DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 26/09/2018 22:30:00,11.22,11.22,1,-3.58
 26/09/2018 22:45:00,11.27,11.22,1,-3.34
 26/09/2018 23:00:00,11.25,11.22,1,-3.17
 26/09/2018 23:15:00,11.21,11.22,1,-3.04
 26/09/2018 23:30:00,11.25,11.22,1,-2.8
 26/09/2018 23:45:00,11.29,11.22,1,-2.74
 27/09/2018 00:00:00,11.3,11.22,1,-2.72
 27/09/2018 00:15:00,11.32,11.22,1,-2.78
 27/09/2018 00:30:00,11.32,11.22,1,-2.7
 27/09/2018 00:45:00,11.31,11.22,1,-2.63
 27/09/2018 01:00:00,11.32,11.22,1,-2.63
 27/09/2018 01:15:00,11.27,11.22,1,-2.82
 27/09/2018 01:30:00,11.29,11.22,1,-2.85
 27/09/2018 01:45:00,11.28,11.22,1,-2.85
 27/09/2018 02:00:00,11.3,11.22,1,-2.85
 27/09/2018 02:15:00,11.3,11.22,1,-2.85
 27/09/2018 02:30:00,11.21,11.22,1,-2.79
 27/09/2018 02:45:00,11.19,11.22,1,-2.68
 27/09/2018 03:00:00,11.2,11.22,1,-2.53
 27/09/2018 03:15:00,11.22,11.22,1,-2.46
 27/09/2018 03:30:00,11.21,11.22,1,-2.46
 27/09/2018 03:45:00,11.22,11.22,1,-2.46
 27/09/2018 04:00:00,11.22,11.22,1,-2.46
 27/09/2018 04:15:00,11.18,11.22,1,-2.46
 27/09/2018 04:30:00,11.18,11.22,1,-2.46
 27/09/2018 04:45:00,11.16,11.22,1,-2.46
 27/09/2018 05:00:00,11.17,11.22,1,-2.46
 27/09/2018 05:15:00,11.15,11.22,1,-2.48
 27/09/2018 05:30:00,11.13,11.22,1,-2.63
 27/09/2018 05:45:00,11.11,11.22,1,-2.63
 27/09/2018 06:00:00,11.06,11.22,1,-2.8
 27/09/2018 06:15:00,11.23,11.22,1,-3.33
 27/09/2018 06:30:00,11.27,11.22,1,-3.53
 27/09/2018 06:45:00,11.22,11.22,1,-3.74
 27/09/2018 07:00:00,11.21,11.22,1,-4.11
 27/09/2018 07:15:00,11.15,11.22,1,-4.36
 27/09/2018 07:30:00,11.13,11.22,1,-4.42
 27/09/2018 07:45:00,11.11,11.22,1,-4.36
 27/09/2018 08:00:00,11.12,11.22,1,-4.31
 27/09/2018 08:15:00,11.14,11.22,1,-4.23
 27/09/2018 08:30:00,11.15,11.22,1,-4.05
 27/09/2018 08:45:00,11.17,11.22,1,-3.89
 27/09/2018 09:00:00,11.17,11.22,1,-3.8
 27/09/2018 09:15:00,11.14,11.22,1,-3.71
 27/09/2018 09:30:00,11.14,11.22,1,-3.72
 27/09/2018 09:45:00,11.14,11.22,1,-3.68
 27/09/2018 10:00:00,11.15,11.22,1,-3.49
 27/09/2018 10:15:00,11.17,11.22,1,-3.43
 27/09/2018 10:30:00,11.19,11.22,2,-3.46
 27/09/2018 10:45:00,11.2,11.21,2,-3.31
 27/09/2018 11:00:00,11.17,11.21,2,-3.28
 27/09/2018 11:15:00,11.18,11.21,2,-3.26
 27/09/2018 11:30:00,11.17,11.21,2,-3.26
 27/09/2018 11:45:00,11.16,11.21,2,-3.22
 27/09/2018 12:00:00,11.16,11.21,2,-3.3
 27/09/2018 12:15:00,11.15,11.21,2,-3.28
 27/09/2018 12:30:00,11.15,11.21,2,-3.31
 27/09/2018 12:45:00,11.16,11.21,2,-3.34
 27/09/2018 13:00:00,11.17,11.21,2,-3.24
 27/09/2018 13:15:00,11.21,11.21,2,-3.06
 27/09/2018 13:30:00,11.23,11.21,2,-2.93
 27/09/2018 13:45:00,11.21,11.21,2,-3.06
 27/09/2018 14:00:00,11.21,11.21,2,-3.0
 27/09/2018 14:15:00,11.18,11.21,2,-3.07
 27/09/2018 14:30:00,11.19,11.21,2,-3.0
 27/09/2018 14:45:00,11.2,11.21,2,-3.02
 27/09/2018 15:00:00,11.22,11.21,2,-3.08
 27/09/2018 15:15:00,11.25,11.21,2,-3.01
 27/09/2018 15:30:00,11.25,11.21,2,-3.16
 27/09/2018 15:45:00,11.25,11.21,2,-3.18
 27/09/2018 16:00:00,11.25,11.21,2,-3.47
 27/09/2018 16:15:00,11.25,11.21,2,-3.71
 27/09/2018 16:30:00,11.24,11.21,2,-3.8
 27/09/2018 16:45:00,11.22,11.21,2,-4.18
 27/09/2018 17:00:00,11.21,11.21,2,-4.18
 27/09/2018 17:15:00,11.22,11.21,2,-4.35
 27/09/2018 17:30:00,11.18,11.21,2,-4.36
 27/09/2018 17:45:00,11.19,11.21,2,-4.52
 27/09/2018 18:00:00,11.19,11.21,2,-4.52
 27/09/2018 18:15:00,11.2,11.21,2,-4.69
 27/09/2018 18:30:00,11.22,11.21,2,-4.58
 27/09/2018 18:45:00,11.19,11.21,2,-4.58
 27/09/2018 19:00:00,11.17,11.21,2,-4.61
 27/09/2018 19:15:00,11.17,11.21,2,-4.75
 27/09/2018 19:30:00,11.12,11.21,2,-4.82
 27/09/2018 19:45:00,11.15,11.21,2,-4.9
 27/09/2018 20:00:00,11.23,11.21,2,-4.87
 27/09/2018 20:15:00,11.27,11.21,2,-4.84
 27/09/2018 20:30:00,11.28,11.21,2,-4.77
 27/09/2018 20:45:00,11.25,11.21,2,-4.68
 27/09/2018 21:00:00,11.29,11.21,2,-4.43
 27/09/2018 21:15:00,11.28,11.21,2,-4.33
 27/09/2018 21:30:00,11.26,11.21,2,-4.19
 27/09/2018 21:45:00,11.28,11.21,2,-3.98
 27/09/2018 22:00:00,11.17,11.21,2,-3.77
 27/09/2018 22:15:00,11.08,11.21,2,-3.65
 27/09/2018 22:30:00,11.11,11.21,2,-3.46
 27/09/2018 22:45:00,11.13,11.21,2,-3.35
 27/09/2018 23:00:00,11.18,11.21,2,-3.16
 27/09/2018 23:15:00,11.09,11.21,2,-2.96
 27/09/2018 23:30:00,11.12,11.21,2,-2.89
 27/09/2018 23:45:00,11.15,11.21,2,-2.74
 28/09/2018 00:00:00,11.07,11.21,2,-2.67
 28/09/2018 00:15:00,11.08,11.21,2,-2.7
 28/09/2018 00:30:00,11.09,11.21,2,-2.71
 28/09/2018 00:45:00,11.09,11.21,2,-2.51
 28/09/2018 01:00:00,11.11,11.21,2,-2.52
 28/09/2018 01:15:00,11.07,11.21,2,-2.78
 28/09/2018 01:30:00,11.08,11.21,2,-2.88
 28/09/2018 01:45:00,11.07,11.21,2,-2.74
 28/09/2018 02:00:00,11.09,11.21,2,-2.74
 28/09/2018 02:15:00,11.1,11.21,2,-2.74
 28/09/2018 02:30:00,11.1,11.21,2,-2.74
 28/09/2018 02:45:00,11.1,11.21,2,-2.74
 28/09/2018 03:00:00,11.13,11.21,2,-2.74
 28/09/2018 03:15:00,11.14,11.21,2,-2.57
 28/09/2018 03:30:00,11.13,11.21,1,-2.53
 28/09/2018 03:45:00,11.13,11.22,1,-2.4
 28/09/2018 04:00:00,11.15,11.22,1,-2.4
 28/09/2018 04:15:00,11.17,11.22,1,-2.58
 28/09/2018 04:30:00,11.15,11.22,1,-2.46
 28/09/2018 04:45:00,11.15,11.22,1,-2.46
 28/09/2018 05:00:00,11.15,11.22,1,-2.46
 28/09/2018 05:15:00,11.14,11.22,1,-2.46
 28/09/2018 05:30:00,11.12,11.22,1,-2.55
 28/09/2018 05:45:00,11.09,11.22,1,-2.63
 28/09/2018 06:00:00,11.13,11.22,1,-2.74
 28/09/2018 06:15:00,11.11,11.22,1,-3.15
 28/09/2018 06:30:00,11.04,11.22,1,-3.36
 28/09/2018 06:45:00,11.14,11.22,1,-3.65
 28/09/2018 07:00:00,11.19,11.22,1,-3.99
 28/09/2018 07:15:00,11.1,11.22,1,-4.13
 28/09/2018 07:30:00,11.16,11.22,1,-4.37
 28/09/2018 07:45:00,11.17,11.22,1,-4.4
 28/09/2018 08:00:00,11.15,11.22,1,-4.47
 28/09/2018 08:15:00,11.14,11.22,1,-4.38
 28/09/2018 08:30:00,11.15,11.22,1,-4.39
 28/09/2018 08:45:00,11.13,11.22,1,-4.24
 28/09/2018 09:00:00,11.13,11.22,1,-4.19
 28/09/2018 09:15:00,11.12,11.22,1,-4.25
 28/09/2018 09:30:00,11.13,11.22,1,-4.18
 28/09/2018 09:45:00,11.13,11.22,1,-4.02
 28/09/2018 10:00:00,11.16,11.22,1,-3.93
 28/09/2018 10:15:00,11.2,11.21,2,-3.85
 28/09/2018 10:30:00,11.22,11.21,2,-3.74
 28/09/2018 10:45:00,11.2,11.21,2,-3.74
 28/09/2018 11:00:00,11.14,11.21,2,-3.77
 28/09/2018 11:15:00,11.15,11.21,2,-3.77
 28/09/2018 11:30:00,11.17,11.21,2,-3.73
 28/09/2018 11:45:00,11.18,11.21,2,-3.55
 28/09/2018 12:00:00,11.18,11.21,2,-3.43
 28/09/2018 12:15:00,11.18,11.21,2,-3.54
 28/09/2018 12:30:00,11.22,11.21,2,-3.56
 28/09/2018 12:45:00,11.22,11.21,2,-3.56
 28/09/2018 13:00:00,11.24,11.21,2,-3.24
 28/09/2018 13:15:00,11.29,11.21,2,-3.28
 28/09/2018 13:30:00,11.27,11.21,2,-3.24
 28/09/2018 13:45:00,11.17,11.21,2,-3.11
 28/09/2018 14:00:00,11.16,11.21,2,-2.98
 28/09/2018 14:15:00,11.16,11.21,2,-3.05
 28/09/2018 14:30:00,11.18,11.21,2,-3.02
 28/09/2018 14:45:00,11.17,11.21,2,-3.02
 28/09/2018 15:00:00,11.18,11.21,2,-2.89
 28/09/2018 15:15:00,11.2,11.21,2,-3.09
 28/09/2018 15:30:00,11.23,11.21,2,-3.11
 28/09/2018 15:45:00,11.25,11.21,2,-3.22
 28/09/2018 16:00:00,11.23,11.21,2,-3.53
 28/09/2018 16:15:00,11.24,11.21,2,-3.67
 28/09/2018 16:30:00,11.23,11.21,2,-3.74
 28/09/2018 16:45:00,11.22,11.21,2,-3.74
 28/09/2018 17:00:00,11.21,11.21,2,-3.9
 28/09/2018 17:15:00,11.2,11.21,2,-4.0
 28/09/2018 17:30:00,11.17,11.21,2,-4.15
 28/09/2018 17:45:00,11.15,11.21,2,-4.36
 28/09/2018 18:00:00,11.14,11.21,2,-4.36
 28/09/2018 18:15:00,11.13,11.21,2,-4.36
 28/09/2018 18:30:00,11.11,11.21,2,-4.38
 28/09/2018 18:45:00,11.08,11.21,2,-4.51
 28/09/2018 19:00:00,11.13,11.21,2,-4.46
 28/09/2018 19:15:00,11.13,11.21,2,-4.58
 28/09/2018 19:30:00,11.15,11.21,2,-4.64
 28/09/2018 19:45:00,11.18,11.21,2,-4.76
 28/09/2018 20:00:00,11.2,11.21,2,-4.67
 28/09/2018 20:15:00,11.21,11.21,2,-4.58
 28/09/2018 20:30:00,11.24,11.21,2,-4.39
 28/09/2018 20:45:00,11.25,11.21,2,-4.26
 28/09/2018 21:00:00,11.28,11.21,2,-4.05
 28/09/2018 21:15:00,11.3,11.21,2,-4.03
 28/09/2018 21:30:00,11.21,11.21,2,-3.94
 28/09/2018 21:45:00,11.16,11.21,2,-3.8
 28/09/2018 22:00:00,11.18,11.21,2,-3.73
 28/09/2018 22:15:00,11.2,11.21,2,-3.63
 28/09/2018 22:30:00,11.2,11.21,2,-3.57
 28/09/2018 22:45:00,11.16,11.21,2,-3.39
 28/09/2018 23:00:00,11.2,11.21,2,-3.25
 28/09/2018 23:15:00,11.23,11.21,2,-3.07
 28/09/2018 23:30:00,11.16,11.21,2,-2.98
 28/09/2018 23:45:00,11.14,11.21,2,-2.79
 29/09/2018 00:00:00,11.11,11.21,2,-2.68
 29/09/2018 00:15:00,11.12,11.21,2,-2.89
 29/09/2018 00:30:00,11.14,11.21,2,-2.81
 29/09/2018 00:45:00,11.14,11.21,2,-2.74
 29/09/2018 01:00:00,11.14,11.21,2,-2.74
 29/09/2018 01:15:00,11.11,11.21,2,-2.85
 29/09/2018 01:30:00,11.11,11.21,2,-2.96
 29/09/2018 01:45:00,11.11,11.21,2,-2.96
 29/09/2018 02:00:00,11.1,11.21,2,-2.96
 29/09/2018 02:15:00,11.13,11.21,2,-2.96
 29/09/2018 02:30:00,11.16,11.21,2,-2.96
 29/09/2018 02:45:00,11.16,11.21,2,-2.96
 29/09/2018 03:00:00,11.18,11.21,2,-2.81
 29/09/2018 03:15:00,11.16,11.21,2,-2.65
 29/09/2018 03:30:00,11.19,11.21,2,-2.57
 29/09/2018 03:45:00,11.18,11.21,2,-2.57
 29/09/2018 04:00:00,11.2,11.21,2,-2.57
 29/09/2018 04:15:00,11.19,11.21,2,-2.57
 29/09/2018 04:30:00,11.2,11.21,2,-2.57
 29/09/2018 04:45:00,11.17,11.21,2,-2.57
 29/09/2018 05:00:00,11.17,11.21,2,-2.57
 29/09/2018 05:15:00,11.16,11.21,2,-2.52
 29/09/2018 05:30:00,11.15,11.21,2,-2.4
 29/09/2018 05:45:00,11.13,11.21,2,-2.53
 29/09/2018 06:00:00,11.13,11.21,2,-2.57
 29/09/2018 06:15:00,11.08,11.21,1,-2.72
 29/09/2018 06:30:00,11.08,11.22,1,-2.8
 29/09/2018 06:45:00,11.07,11.22,1,-3.02
 29/09/2018 07:00:00,11.07,11.22,1,-3.03
 29/09/2018 07:15:00,11.07,11.22,1,-3.2
 29/09/2018 07:30:00,11.14,11.22,1,-3.24
 29/09/2018 07:45:00,11.13,11.22,1,-3.52
 29/09/2018 08:00:00,11.11,11.22,1,-3.63
 29/09/2018 08:15:00,11.09,11.22,1,-3.7
 29/09/2018 08:30:00,11.13,11.22,1,-3.91
 29/09/2018 08:45:00,11.15,11.22,1,-3.85
 29/09/2018 09:00:00,11.13,11.22,1,-3.91
 29/09/2018 09:15:00,11.13,11.22,1,-3.98
 29/09/2018 09:30:00,11.12,11.22,1,-3.96
 29/09/2018 09:45:00,11.13,11.22,1,-3.81
 29/09/2018 10:00:00,11.14,11.22,1,-3.76
 29/09/2018 10:15:00,11.15,11.22,1,-3.6
 29/09/2018 10:30:00,11.16,11.22,1,-3.53
 29/09/2018 10:45:00,11.16,11.22,1,-3.52
 29/09/2018 11:00:00,11.16,11.22,1,-3.53
 29/09/2018 11:15:00,11.18,11.22,1,-3.42
 29/09/2018 11:30:00,11.17,11.22,1,-3.27
 29/09/2018 11:45:00,11.18,11.22,1,-3.24
 29/09/2018 12:00:00,11.2,11.22,1,-3.24
 29/09/2018 12:15:00,11.2,11.22,1,-3.24
 29/09/2018 12:30:00,11.21,11.22,1,-3.21
 29/09/2018 12:45:00,11.24,11.22,1,-3.03
 29/09/2018 13:00:00,11.24,11.22,1,-2.99
 29/09/2018 13:15:00,11.25,11.22,1,-2.87
 29/09/2018 13:30:00,11.27,11.22,1,-2.79
 29/09/2018 13:45:00,11.28,11.22,1,-2.79
 29/09/2018 14:00:00,11.32,11.22,1,-2.79
 29/09/2018 14:15:00,11.32,11.22,1,-2.87
 29/09/2018 14:30:00,11.31,11.22,1,-2.68
 29/09/2018 14:45:00,11.32,11.22,1,-2.85
 29/09/2018 15:00:00,11.32,11.22,1,-2.82
 29/09/2018 15:15:00,11.19,11.22,1,-2.74
 29/09/2018 15:30:00,11.18,11.22,1,-2.79
 29/09/2018 15:45:00,11.19,11.22,1,-2.84
 29/09/2018 16:00:00,11.19,11.22,1,-2.94
 29/09/2018 16:15:00,11.17,11.22,1,-3.16
 29/09/2018 16:30:00,11.17,11.22,1,-3.41
 29/09/2018 16:45:00,11.14,11.22,1,-3.49
 29/09/2018 17:00:00,11.1,11.22,1,-3.81
 29/09/2018 17:15:00,11.07,11.22,1,-3.85
 29/09/2018 17:30:00,11.03,11.22,1,-3.9
 29/09/2018 17:45:00,11.13,11.22,1,-4.2
 29/09/2018 18:00:00,11.16,11.22,1,-4.24
 29/09/2018 18:15:00,11.18,11.22,1,-4.46
 29/09/2018 18:30:00,11.15,11.22,1,-4.39
 29/09/2018 18:45:00,11.15,11.22,1,-4.36
 29/09/2018 19:00:00,11.15,11.22,1,-4.36
 29/09/2018 19:15:00,11.13,11.22,1,-4.37
 29/09/2018 19:30:00,11.15,11.22,1,-4.52
 29/09/2018 19:45:00,11.13,11.22,1,-4.52
 29/09/2018 20:00:00,11.16,11.22,1,-4.36
 29/09/2018 20:15:00,11.17,11.22,1,-4.24
 29/09/2018 20:30:00,11.18,11.22,1,-4.19
 29/09/2018 20:45:00,11.19,11.22,1,-4.19
 29/09/2018 21:00:00,11.21,11.22,1,-4.19
 29/09/2018 21:15:00,11.19,11.22,1,-3.97
 29/09/2018 21:30:00,11.22,11.22,1,-3.96
 29/09/2018 21:45:00,11.23,11.22,1,-3.79
 29/09/2018 22:00:00,11.24,11.22,1,-3.77
 29/09/2018 22:15:00,11.24,11.22,1,-3.67
 29/09/2018 22:30:00,11.26,11.22,1,-3.49
 29/09/2018 22:45:00,11.29,11.22,1,-3.35
 29/09/2018 23:00:00,11.29,11.22,1,-3.22
 29/09/2018 23:15:00,11.33,11.22,1,-3.18
 29/09/2018 23:30:00,11.18,11.22,1,-2.98
 29/09/2018 23:45:00,11.1,11.22,1,-2.96
 30/09/2018 00:00:00,11.13,11.22,1,-2.76
 30/09/2018 00:15:00,11.15,11.22,1,-2.74
 30/09/2018 00:30:00,11.16,11.22,1,-2.74
 30/09/2018 00:45:00,11.16,11.22,1,-2.74
 30/09/2018 01:00:00,11.18,11.22,1,-2.74
 30/09/2018 01:15:00,11.12,11.22,1,-2.94
 30/09/2018 01:30:00,11.13,11.22,1,-2.96
 30/09/2018 01:45:00,11.1,11.22,1,-2.96
 30/09/2018 02:00:00,11.11,11.22,1,-2.96
 30/09/2018 02:15:00,11.11,11.22,1,-2.96
 30/09/2018 02:30:00,11.14,11.22,1,-2.84
 30/09/2018 02:45:00,11.15,11.22,1,-2.79
 30/09/2018 03:00:00,11.16,11.22,1,-2.79
 30/09/2018 03:15:00,11.17,11.22,1,-2.59
 30/09/2018 03:30:00,11.18,11.22,1,-2.57
 30/09/2018 03:45:00,11.18,11.22,1,-2.57
 30/09/2018 04:00:00,11.18,11.22,1,-2.57
 30/09/2018 04:15:00,11.19,11.22,1,-2.57
 30/09/2018 04:30:00,11.22,11.22,1,-2.57
 30/09/2018 04:45:00,11.23,11.22,1,-2.57
 30/09/2018 05:00:00,11.23,11.22,1,-2.46
 30/09/2018 05:15:00,11.21,11.22,1,-2.54
 30/09/2018 05:30:00,11.21,11.22,1,-2.57
 30/09/2018 05:45:00,11.21,11.22,1,-2.49
 30/09/2018 06:00:00,11.18,11.22,1,-2.4
 30/09/2018 06:15:00,11.16,11.22,1,-2.45
 30/09/2018 06:30:00,11.13,11.22,1,-2.57
 30/09/2018 06:45:00,11.13,11.22,1,-2.57
 30/09/2018 07:00:00,11.13,11.22,1,-2.76
 30/09/2018 07:15:00,11.11,11.22,1,-2.79
 30/09/2018 07:30:00,11.15,11.22,1,-2.84
 30/09/2018 07:45:00,11.15,11.22,1,-3.02
 30/09/2018 08:00:00,11.11,11.22,1,-3.18
 30/09/2018 08:15:00,11.09,11.22,1,-3.33
 30/09/2018 08:30:00,11.06,11.22,1,-3.61
 30/09/2018 08:45:00,11.05,11.22,1,-3.82
 30/09/2018 09:00:00,11.06,11.22,1,-3.92
 30/09/2018 09:15:00,11.09,11.22,1,-3.9
 30/09/2018 09:30:00,11.11,11.22,1,-4.02
 30/09/2018 09:45:00,11.08,11.22,1,-4.03
 30/09/2018 10:00:00,11.05,11.22,1,-4.12
 30/09/2018 10:15:00,11.17,11.22,1,-4.08
 30/09/2018 10:30:00,11.2,11.22,1,-3.92
 30/09/2018 10:45:00,11.18,11.22,1,-3.98
 30/09/2018 11:00:00,11.16,11.22,1,-4.19
 30/09/2018 11:15:00,11.15,11.22,1,-4.26
 30/09/2018 11:30:00,11.14,11.22,1,-4.32
 30/09/2018 11:45:00,11.14,11.22,1,-4.46
 30/09/2018 12:00:00,11.17,11.22,1,-4.53
 30/09/2018 12:15:00,11.14,11.22,1,-4.54
 30/09/2018 12:30:00,11.2,11.22,1,-4.5
 30/09/2018 12:45:00,11.21,11.22,1,-4.44
 30/09/2018 13:00:00,11.24,11.22,1,-4.46
 30/09/2018 13:15:00,11.21,11.22,1,-4.12
 30/09/2018 13:30:00,11.21,11.22,1,-4.08
 30/09/2018 13:45:00,11.24,11.22,1,-3.93
 30/09/2018 14:00:00,11.25,11.22,1,-3.91
 30/09/2018 14:15:00,11.27,11.22,1,-3.97
 30/09/2018 14:30:00,11.24,11.22,1,-3.96
 30/09/2018 14:45:00,11.24,11.22,1,-3.96
 30/09/2018 15:00:00,11.29,11.22,1,-4.06
 30/09/2018 15:15:00,11.26,11.22,1,-3.96
 30/09/2018 15:30:00,11.27,11.22,1,-4.08
 30/09/2018 15:45:00,11.26,11.22,1,-4.08
 30/09/2018 16:00:00,11.24,11.22,1,-4.34
 30/09/2018 16:15:00,11.21,11.22,1,-4.52
 30/09/2018 16:30:00,11.2,11.22,1,-4.62
 30/09/2018 16:45:00,11.18,11.22,1,-4.75
 30/09/2018 17:00:00,11.14,11.22,1,-4.8
 30/09/2018 17:15:00,11.09,11.22,1,-4.92
 30/09/2018 17:30:00,11.11,11.22,1,-4.9
 30/09/2018 17:45:00,11.08,11.22,1,-4.99
 30/09/2018 18:00:00,11.07,11.22,1,-5.04
 30/09/2018 18:15:00,11.07,11.22,1,-5.15
 30/09/2018 18:30:00,11.06,11.22,1,-5.3
 30/09/2018 18:45:00,11.09,11.22,1,-5.3
 30/09/2018 19:00:00,11.16,11.22,1,-5.3
 30/09/2018 19:15:00,11.2,11.22,1,-5.3
 30/09/2018 19:30:00,11.2,11.22,1,-5.3
 30/09/2018 19:45:00,11.21,11.22,1,-5.21
 30/09/2018 20:00:00,11.2,11.22,1,-5.08
 30/09/2018 20:15:00,11.2,11.22,1,-4.99
 30/09/2018 20:30:00,11.23,11.22,1,-4.83
 30/09/2018 20:45:00,11.2,11.22,1,-4.61
 30/09/2018 21:00:00,11.23,11.22,1,-4.38
 30/09/2018 21:15:00,11.27,11.22,1,-4.36
 30/09/2018 21:30:00,11.3,11.22,1,-4.22
 30/09/2018 21:45:00,11.33,11.22,1,-4.03
 30/09/2018 22:00:00,11.21,11.22,1,-3.82
 30/09/2018 22:15:00,11.19,11.22,1,-3.74
 30/09/2018 22:30:00,11.22,11.22,1,-3.5
 30/09/2018 22:45:00,11.22,11.22,1,-3.23
 30/09/2018 23:00:00,11.22,11.22,1,-3.07
 30/09/2018 23:15:00,11.15,11.22,1,-3.07
 30/09/2018 23:30:00,11.11,11.22,1,-2.85
 30/09/2018 23:45:00,11.09,11.22,1,-2.72
 01/10/2018 00:00:00,11.12,11.22,1,-2.68
 01/10/2018 00:00:00,11.12,11.22,1,-2.68
 01/10/2018 00:15:00,11.12,11.22,1,-2.68
 01/10/2018 00:30:00,11.16,11.22,1,-2.68
 01/10/2018 00:45:00,11.15,11.22,1,-2.68
 01/10/2018 01:00:00,11.14,11.22,1,-2.68
 01/10/2018 01:15:00,11.11,11.22,1,-2.88
 01/10/2018 01:30:00,11.1,11.22,1,-2.9
 01/10/2018 01:45:00,11.1,11.22,1,-2.9
 01/10/2018 02:00:00,11.1,11.22,1,-2.9
 01/10/2018 02:15:00,11.09,11.22,1,-2.9
 01/10/2018 02:30:00,11.09,11.22,1,-2.9
 01/10/2018 02:45:00,11.12,11.22,1,-2.8
 01/10/2018 03:00:00,11.13,11.22,1,-2.68
 01/10/2018 03:15:00,11.13,11.22,1,-2.68
 01/10/2018 03:30:00,11.14,11.22,1,-2.68
 01/10/2018 03:45:00,11.16,11.22,1,-2.68
 01/10/2018 04:00:00,11.15,11.22,1,-2.65
 01/10/2018 04:15:00,11.17,11.22,1,-2.51
 01/10/2018 04:30:00,11.15,11.22,1,-2.51
 01/10/2018 04:45:00,11.17,11.22,1,-2.51
 01/10/2018 05:00:00,11.14,11.22,1,-2.51
 01/10/2018 05:15:00,11.11,11.22,1,-2.51
 01/10/2018 05:30:00,11.09,11.22,1,-2.57
 01/10/2018 05:45:00,11.05,11.22,1,-2.74
 01/10/2018 06:00:00,11.15,11.22,1,-2.87
 01/10/2018 06:15:00,11.16,11.22,1,-3.19
 01/10/2018 06:30:00,11.19,11.22,1,-3.29
 01/10/2018 06:45:00,11.15,11.22,1,-3.53
 01/10/2018 07:00:00,11.09,11.22,1,-4.03
 01/10/2018 07:15:00,11.11,11.22,1,-4.16
 01/10/2018 07:30:00,11.12,11.22,1,-4.48
 01/10/2018 07:45:00,11.15,11.22,1,-4.57
 01/10/2018 08:00:00,11.14,11.22,1,-4.53
 01/10/2018 08:15:00,11.14,11.22,1,-4.32
 01/10/2018 08:30:00,11.16,11.22,1,-4.21
 01/10/2018 08:45:00,11.2,11.22,1,-4.09
 01/10/2018 09:00:00,11.18,11.22,1,-4.13
 01/10/2018 09:15:00,11.18,11.22,1,-4.05
 01/10/2018 09:30:00,11.18,11.22,1,-3.94
 01/10/2018 09:45:00,11.18,11.22,1,-3.84
 01/10/2018 10:00:00,11.2,11.22,1,-3.77
 01/10/2018 10:15:00,11.24,11.22,1,-3.72
 01/10/2018 10:30:00,11.24,11.22,1,-3.56
 01/10/2018 10:45:00,11.21,11.22,1,-3.59
 01/10/2018 11:00:00,11.19,11.22,1,-3.57
 01/10/2018 11:15:00,11.18,11.22,1,-3.46
 01/10/2018 11:30:00,11.18,11.22,1,-3.56
 01/10/2018 11:45:00,11.17,11.22,1,-3.48
 01/10/2018 12:00:00,11.17,11.22,1,-3.32
 01/10/2018 12:15:00,11.19,11.22,1,-3.32
 01/10/2018 12:30:00,11.2,11.22,1,-3.39
 01/10/2018 12:45:00,11.21,11.22,1,-3.56
 01/10/2018 13:00:00,11.24,11.22,1,-3.42
 01/10/2018 13:15:00,11.26,11.22,1,-3.45
 01/10/2018 13:30:00,11.29,11.22,1,-3.41
 01/10/2018 13:45:00,11.25,11.22,1,-3.27
 01/10/2018 14:00:00,11.24,11.22,1,-3.21
 01/10/2018 14:15:00,11.25,11.22,1,-3.22
 01/10/2018 14:30:00,11.28,11.22,1,-3.3
 01/10/2018 14:45:00,11.24,11.22,1,-3.28
 01/10/2018 15:00:00,11.24,11.22,1,-3.12
 01/10/2018 15:15:00,11.27,11.22,1,-3.14
 01/10/2018 15:30:00,11.29,11.22,1,-3.19
 01/10/2018 15:45:00,11.27,11.22,1,-3.2
 01/10/2018 16:00:00,11.25,11.22,1,-3.41
 01/10/2018 16:15:00,11.23,11.22,1,-3.71
 01/10/2018 16:30:00,11.21,11.22,1,-4.06
 01/10/2018 16:45:00,11.21,11.22,1,-4.27
 01/10/2018 17:00:00,11.21,11.22,1,-4.51
 01/10/2018 17:15:00,11.2,11.22,1,-4.66
 01/10/2018 17:30:00,11.16,11.22,1,-4.77
 01/10/2018 17:45:00,11.15,11.22,1,-4.91
 01/10/2018 18:00:00,11.15,11.22,1,-4.94
 01/10/2018 18:15:00,11.16,11.22,1,-4.99
 01/10/2018 18:30:00,11.15,11.22,1,-5.03
 01/10/2018 18:45:00,11.18,11.22,1,-5.05
 01/10/2018 19:00:00,11.17,11.22,1,-5.19
 01/10/2018 19:15:00,11.12,11.22,1,-5.29
 01/10/2018 19:30:00,11.15,11.22,1,-5.39
 01/10/2018 19:45:00,11.16,11.22,1,-5.32
 01/10/2018 20:00:00,11.17,11.22,1,-5.15
 01/10/2018 20:15:00,11.18,11.22,1,-5.1
 01/10/2018 20:30:00,11.22,11.22,1,-4.84
 01/10/2018 20:45:00,11.21,11.22,1,-4.67
 01/10/2018 21:00:00,11.2,11.22,1,-4.58
 01/10/2018 21:15:00,11.24,11.22,1,-4.43
 01/10/2018 21:30:00,11.27,11.22,1,-4.36
 01/10/2018 21:45:00,11.29,11.22,1,-4.14
 01/10/2018 22:00:00,11.3,11.22,1,-3.91
 01/10/2018 22:15:00,11.08,11.22,1,-3.78
 01/10/2018 22:30:00,11.1,11.22,1,-3.57
 01/10/2018 22:45:00,11.16,11.22,1,-3.42
 01/10/2018 23:00:00,11.21,11.22,1,-3.18
 01/10/2018 23:15:00,11.22,11.22,1,-3.02
 01/10/2018 23:30:00,11.23,11.22,1,-2.86
 01/10/2018 23:45:00,11.24,11.22,1,-2.83
 02/10/2018 00:00:00,11.08,11.22,1,-2.68
 02/10/2018 00:15:00,11.1,11.22,1,-2.68
 02/10/2018 00:30:00,11.12,11.22,1,-2.68
 02/10/2018 00:45:00,11.13,11.22,1,-2.68
 02/10/2018 01:00:00,11.13,11.22,1,-2.68
 02/10/2018 01:15:00,11.08,11.22,1,-2.9
 02/10/2018 01:30:00,11.09,11.22,1,-2.9
 02/10/2018 01:45:00,11.1,11.22,1,-2.9
 02/10/2018 02:00:00,11.12,11.22,1,-3.03
 02/10/2018 02:15:00,11.08,11.22,1,-3.07
 02/10/2018 02:30:00,11.1,11.22,1,-2.95
 02/10/2018 02:45:00,11.11,11.22,1,-2.85
 02/10/2018 03:00:00,11.13,11.22,1,-2.85
 02/10/2018 03:15:00,11.15,11.22,1,-2.84
 02/10/2018 03:30:00,11.15,11.22,1,-2.63
 02/10/2018 03:45:00,11.16,11.22,1,-2.63
 02/10/2018 04:00:00,11.17,11.22,1,-2.63
 02/10/2018 04:15:00,11.14,11.22,1,-2.63
 02/10/2018 04:30:00,11.14,11.22,1,-2.63
 02/10/2018 04:45:00,11.12,11.22,1,-2.63
 02/10/2018 05:00:00,11.11,11.22,1,-2.63
 02/10/2018 05:15:00,11.1,11.22,1,-2.63
 02/10/2018 05:30:00,11.09,11.22,1,-2.63
 02/10/2018 05:45:00,11.07,11.22,1,-2.7
 02/10/2018 06:00:00,11.12,11.22,1,-2.9
 02/10/2018 06:15:00,11.24,11.22,1,-3.2
 02/10/2018 06:30:00,11.29,11.22,1,-3.42
 02/10/2018 06:45:00,11.22,11.22,1,-3.64
 02/10/2018 07:00:00,11.16,11.22,1,-4.2
 02/10/2018 07:15:00,11.13,11.22,1,-4.13
 02/10/2018 07:30:00,11.08,11.22,1,-4.25
 02/10/2018 07:45:00,11.18,11.22,1,-4.36
 02/10/2018 08:00:00,11.16,11.22,1,-4.42
 02/10/2018 08:15:00,11.15,11.22,1,-4.37
 02/10/2018 08:30:00,11.14,11.22,1,-4.19
 02/10/2018 08:45:00,11.17,11.22,1,-3.99
 02/10/2018 09:00:00,11.16,11.22,1,-3.98
 02/10/2018 09:15:00,11.16,11.22,1,-4.1
 02/10/2018 09:30:00,11.15,11.22,1,-4.03
 02/10/2018 09:45:00,11.18,11.22,1,-4.04
 02/10/2018 10:00:00,11.21,11.22,1,-4.0
 02/10/2018 10:15:00,11.26,11.22,1,-3.82
 02/10/2018 10:30:00,11.28,11.22,1,-3.65
 02/10/2018 10:45:00,11.26,11.22,1,-3.71
 02/10/2018 11:00:00,11.25,11.22,1,-3.7
 02/10/2018 11:15:00,11.23,11.22,2,-3.72
 02/10/2018 11:30:00,11.25,11.21,2,-3.5
 02/10/2018 11:45:00,11.23,11.21,2,-3.53
 02/10/2018 12:00:00,11.13,11.21,2,-3.64
 02/10/2018 12:15:00,11.13,11.21,2,-3.39
 02/10/2018 12:30:00,11.14,11.21,2,-3.58
 02/10/2018 12:45:00,11.14,11.21,2,-3.72
 02/10/2018 13:00:00,11.17,11.21,2,-3.56
 02/10/2018 13:15:00,11.23,11.21,2,-3.37
 02/10/2018 13:30:00,11.24,11.21,2,-3.28
 02/10/2018 13:45:00,11.19,11.21,2,-3.39
 02/10/2018 14:00:00,11.19,11.21,2,-3.38
 02/10/2018 14:15:00,11.21,11.21,2,-3.37
 02/10/2018 14:30:00,11.23,11.21,2,-3.3
 02/10/2018 14:45:00,11.22,11.21,2,-3.3
 02/10/2018 15:00:00,11.23,11.21,2,-3.42
 02/10/2018 15:15:00,11.23,11.21,2,-3.27
 02/10/2018 15:30:00,11.22,11.21,2,-3.28
 02/10/2018 15:45:00,11.24,11.21,2,-3.46
 02/10/2018 16:00:00,11.19,11.21,2,-3.7
 02/10/2018 16:15:00,11.18,11.21,2,-3.83
 02/10/2018 16:30:00,11.16,11.21,2,-4.01
 02/10/2018 16:45:00,11.13,11.21,2,-4.27
 02/10/2018 17:00:00,11.12,11.21,2,-4.52
 02/10/2018 17:15:00,11.12,11.21,2,-4.67
 02/10/2018 17:30:00,11.13,11.21,2,-4.62
 02/10/2018 17:45:00,11.12,11.21,2,-4.69
 02/10/2018 18:00:00,11.14,11.21,2,-4.69
 02/10/2018 18:15:00,11.16,11.21,2,-4.76
 02/10/2018 18:30:00,11.16,11.21,2,-4.85
 02/10/2018 18:45:00,11.13,11.21,2,-4.93
 02/10/2018 19:00:00,11.14,11.21,2,-5.07
 02/10/2018 19:15:00,11.12,11.21,2,-5.24
 02/10/2018 19:30:00,11.11,11.21,2,-5.25
 02/10/2018 19:45:00,11.13,11.21,2,-5.25
 02/10/2018 20:00:00,11.2,11.21,2,-5.04
 02/10/2018 20:15:00,11.22,11.21,2,-4.89
 02/10/2018 20:30:00,11.22,11.21,2,-4.75
 02/10/2018 20:45:00,11.25,11.21,2,-4.65
 02/10/2018 21:00:00,11.2,11.21,2,-4.38
 02/10/2018 21:15:00,11.24,11.21,2,-4.41
 02/10/2018 21:30:00,11.25,11.21,2,-4.33
 02/10/2018 21:45:00,11.31,11.21,2,-4.06
 02/10/2018 22:00:00,11.32,11.21,2,-3.91
 02/10/2018 22:15:00,11.14,11.21,2,-3.69
 02/10/2018 22:30:00,11.16,11.21,2,-3.52
 02/10/2018 22:45:00,11.1,11.21,2,-3.35
 02/10/2018 23:00:00,11.12,11.21,2,-3.14
 02/10/2018 23:15:00,11.15,11.21,2,-2.93
 02/10/2018 23:30:00,11.16,11.21,2,-2.82
 02/10/2018 23:45:00,11.13,11.21,2,-2.63
 03/10/2018 00:00:00,11.16,11.21,2,-2.63
 03/10/2018 00:15:00,11.18,11.21,2,-2.79
 03/10/2018 00:30:00,11.19,11.21,2,-2.69
 03/10/2018 00:45:00,11.2,11.21,2,-2.63
 03/10/2018 01:00:00,11.21,11.21,2,-2.63
 03/10/2018 01:15:00,11.17,11.21,2,-2.82
 03/10/2018 01:30:00,11.17,11.21,2,-2.9
 03/10/2018 01:45:00,11.16,11.21,2,-2.79
 03/10/2018 02:00:00,11.16,11.21,2,-2.79
 03/10/2018 02:15:00,11.18,11.21,2,-2.79
 03/10/2018 02:30:00,11.2,11.21,2,-2.79
 03/10/2018 02:45:00,11.22,11.21,2,-2.79
 03/10/2018 03:00:00,11.23,11.21,2,-2.58
 03/10/2018 03:15:00,11.22,11.21,2,-2.57
 03/10/2018 03:30:00,11.23,11.21,2,-2.57
 03/10/2018 03:45:00,11.22,11.21,2,-2.46
 03/10/2018 04:00:00,11.09,11.21,2,-2.4
 03/10/2018 04:15:00,11.18,11.21,2,-2.4
 03/10/2018 04:30:00,11.2,11.21,2,-2.4
 03/10/2018 04:45:00,11.2,11.21,2,-2.4
 03/10/2018 05:00:00,11.19,11.21,2,-2.4
 03/10/2018 05:15:00,11.14,11.21,2,-2.4
 03/10/2018 05:30:00,11.12,11.21,2,-2.55
 03/10/2018 05:45:00,11.11,11.21,2,-2.63
 03/10/2018 06:00:00,11.06,11.21,2,-2.82
 03/10/2018 06:15:00,11.18,11.21,2,-3.16
 03/10/2018 06:30:00,11.17,11.21,2,-3.3
 03/10/2018 06:45:00,11.19,11.21,2,-3.71
 03/10/2018 07:00:00,11.24,11.21,2,-4.02
 03/10/2018 07:15:00,11.17,11.21,2,-4.17
 03/10/2018 07:30:00,11.17,11.21,2,-4.29
 03/10/2018 07:45:00,11.18,11.21,2,-4.38
 03/10/2018 08:00:00,11.14,11.21,2,-4.28
 03/10/2018 08:15:00,11.12,11.21,2,-4.34
 03/10/2018 08:30:00,11.15,11.21,2,-4.12
 03/10/2018 08:45:00,11.17,11.21,2,-4.08
 03/10/2018 09:00:00,11.16,11.21,2,-4.05
 03/10/2018 09:15:00,11.17,11.21,2,-4.1
 03/10/2018 09:30:00,11.19,11.21,2,-4.1
 03/10/2018 09:45:00,11.24,11.21,2,-3.99
 03/10/2018 10:00:00,11.27,11.21,2,-3.76
 03/10/2018 10:15:00,11.26,11.21,2,-3.85
 03/10/2018 10:30:00,11.26,11.21,2,-3.68
 03/10/2018 10:45:00,11.24,11.21,2,-3.59
 03/10/2018 11:00:00,11.23,11.21,2,-3.67
 03/10/2018 11:15:00,11.23,11.21,2,-3.58
 03/10/2018 11:30:00,11.21,11.21,2,-3.65
 03/10/2018 11:45:00,11.24,11.21,2,-3.45
 03/10/2018 12:00:00,11.23,11.21,2,-3.56
 03/10/2018 12:15:00,11.21,11.21,2,-3.61
 03/10/2018 12:30:00,11.2,11.21,2,-3.54
 03/10/2018 12:45:00,11.25,11.21,2,-3.32
 03/10/2018 13:00:00,11.24,11.21,2,-3.27
 03/10/2018 13:15:00,11.22,11.21,2,-3.12
 03/10/2018 13:30:00,11.24,11.21,2,-3.05
 03/10/2018 13:45:00,11.22,11.21,2,-3.11
 03/10/2018 14:00:00,11.22,11.21,2,-3.1
 03/10/2018 14:15:00,11.24,11.21,2,-3.13
 03/10/2018 14:30:00,11.25,11.21,2,-3.04
 03/10/2018 14:45:00,11.22,11.21,2,-3.07
 03/10/2018 15:00:00,11.22,11.21,2,-3.18
 03/10/2018 15:15:00,11.27,11.21,2,-3.08
 03/10/2018 15:30:00,11.25,11.21,2,-3.22
 03/10/2018 15:45:00,11.2,11.21,2,-3.34
 03/10/2018 16:00:00,11.12,11.21,2,-3.59
 03/10/2018 16:15:00,11.12,11.21,2,-3.74
 03/10/2018 16:30:00,11.1,11.21,2,-3.9
 03/10/2018 16:45:00,11.06,11.21,2,-4.14
 03/10/2018 17:00:00,11.08,11.21,2,-4.46
 03/10/2018 17:15:00,11.06,11.21,2,-4.53
 03/10/2018 17:30:00,11.1,11.21,2,-4.55
 03/10/2018 17:45:00,11.11,11.21,2,-4.57
 03/10/2018 18:00:00,11.19,11.21,2,-4.78
 03/10/2018 18:15:00,11.17,11.21,2,-4.91
 03/10/2018 18:30:00,11.17,11.21,2,-4.91
 03/10/2018 18:45:00,11.15,11.21,2,-4.93
 03/10/2018 19:00:00,11.13,11.21,2,-4.97
 03/10/2018 19:15:00,11.06,11.21,2,-5.16
 03/10/2018 19:30:00,11.12,11.21,2,-5.17
 03/10/2018 19:45:00,11.19,11.21,2,-5.14
 03/10/2018 20:00:00,11.27,11.21,2,-5.01
 03/10/2018 20:15:00,11.28,11.21,2,-4.96
 03/10/2018 20:30:00,11.27,11.21,2,-4.72
 03/10/2018 20:45:00,11.29,11.21,2,-4.68
 03/10/2018 21:00:00,11.3,11.21,2,-4.57
 03/10/2018 21:15:00,11.19,11.21,2,-4.4
 03/10/2018 21:30:00,11.22,11.21,2,-4.15
 03/10/2018 21:45:00,11.23,11.21,2,-4.01
 03/10/2018 22:00:00,11.29,11.21,2,-3.85
 03/10/2018 22:15:00,11.33,11.22,1,-3.76
 03/10/2018 22:30:00,11.19,11.22,1,-3.54
 03/10/2018 22:45:00,11.16,11.22,1,-3.28
 03/10/2018 23:00:00,11.21,11.22,1,-3.12
 03/10/2018 23:15:00,11.2,11.22,1,-2.96
 03/10/2018 23:30:00,11.17,11.22,1,-2.81
 03/10/2018 23:45:00,11.16,11.22,1,-2.7
 04/10/2018 00:00:00,11.2,11.22,1,-2.63
 04/10/2018 00:15:00,11.2,11.22,1,-2.63
 04/10/2018 00:30:00,11.21,11.22,1,-2.63
 04/10/2018 00:45:00,11.23,11.22,1,-2.63
 04/10/2018 01:00:00,11.24,11.22,1,-2.63
 04/10/2018 01:15:00,11.21,11.22,1,-2.77
 04/10/2018 01:30:00,11.21,11.22,1,-2.79
 04/10/2018 01:45:00,11.18,11.22,1,-2.79
 04/10/2018 02:00:00,11.12,11.22,1,-2.79
 04/10/2018 02:15:00,11.12,11.22,1,-2.79
 04/10/2018 02:30:00,11.13,11.22,1,-2.79
 04/10/2018 02:45:00,11.15,11.22,1,-2.7
 04/10/2018 03:00:00,11.17,11.22,1,-2.57
 04/10/2018 03:15:00,11.15,11.22,1,-2.57
 04/10/2018 03:30:00,11.18,11.22,1,-2.37
 04/10/2018 03:45:00,11.21,11.22,1,-2.48
 04/10/2018 04:00:00,11.19,11.22,1,-2.4
 04/10/2018 04:15:00,11.18,11.22,1,-2.4
 04/10/2018 04:30:00,11.17,11.22,1,-2.4
 04/10/2018 04:45:00,11.16,11.22,1,-2.4
 04/10/2018 05:00:00,11.16,11.22,1,-2.4
 04/10/2018 05:15:00,11.14,11.22,1,-2.4
 04/10/2018 05:30:00,11.12,11.22,1,-2.54
 04/10/2018 05:45:00,11.12,11.22,1,-2.63
 04/10/2018 06:00:00,11.13,11.22,1,-2.82
 04/10/2018 06:15:00,11.1,11.22,1,-3.05
 04/10/2018 06:30:00,11.22,11.22,1,-3.27
 04/10/2018 06:45:00,11.16,11.22,1,-3.66
 04/10/2018 07:00:00,11.22,11.22,1,-3.92
 04/10/2018 07:15:00,11.22,11.22,1,-4.18
 04/10/2018 07:30:00,11.19,11.22,1,-4.22
 04/10/2018 07:45:00,11.13,11.22,1,-4.38
 04/10/2018 08:00:00,11.12,11.22,1,-4.41
 04/10/2018 08:15:00,11.13,11.22,1,-4.41
 04/10/2018 08:30:00,11.13,11.22,1,-4.27
 04/10/2018 08:45:00,11.16,11.22,1,-4.04
 04/10/2018 09:00:00,11.17,11.22,1,-3.96
 04/10/2018 09:15:00,11.15,11.22,1,-3.96
 04/10/2018 09:30:00,11.18,11.22,1,-4.06
 04/10/2018 09:45:00,11.19,11.22,1,-4.03
 04/10/2018 10:00:00,11.22,11.22,1,-3.92
 04/10/2018 10:15:00,11.2,11.22,1,-3.89
 04/10/2018 10:30:00,11.24,11.22,1,-3.77
 04/10/2018 10:45:00,11.23,11.22,1,-3.72
 04/10/2018 11:00:00,11.27,11.22,1,-3.7
 04/10/2018 11:15:00,11.25,11.22,1,-3.66
 04/10/2018 11:30:00,11.26,11.22,1,-3.59
 04/10/2018 11:45:00,11.28,11.22,1,-3.47
 04/10/2018 12:00:00,11.28,11.22,1,-3.35
 04/10/2018 12:15:00,11.19,11.22,1,-3.37
 04/10/2018 12:30:00,11.18,11.22,1,-3.28
 04/10/2018 12:45:00,11.17,11.22,1,-3.34
 04/10/2018 13:00:00,11.19,11.22,1,-3.27
 04/10/2018 13:15:00,11.22,11.22,1,-3.15
 04/10/2018 13:30:00,11.25,11.22,1,-3.02
 04/10/2018 13:45:00,11.26,11.22,1,-3.07
 04/10/2018 14:00:00,11.23,11.22,1,-3.07
 04/10/2018 14:15:00,11.22,11.22,1,-2.99
 04/10/2018 14:30:00,11.23,11.22,1,-3.05
 04/10/2018 14:45:00,11.26,11.22,1,-3.02
 04/10/2018 15:00:00,11.26,11.22,1,-3.03
 04/10/2018 15:15:00,11.28,11.22,1,-3.06
 04/10/2018 15:30:00,11.17,11.22,1,-3.09
 04/10/2018 15:45:00,11.17,11.22,1,-3.18
 04/10/2018 16:00:00,11.15,11.22,1,-3.55
 04/10/2018 16:15:00,11.16,11.22,1,-3.75
 04/10/2018 16:30:00,11.16,11.22,1,-3.91
 04/10/2018 16:45:00,11.14,11.22,1,-4.08
 04/10/2018 17:00:00,11.11,11.22,1,-4.39
 04/10/2018 17:15:00,11.11,11.22,1,-4.68
 04/10/2018 17:30:00,11.09,11.22,1,-4.69
 04/10/2018 17:45:00,11.07,11.22,1,-4.74
 04/10/2018 18:00:00,11.06,11.22,1,-4.86
 04/10/2018 18:15:00,11.06,11.22,1,-4.92
 04/10/2018 18:30:00,11.06,11.22,1,-5.05
 04/10/2018 18:45:00,11.11,11.22,1,-4.97
 04/10/2018 19:00:00,11.11,11.22,1,-5.01
 04/10/2018 19:15:00,11.24,11.22,1,-5.1
 04/10/2018 19:30:00,11.27,11.22,1,-5.25
 04/10/2018 19:45:00,11.26,11.22,1,-5.09
 04/10/2018 20:00:00,11.18,11.22,1,-4.88
 04/10/2018 20:15:00,11.19,11.22,1,-4.71
 04/10/2018 20:30:00,11.21,11.22,1,-4.63
 04/10/2018 20:45:00,11.24,11.22,1,-4.54
 04/10/2018 21:00:00,11.28,11.22,1,-4.3
 04/10/2018 21:15:00,11.3,11.22,1,-4.24
 04/10/2018 21:30:00,11.28,11.22,1,-4.2
 04/10/2018 21:45:00,11.25,11.22,1,-3.96
 04/10/2018 22:00:00,11.21,11.22,1,-3.83
 04/10/2018 22:15:00,11.23,11.22,1,-3.63
 04/10/2018 22:30:00,11.24,11.22,1,-3.51
 04/10/2018 22:45:00,11.24,11.22,1,-3.32
 04/10/2018 23:00:00,11.29,11.22,1,-3.08
 04/10/2018 23:15:00,11.32,11.22,1,-3.06
 04/10/2018 23:30:00,11.32,11.22,1,-2.85
 04/10/2018 23:45:00,11.29,11.22,1,-2.75
 05/10/2018 00:00:00,11.23,11.22,1,-2.68
 05/10/2018 00:15:00,11.21,11.22,1,-2.68
 05/10/2018 00:30:00,11.22,11.22,1,-2.68
 05/10/2018 00:45:00,11.18,11.22,1,-2.68
 05/10/2018 01:00:00,11.24,11.22,1,-2.68
 05/10/2018 01:15:00,11.18,11.22,1,-2.76
 05/10/2018 01:30:00,11.19,11.22,1,-2.85
 05/10/2018 01:45:00,11.19,11.22,1,-2.85
 05/10/2018 02:00:00,11.2,11.22,1,-2.85
 05/10/2018 02:15:00,11.2,11.22,1,-2.85
 05/10/2018 02:30:00,11.21,11.22,1,-2.85
 05/10/2018 02:45:00,11.23,11.22,1,-2.74
 05/10/2018 03:00:00,11.08,11.22,1,-2.63
 05/10/2018 03:15:00,11.08,11.22,1,-2.54
 05/10/2018 03:30:00,11.09,11.22,1,-2.46
 05/10/2018 03:45:00,11.08,11.22,1,-2.46
 05/10/2018 04:00:00,11.09,11.22,1,-2.46
 05/10/2018 04:15:00,11.08,11.22,1,-2.46
 05/10/2018 04:30:00,11.05,11.22,1,-2.46
 05/10/2018 04:45:00,11.14,11.22,1,-2.46
 05/10/2018 05:00:00,11.17,11.22,1,-2.34
 05/10/2018 05:15:00,11.2,11.22,1,-2.41
 05/10/2018 05:30:00,11.2,11.22,1,-2.46
 05/10/2018 05:45:00,11.25,11.22,1,-2.68
 05/10/2018 06:00:00,11.22,11.22,1,-2.72
 05/10/2018 06:15:00,11.16,11.22,1,-3.01
 05/10/2018 06:30:00,11.18,11.22,1,-3.34
 05/10/2018 06:45:00,11.12,11.22,1,-3.53
 05/10/2018 07:00:00,11.08,11.22,1,-3.83
 05/10/2018 07:15:00,11.07,11.22,1,-4.04
 05/10/2018 07:30:00,11.13,11.22,1,-4.16
 05/10/2018 07:45:00,11.1,11.22,1,-4.31
 05/10/2018 08:00:00,11.15,11.22,1,-4.37
 05/10/2018 08:15:00,11.13,11.22,1,-4.26
 05/10/2018 08:30:00,11.13,11.22,1,-4.08
 05/10/2018 08:45:00,11.13,11.22,1,-4.04
 05/10/2018 09:00:00,11.13,11.22,1,-3.89
 05/10/2018 09:15:00,11.13,11.22,1,-3.84
 05/10/2018 09:30:00,11.14,11.22,1,-3.83
 05/10/2018 09:45:00,11.16,11.22,1,-3.76
 05/10/2018 10:00:00,11.16,11.22,1,-3.57
 05/10/2018 10:15:00,11.16,11.22,1,-3.65
 05/10/2018 10:30:00,11.2,11.22,1,-3.71
 05/10/2018 10:45:00,11.2,11.22,1,-3.57
 05/10/2018 11:00:00,11.19,11.22,1,-3.43
 05/10/2018 11:15:00,11.19,11.22,1,-3.42
 05/10/2018 11:30:00,11.19,11.22,1,-3.39
 05/10/2018 11:45:00,11.2,11.22,1,-3.35
 05/10/2018 12:00:00,11.19,11.22,1,-3.36
 05/10/2018 12:15:00,11.2,11.22,1,-3.4
 05/10/2018 12:30:00,11.21,11.22,1,-3.45
 05/10/2018 12:45:00,11.22,11.22,1,-3.53
 05/10/2018 13:00:00,11.2,11.22,1,-3.28
 05/10/2018 13:15:00,11.24,11.22,1,-3.06
 05/10/2018 13:30:00,11.25,11.22,1,-3.18
 05/10/2018 13:45:00,11.22,11.22,1,-3.31
 05/10/2018 14:00:00,11.22,11.22,1,-3.21
 05/10/2018 14:15:00,11.23,11.22,1,-3.2
 05/10/2018 14:30:00,11.13,11.22,1,-3.2
 05/10/2018 14:45:00,11.16,11.22,1,-3.24
 05/10/2018 15:00:00,11.15,11.22,1,-3.2
 05/10/2018 15:15:00,11.16,11.22,1,-3.11
 05/10/2018 15:30:00,11.17,11.22,1,-3.22
 05/10/2018 15:45:00,11.17,11.22,1,-3.33
 05/10/2018 16:00:00,11.15,11.22,1,-3.52
 05/10/2018 16:15:00,11.15,11.22,1,-3.52
 05/10/2018 16:30:00,11.15,11.22,1,-3.52
 05/10/2018 16:45:00,11.15,11.22,1,-3.52
 05/10/2018 17:00:00,11.15,11.22,1,-3.52
 05/10/2018 17:15:00,11.15,11.22,1,-3.52
 05/10/2018 17:30:00,11.15,11.22,1,-3.52
 05/10/2018 17:45:00,11.15,11.22,1,-3.52
 05/10/2018 18:00:00,11.15,11.22,1,-3.52
 05/10/2018 18:15:00,11.15,11.22,1,-3.52
 05/10/2018 18:30:00,11.15,11.22,1,-3.52
 05/10/2018 18:45:00,11.15,11.22,1,-3.52
 05/10/2018 19:00:00,11.15,11.22,1,-3.52
 05/10/2018 19:15:00,11.15,11.22,1,-3.52
 05/10/2018 19:30:00,11.15,11.22,1,-3.52
 05/10/2018 19:45:00,11.15,11.22,1,-3.52
 05/10/2018 20:00:00,11.15,11.22,1,-3.52
 05/10/2018 20:15:00,11.15,11.22,1,-3.52
 05/10/2018 20:30:00,11.15,11.22,1,-3.52
 05/10/2018 20:45:00,11.15,11.22,1,-3.52
 05/10/2018 21:00:00,11.15,11.22,1,-3.52
 05/10/2018 21:15:00,11.15,11.22,1,-3.52
 05/10/2018 21:30:00,11.15,11.22,1,-3.52
 05/10/2018 21:45:00,11.15,11.22,1,-3.52
 05/10/2018 22:00:00,11.15,11.22,1,-3.52
 05/10/2018 22:15:00,11.15,11.22,1,-3.52
 05/10/2018 22:30:00,11.15,11.22,1,-3.52
 05/10/2018 22:45:00,11.15,11.22,1,-3.52
 05/10/2018 23:00:00,11.15,11.22,1,-3.52
 05/10/2018 23:15:00,11.15,11.22,1,-3.52
 05/10/2018 23:30:00,11.15,11.22,1,-3.52
 05/10/2018 23:45:00,11.15,11.22,1,-3.52
 06/10/2018 00:00:00,11.15,11.22,1,-3.52
 06/10/2018 00:15:00,11.15,11.22,1,-3.52
 06/10/2018 00:30:00,11.15,11.22,1,-3.52
 06/10/2018 00:45:00,11.15,11.22,1,-3.52
 06/10/2018 01:00:00,11.15,11.22,1,-3.52
 06/10/2018 01:15:00,11.15,11.22,1,-3.52
 06/10/2018 01:30:00,11.15,11.22,1,-3.52
 06/10/2018 01:45:00,11.15,11.22,1,-3.52
 06/10/2018 02:00:00,11.15,11.22,1,-3.52
 06/10/2018 02:15:00,11.15,11.22,1,-3.52
 06/10/2018 02:30:00,11.15,11.22,1,-3.52
 06/10/2018 02:45:00,11.15,11.22,1,-3.52
 06/10/2018 03:00:00,11.15,11.22,1,-3.52
 06/10/2018 03:15:00,11.15,11.22,1,-3.52
 06/10/2018 03:30:00,11.15,11.22,1,-3.52
 06/10/2018 03:45:00,11.15,11.22,1,-3.52
 06/10/2018 04:00:00,11.15,11.22,1,-3.52
 06/10/2018 04:15:00,11.15,11.22,1,-3.52
 06/10/2018 04:30:00,11.15,11.22,1,-3.52
 06/10/2018 04:45:00,11.15,11.22,1,-3.52
 06/10/2018 05:00:00,11.15,11.22,1,-3.52
 06/10/2018 05:15:00,11.15,11.22,1,-3.52
 06/10/2018 05:30:00,11.15,11.22,1,-3.52
 06/10/2018 05:45:00,11.15,11.22,1,-3.52
 06/10/2018 06:00:00,11.15,11.22,1,-3.52
 06/10/2018 06:15:00,11.15,11.22,1,-3.52
 06/10/2018 06:30:00,11.15,11.22,1,-3.52
 06/10/2018 06:45:00,11.15,11.22,1,-3.52
 06/10/2018 07:00:00,11.15,11.22,1,-3.52
 06/10/2018 07:15:00,11.15,11.22,1,-3.52
 06/10/2018 07:30:00,11.15,11.22,1,-3.52
 06/10/2018 07:45:00,11.15,11.22,1,-3.52
 06/10/2018 08:00:00,11.15,11.22,1,-3.52
 06/10/2018 08:15:00,11.15,11.22,1,-3.52
 06/10/2018 08:30:00,11.15,11.22,1,-3.52
 06/10/2018 08:45:00,11.15,11.22,1,-3.52
 06/10/2018 09:00:00,11.15,11.22,1,-3.52
 06/10/2018 09:15:00,11.15,11.22,1,-3.52
 06/10/2018 09:30:00,11.15,11.22,1,-3.52
 06/10/2018 09:45:00,11.15,11.22,1,-3.52
 06/10/2018 10:00:00,11.15,11.22,1,-3.52
 06/10/2018 10:15:00,11.15,11.22,1,-3.52
 06/10/2018 10:30:00,11.15,11.22,1,-3.52
 06/10/2018 10:45:00,11.15,11.22,1,-3.52
 06/10/2018 11:00:00,11.15,11.22,1,-3.52
 06/10/2018 11:15:00,11.15,11.22,1,-3.52
 06/10/2018 11:30:00,11.15,11.22,1,-3.52
 06/10/2018 11:45:00,11.15,11.22,1,-3.52
 06/10/2018 12:00:00,11.15,11.22,1,-3.52
 06/10/2018 12:15:00,11.15,11.22,1,-3.52
 06/10/2018 12:30:00,11.15,11.22,1,-3.52
 06/10/2018 12:45:00,11.15,11.22,1,-3.52
 06/10/2018 13:00:00,11.15,11.22,1,-3.52
 06/10/2018 13:15:00,11.15,11.22,1,-3.52
 06/10/2018 13:30:00,11.15,11.22,1,-3.52
 06/10/2018 13:45:00,11.15,11.22,1,-3.52
 06/10/2018 14:00:00,11.15,11.22,1,-3.52
 06/10/2018 14:15:00,11.15,11.22,1,-3.52
 06/10/2018 14:30:00,11.15,11.22,1,-3.52
 06/10/2018 14:45:00,11.15,11.22,1,-3.52
 06/10/2018 15:00:00,11.15,11.22,1,-3.52
 06/10/2018 15:15:00,11.15,11.22,1,-3.52
 06/10/2018 15:30:00,11.15,11.22,1,-3.52
 06/10/2018 15:45:00,11.15,11.22,1,-3.52
 06/10/2018 16:00:00,11.15,11.22,1,-3.52
 06/10/2018 16:15:00,11.15,11.22,1,-3.52
 06/10/2018 16:30:00,11.15,11.22,1,-3.52
 06/10/2018 16:45:00,11.15,11.22,1,-3.52
 06/10/2018 17:00:00,11.15,11.22,1,-3.52
 06/10/2018 17:15:00,11.15,11.22,1,-3.52
 06/10/2018 17:30:00,11.15,11.22,1,-3.52
 06/10/2018 17:45:00,11.15,11.22,1,-3.52
 06/10/2018 18:00:00,11.15,11.22,1,-3.52
 06/10/2018 18:15:00,11.15,11.22,1,-3.52
 06/10/2018 18:30:00,11.15,11.22,1,-3.52
 06/10/2018 18:45:00,11.15,11.22,1,-3.52
 06/10/2018 19:00:00,11.15,11.22,1,-3.52
 06/10/2018 19:15:00,11.15,11.22,1,-3.52
 06/10/2018 19:30:00,11.15,11.22,1,-3.52
 06/10/2018 19:45:00,11.15,11.22,1,-3.52
 06/10/2018 20:00:00,11.15,11.22,1,-3.52
 06/10/2018 20:15:00,11.15,11.22,1,-3.52
 06/10/2018 20:30:00,11.15,11.22,1,-3.52
 06/10/2018 20:45:00,11.15,11.22,1,-3.52
 06/10/2018 21:00:00,11.15,11.22,1,-3.52
 06/10/2018 21:15:00,11.15,11.22,1,-3.52
 06/10/2018 21:30:00,11.15,11.22,1,-3.52
 06/10/2018 21:45:00,11.15,11.22,1,-3.52
 06/10/2018 22:00:00,11.15,11.22,1,-3.52
 06/10/2018 22:15:00,11.15,11.22,1,-3.52
 06/10/2018 22:30:00,11.15,11.22,1,-3.52
 06/10/2018 22:45:00,11.15,11.22,1,-3.52
 06/10/2018 23:00:00,11.15,11.22,1,-3.52
 06/10/2018 23:15:00,11.15,11.22,1,-3.52
 06/10/2018 23:30:00,11.15,11.22,1,-3.52
 06/10/2018 23:45:00,11.15,11.22,1,-3.52
 07/10/2018 00:00:00,11.15,11.22,1,-3.52
 07/10/2018 00:15:00,11.15,11.22,1,-3.52
 07/10/2018 00:30:00,11.15,11.22,1,-3.52
 07/10/2018 00:45:00,11.15,11.22,1,-3.52
 07/10/2018 01:00:00,11.15,11.22,1,-3.52
 07/10/2018 01:15:00,11.15,11.22,1,-3.52
 07/10/2018 01:30:00,11.15,11.22,1,-3.52
 07/10/2018 01:45:00,11.15,11.22,1,-3.52
 07/10/2018 02:00:00,11.15,11.22,1,-3.52
 07/10/2018 02:15:00,11.15,11.22,1,-3.52
 07/10/2018 02:30:00,11.15,11.22,1,-3.52
 07/10/2018 02:45:00,11.15,11.22,1,-3.52
 07/10/2018 03:00:00,11.15,11.22,1,-3.52
 07/10/2018 03:15:00,11.15,11.22,1,-3.52
 07/10/2018 03:30:00,11.15,11.22,1,-3.52
 07/10/2018 03:45:00,11.15,11.22,1,-3.52
 07/10/2018 04:00:00,11.15,11.22,1,-3.52
 07/10/2018 04:15:00,11.15,11.22,1,-3.52
 07/10/2018 04:30:00,11.15,11.22,1,-3.52
 07/10/2018 04:45:00,11.15,11.22,1,-3.52
 07/10/2018 05:00:00,11.15,11.22,1,-3.52
 07/10/2018 05:15:00,11.15,11.22,1,-3.52
 07/10/2018 05:30:00,11.15,11.22,1,-3.52
 07/10/2018 05:45:00,11.15,11.22,1,-3.52
 07/10/2018 06:00:00,11.15,11.22,1,-3.52
 07/10/2018 06:15:00,11.15,11.22,1,-3.52
 07/10/2018 06:30:00,11.15,11.22,1,-3.52
 07/10/2018 06:45:00,11.15,11.22,1,-3.52
 07/10/2018 07:00:00,11.15,11.22,1,-3.52
 07/10/2018 07:15:00,11.15,11.22,1,-3.52
 07/10/2018 07:30:00,11.15,11.22,1,-3.52
 07/10/2018 07:45:00,11.15,11.22,1,-3.52
 07/10/2018 08:00:00,11.15,11.22,1,-3.52
 07/10/2018 08:15:00,11.15,11.22,1,-3.52
 07/10/2018 08:30:00,11.15,11.22,1,-3.52
 07/10/2018 08:45:00,11.15,11.22,1,-3.52
 07/10/2018 09:00:00,11.15,11.22,1,-3.52
 07/10/2018 09:15:00,11.15,11.22,1,-3.52
 07/10/2018 09:30:00,11.15,11.22,1,-3.52
 07/10/2018 09:45:00,11.15,11.22,1,-3.52
 07/10/2018 10:00:00,11.15,11.22,1,-3.52
 07/10/2018 10:15:00,11.15,11.22,1,-3.52
 07/10/2018 10:30:00,11.15,11.22,1,-3.52
 07/10/2018 10:45:00,11.15,11.22,1,-3.52
 07/10/2018 11:00:00,11.15,11.22,1,-3.52
 07/10/2018 11:15:00,11.15,11.22,1,-3.52
 07/10/2018 11:30:00,11.15,11.22,1,-3.52
 07/10/2018 11:45:00,11.15,11.22,1,-3.52
 07/10/2018 12:00:00,11.15,11.22,1,-3.52
 07/10/2018 12:15:00,11.15,11.22,1,-3.52
 07/10/2018 12:30:00,11.15,11.22,1,-3.52
 07/10/2018 12:45:00,11.15,11.22,1,-3.52
 07/10/2018 13:00:00,11.15,11.22,1,-3.52
 07/10/2018 13:15:00,11.15,11.22,1,-3.52
 07/10/2018 13:30:00,11.15,11.22,1,-3.52
 07/10/2018 13:45:00,11.15,11.22,1,-3.52
 07/10/2018 14:00:00,11.15,11.22,1,-3.52
 07/10/2018 14:15:00,11.15,11.22,1,-3.52
 07/10/2018 14:30:00,11.15,11.22,1,-3.52
 07/10/2018 14:45:00,11.15,11.22,1,-3.52
 07/10/2018 15:00:00,11.15,11.22,1,-3.52
 07/10/2018 15:15:00,11.15,11.22,1,-3.52
 07/10/2018 15:30:00,11.15,11.22,1,-3.52
 07/10/2018 15:45:00,11.15,11.22,1,-3.52
 07/10/2018 16:00:00,11.15,11.22,1,-3.52
 07/10/2018 16:15:00,11.15,11.22,1,-3.52
 07/10/2018 16:30:00,11.15,11.22,1,-3.52
 07/10/2018 16:45:00,11.15,11.22,1,-3.52
 07/10/2018 17:00:00,11.15,11.22,1,-3.52
 07/10/2018 17:15:00,11.15,11.22,1,-3.52
 07/10/2018 17:30:00,11.15,11.22,1,-3.52
 07/10/2018 17:45:00,11.15,11.22,1,-3.52
 07/10/2018 18:00:00,11.15,11.22,1,-3.52
 07/10/2018 18:15:00,11.15,11.22,1,-3.52
 07/10/2018 18:30:00,11.15,11.22,1,-3.52
 07/10/2018 18:45:00,11.15,11.22,1,-3.52
 07/10/2018 19:00:00,11.15,11.22,1,-3.52
 07/10/2018 19:15:00,11.15,11.22,1,-3.52
 07/10/2018 19:30:00,11.15,11.22,1,-3.52
 07/10/2018 19:45:00,11.15,11.22,1,-3.52
 07/10/2018 20:00:00,11.15,11.22,1,-3.52
 07/10/2018 20:15:00,11.15,11.22,1,-3.52
 07/10/2018 20:30:00,11.15,11.22,1,-3.52
 07/10/2018 20:45:00,11.15,11.22,1,-3.52
 07/10/2018 21:00:00,11.15,11.22,1,-3.52
 07/10/2018 21:15:00,11.15,11.22,1,-3.52
 07/10/2018 21:30:00,11.15,11.22,1,-3.52
 07/10/2018 21:45:00,11.15,11.22,1,-3.52
 07/10/2018 22:00:00,11.15,11.22,1,-3.52
 07/10/2018 22:15:00,11.15,11.22,1,-3.52
 07/10/2018 22:30:00,11.15,11.22,1,-3.52
 07/10/2018 22:45:00,11.15,11.22,1,-3.52
 07/10/2018 23:00:00,11.15,11.22,1,-3.52
 07/10/2018 23:15:00,11.15,11.22,1,-3.52
 07/10/2018 23:30:00,11.15,11.22,1,-3.52
 07/10/2018 23:45:00,11.15,11.22,1,-3.52
 08/10/2018 00:00:00,11.15,11.22,1,-3.52
 08/10/2018 00:00:00,11.15,11.22,1,-3.52
 08/10/2018 00:15:00,11.15,11.22,1,-3.52
 08/10/2018 00:30:00,11.15,11.22,1,-3.52
 08/10/2018 00:45:00,11.15,11.22,1,-3.52
 08/10/2018 01:00:00,11.15,11.22,1,-3.52
 08/10/2018 01:15:00,11.15,11.22,1,-3.52
 08/10/2018 01:30:00,11.15,11.22,1,-3.52
 08/10/2018 01:45:00,11.15,11.22,1,-3.52
 08/10/2018 02:00:00,11.15,11.22,1,-3.52
 08/10/2018 02:15:00,11.15,11.22,1,-3.52
 08/10/2018 02:30:00,11.15,11.22,1,-3.52
 08/10/2018 02:45:00,11.15,11.22,1,-3.52
 08/10/2018 03:00:00,11.15,11.22,1,-3.52
 08/10/2018 03:15:00,11.15,11.22,1,-3.52
 08/10/2018 03:30:00,11.15,11.22,1,-3.52
 08/10/2018 03:45:00,11.15,11.22,1,-3.52
 08/10/2018 04:00:00,11.15,11.22,1,-3.52
 08/10/2018 04:15:00,11.15,11.22,1,-3.52
 08/10/2018 04:30:00,11.15,11.22,1,-3.52
 08/10/2018 04:45:00,11.15,11.22,1,-3.52
 08/10/2018 05:00:00,11.15,11.22,1,-3.52
 08/10/2018 05:15:00,11.15,11.22,1,-3.52
 08/10/2018 05:30:00,11.15,11.22,1,-3.52
 08/10/2018 05:45:00,11.15,11.22,1,-3.52
 08/10/2018 06:00:00,11.15,11.22,1,-3.52
 08/10/2018 06:15:00,11.15,11.22,1,-3.52
 08/10/2018 06:30:00,11.15,11.22,1,-3.52
 08/10/2018 06:45:00,11.2,11.22,1,-3.67
 08/10/2018 07:00:00,11.21,11.22,1,-4.03
 08/10/2018 07:15:00,11.19,11.22,1,-4.37
 08/10/2018 07:30:00,11.24,11.22,1,-4.38
 08/10/2018 07:45:00,11.21,11.22,1,-4.56
 08/10/2018 08:00:00,11.2,11.22,1,-4.49
 08/10/2018 08:15:00,11.18,11.22,1,-4.33
 08/10/2018 08:30:00,11.18,11.22,1,-4.38
 08/10/2018 08:45:00,11.22,11.22,1,-6.98
 08/10/2018 09:00:00,11.24,11.22,1,-9.1
 08/10/2018 09:15:00,11.21,11.22,1,-9.35
 08/10/2018 09:30:00,11.25,11.22,1,-9.53
 08/10/2018 09:45:00,11.23,11.22,1,-9.28
 08/10/2018 10:00:00,11.19,11.22,1,-9.14
 08/10/2018 10:15:00,11.21,11.22,1,-9.18
 08/10/2018 10:30:00,11.22,11.22,1,-9.2
 08/10/2018 10:45:00,11.2,11.22,1,-9.21
 08/10/2018 11:00:00,11.23,11.22,1,-9.3
 08/10/2018 11:15:00,11.26,11.22,1,-9.34
 08/10/2018 11:30:00,11.28,11.22,1,-9.31
 08/10/2018 11:45:00,11.26,11.22,1,-9.27
 08/10/2018 12:00:00,11.26,11.22,1,-9.18
 08/10/2018 12:15:00,11.23,11.22,1,-9.67
 08/10/2018 12:30:00,11.2,11.22,1,-9.79
 08/10/2018 12:45:00,11.19,11.22,1,-9.41
 08/10/2018 13:00:00,11.21,11.22,1,-9.45
 08/10/2018 13:15:00,11.25,11.22,1,-9.22
 08/10/2018 13:30:00,11.26,11.22,1,-9.05
 08/10/2018 13:45:00,11.24,11.22,1,-8.92
 08/10/2018 14:00:00,11.21,11.22,1,-8.95
 08/10/2018 14:15:00,11.22,11.22,1,-8.45
 08/10/2018 14:30:00,11.32,11.22,1,-3.87
 08/10/2018 14:45:00,11.23,11.22,1,-3.75
 08/10/2018 15:00:00,11.22,11.22,1,-3.68
 08/10/2018 15:15:00,11.24,11.22,1,-3.69
 08/10/2018 15:30:00,11.25,11.22,1,-3.69
 08/10/2018 15:45:00,11.24,11.22,1,-3.83
 08/10/2018 16:00:00,11.22,11.22,1,-4.0
 08/10/2018 16:15:00,11.19,11.22,1,-4.35
 08/10/2018 16:30:00,11.17,11.22,1,-4.63
 08/10/2018 16:45:00,11.14,11.22,1,-4.81
 08/10/2018 17:00:00,11.11,11.22,1,-5.06
 08/10/2018 17:15:00,11.12,11.22,2,-5.05
 08/10/2018 17:30:00,11.09,11.21,2,-5.23
 08/10/2018 17:45:00,11.1,11.21,2,-5.19
 08/10/2018 18:00:00,11.09,11.21,2,-5.3
 08/10/2018 18:15:00,11.09,11.21,1,-5.32
 08/10/2018 18:30:00,11.07,11.22,1,-5.47
 08/10/2018 18:45:00,11.11,11.22,1,-5.54
 08/10/2018 19:00:00,11.14,11.22,1,-5.53
 08/10/2018 19:15:00,11.13,11.22,1,-5.46
 08/10/2018 19:30:00,11.1,11.22,1,-5.33
 08/10/2018 19:45:00,11.07,11.22,1,-5.17
 08/10/2018 20:00:00,11.11,11.22,1,-4.97
 08/10/2018 20:15:00,11.13,11.22,1,-4.98
 08/10/2018 20:30:00,11.13,11.22,1,-4.78
