DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 08/10/2018 20:45:00,11.15,11.22,1,-4.63
 08/10/2018 21:00:00,11.14,11.22,1,-4.56
 08/10/2018 21:15:00,11.17,11.22,1,-4.44
 08/10/2018 21:30:00,11.2,11.22,1,-4.26
 08/10/2018 21:45:00,11.24,11.22,1,-4.1
 08/10/2018 22:00:00,11.25,11.22,1,-3.95
 08/10/2018 22:15:00,11.26,11.22,1,-3.8
 08/10/2018 22:30:00,11.29,11.22,1,-3.59
 08/10/2018 22:45:00,11.31,11.22,1,-3.38
 08/10/2018 23:00:00,11.25,11.22,1,-3.17
 08/10/2018 23:15:00,11.16,11.22,1,-3.02
 08/10/2018 23:30:00,11.18,11.22,1,-2.88
 08/10/2018 23:45:00,11.19,11.22,1,-2.73
 09/10/2018 00:00:00,11.22,11.22,1,-2.68
 09/10/2018 00:15:00,11.22,11.22,1,-2.83
 09/10/2018 00:30:00,11.24,11.22,1,-2.85
 09/10/2018 00:45:00,11.23,11.22,1,-2.85
 09/10/2018 01:00:00,11.24,11.22,1,-2.85
 09/10/2018 01:15:00,11.22,11.22,1,-3.05
 09/10/2018 01:30:00,11.21,11.22,1,-3.07
 09/10/2018 01:45:00,11.21,11.22,1,-3.07
 09/10/2018 02:00:00,11.21,11.22,1,-3.07
 09/10/2018 02:15:00,11.22,11.22,1,-3.2
 09/10/2018 02:30:00,11.24,11.22,1,-3.06
 09/10/2018 02:45:00,11.26,11.22,1,-3.02
 09/10/2018 03:00:00,11.27,11.22,1,-3.01
 09/10/2018 03:15:00,11.27,11.22,1,-2.79
 09/10/2018 03:30:00,11.28,11.22,1,-2.79
 09/10/2018 03:45:00,11.28,11.22,1,-2.79
 09/10/2018 04:00:00,11.28,11.22,1,-2.79
 09/10/2018 04:15:00,11.28,11.22,1,-2.79
 09/10/2018 04:30:00,11.28,11.22,1,-2.79
 09/10/2018 04:45:00,11.28,11.22,1,-2.74
 09/10/2018 05:00:00,11.27,11.22,1,-2.63
 09/10/2018 05:15:00,11.25,11.22,1,-2.63
 09/10/2018 05:30:00,11.25,11.22,1,-2.74
 09/10/2018 05:45:00,11.23,11.22,1,-2.83
 09/10/2018 06:00:00,11.2,11.22,1,-3.02
 09/10/2018 06:15:00,11.14,11.22,1,-3.27
 09/10/2018 06:30:00,11.18,11.22,1,-3.49
 09/10/2018 06:45:00,11.29,11.22,1,-3.97
 09/10/2018 07:00:00,11.23,11.22,1,-4.17
 09/10/2018 07:15:00,11.14,11.22,1,-4.27
 09/10/2018 07:30:00,11.21,11.22,1,-4.49
 09/10/2018 07:45:00,11.19,11.22,1,-4.58
 09/10/2018 08:00:00,11.2,11.22,1,-4.59
 09/10/2018 08:15:00,11.21,11.22,1,-4.55
 09/10/2018 08:30:00,11.22,11.22,1,-4.35
 09/10/2018 08:45:00,11.18,11.22,1,-4.32
 09/10/2018 09:00:00,11.18,11.22,1,-4.36
 09/10/2018 09:15:00,11.18,11.22,1,-4.07
 09/10/2018 09:30:00,11.19,11.22,1,-3.91
 09/10/2018 09:45:00,11.19,11.22,1,-3.95
 09/10/2018 10:00:00,11.2,11.22,1,-3.72
 09/10/2018 10:15:00,11.22,11.22,1,-3.51
 09/10/2018 10:30:00,11.22,11.22,1,-3.45
 09/10/2018 10:45:00,11.21,11.22,1,-3.36
 09/10/2018 11:00:00,11.21,11.22,1,-3.31
 09/10/2018 11:15:00,11.18,11.22,1,-3.4
 09/10/2018 11:30:00,11.2,11.22,1,-3.37
 09/10/2018 11:45:00,8.29,11.22,1,-1.31
 09/10/2018 12:00:00,0.0,11.22,1,0.0
 09/10/2018 12:15:00,0.0,11.22,1,0.0
 09/10/2018 12:30:00,0.0,11.22,1,0.0
 09/10/2018 12:45:00,0.0,11.22,1,0.0
 09/10/2018 13:00:00,0.0,11.22,1,0.0
 09/10/2018 13:15:00,0.0,11.22,1,0.0
 09/10/2018 13:30:00,0.0,11.22,1,0.0
 09/10/2018 13:45:00,0.0,11.22,1,0.0
 09/10/2018 14:00:00,0.0,11.22,1,0.0
 09/10/2018 14:15:00,0.0,11.22,1,0.0
 09/10/2018 14:30:00,0.0,11.22,1,0.0
 09/10/2018 14:45:00,0.0,11.22,1,0.0
 09/10/2018 15:00:00,0.0,11.22,1,0.0
 09/10/2018 15:15:00,0.0,11.22,1,0.0
 09/10/2018 15:30:00,0.0,11.22,1,0.0
 09/10/2018 15:45:00,0.0,11.22,1,0.0
 09/10/2018 16:00:00,11.08,11.22,1,-2.57
 09/10/2018 16:15:00,11.27,11.22,1,-3.65
 09/10/2018 16:30:00,11.23,11.22,1,-3.82
 09/10/2018 16:45:00,11.19,11.22,1,-4.16
 09/10/2018 17:00:00,11.21,11.22,1,-4.44
 09/10/2018 17:15:00,11.24,11.22,1,-4.74
 09/10/2018 17:30:00,11.22,11.22,1,-4.71
 09/10/2018 17:45:00,11.23,11.22,1,-4.82
 09/10/2018 18:00:00,11.22,11.22,1,-4.87
 09/10/2018 18:15:00,11.2,11.22,1,-4.96
 09/10/2018 18:30:00,11.17,11.22,1,-5.13
 09/10/2018 18:45:00,11.14,11.22,1,-5.25
 09/10/2018 19:00:00,11.12,11.22,1,-5.3
 09/10/2018 19:15:00,11.11,11.22,1,-5.3
 09/10/2018 19:30:00,11.13,11.22,1,-5.3
 09/10/2018 19:45:00,11.15,11.22,1,-5.22
 09/10/2018 20:00:00,11.12,11.22,1,-5.03
 09/10/2018 20:15:00,11.12,11.22,1,-4.99
 09/10/2018 20:30:00,11.22,11.22,1,-4.75
 09/10/2018 20:45:00,11.25,11.22,1,-4.69
 09/10/2018 21:00:00,11.27,11.22,1,-4.52
 09/10/2018 21:15:00,11.29,11.22,1,-4.41
 09/10/2018 21:30:00,11.29,11.22,1,-4.35
 09/10/2018 21:45:00,11.31,11.22,1,-4.03
 09/10/2018 22:00:00,11.32,11.22,1,-4.02
 09/10/2018 22:15:00,11.33,11.22,1,-3.76
 09/10/2018 22:30:00,11.33,11.22,1,-3.68
 09/10/2018 22:45:00,11.31,11.22,1,-3.41
 09/10/2018 23:00:00,11.12,11.22,1,-3.13
 09/10/2018 23:15:00,11.15,11.22,1,-3.02
 09/10/2018 23:30:00,11.16,11.22,1,-2.83
 09/10/2018 23:45:00,11.19,11.22,1,-2.79
 10/10/2018 00:00:00,11.22,11.22,1,-2.77
 10/10/2018 00:15:00,11.2,11.22,1,-2.77
 10/10/2018 00:30:00,11.15,11.22,1,-2.64
 10/10/2018 00:45:00,11.12,11.22,1,-2.57
 10/10/2018 01:00:00,11.13,11.22,1,-2.64
 10/10/2018 01:15:00,11.1,11.22,1,-2.89
 10/10/2018 01:30:00,11.11,11.22,1,-2.9
 10/10/2018 01:45:00,11.09,11.22,1,-2.9
 10/10/2018 02:00:00,11.1,11.22,1,-2.9
 10/10/2018 02:15:00,11.1,11.22,1,-2.9
 10/10/2018 02:30:00,11.13,11.22,1,-2.9
 10/10/2018 02:45:00,11.14,11.22,1,-2.9
 10/10/2018 03:00:00,11.16,11.22,1,-2.79
 10/10/2018 03:15:00,11.17,11.22,1,-2.74
 10/10/2018 03:30:00,11.19,11.22,1,-2.67
 10/10/2018 03:45:00,11.18,11.22,1,-2.57
 10/10/2018 04:00:00,11.18,11.22,1,-2.57
 10/10/2018 04:15:00,11.18,11.22,1,-2.57
 10/10/2018 04:30:00,11.18,11.22,1,-2.57
 10/10/2018 04:45:00,11.19,11.22,1,-2.57
 10/10/2018 05:00:00,11.17,11.22,1,-2.57
 10/10/2018 05:15:00,11.16,11.22,1,-2.58
 10/10/2018 05:30:00,11.14,11.22,1,-2.74
 10/10/2018 05:45:00,11.12,11.22,1,-2.8
 10/10/2018 06:00:00,11.11,11.22,1,-2.9
 10/10/2018 06:15:00,11.12,11.22,1,-3.23
 10/10/2018 06:30:00,11.08,11.22,1,-3.27
 10/10/2018 06:45:00,11.19,11.22,1,-3.76
 10/10/2018 07:00:00,11.23,11.22,1,-4.18
 10/10/2018 07:15:00,11.2,11.22,1,-4.22
 10/10/2018 07:30:00,11.17,11.22,1,-4.34
 10/10/2018 07:45:00,11.16,11.22,1,-4.51
 10/10/2018 08:00:00,11.15,11.22,1,-4.33
 10/10/2018 08:15:00,11.15,11.22,1,-4.29
 10/10/2018 08:30:00,11.14,11.22,1,-4.2
 10/10/2018 08:45:00,11.15,11.22,1,-4.09
 10/10/2018 09:00:00,11.15,11.22,1,-4.0
 10/10/2018 09:15:00,11.14,11.22,1,-3.97
 10/10/2018 09:30:00,11.14,11.22,1,-3.85
 10/10/2018 09:45:00,11.12,11.22,1,-3.9
 10/10/2018 10:00:00,11.12,11.22,1,-3.82
 10/10/2018 10:15:00,11.16,11.22,1,-3.66
 10/10/2018 10:30:00,11.17,11.22,1,-3.45
 10/10/2018 10:45:00,11.16,11.22,1,-3.49
 10/10/2018 11:00:00,11.13,11.22,1,-3.47
 10/10/2018 11:15:00,11.14,11.21,1,-3.43
 10/10/2018 11:30:00,11.12,11.22,1,-8.89
 10/10/2018 11:45:00,11.09,11.22,1,-9.3
 10/10/2018 12:00:00,11.09,11.22,1,-9.27
 10/10/2018 12:15:00,11.08,11.22,1,-9.14
 10/10/2018 12:30:00,11.08,11.22,1,-9.3
 10/10/2018 12:45:00,11.13,11.22,1,-9.48
 10/10/2018 13:00:00,11.22,11.22,1,-9.36
 10/10/2018 13:15:00,11.26,11.22,1,-9.22
 10/10/2018 13:30:00,11.29,11.22,1,-9.15
 10/10/2018 13:45:00,11.27,11.22,1,-9.12
 10/10/2018 14:00:00,11.25,11.22,1,-9.08
 10/10/2018 14:15:00,11.24,11.22,1,-9.08
 10/10/2018 14:30:00,11.26,11.22,1,-9.1
 10/10/2018 14:45:00,11.24,11.22,1,-9.34
 10/10/2018 15:00:00,11.23,11.22,1,-9.4
 10/10/2018 15:15:00,11.28,11.22,1,-9.28
 10/10/2018 15:30:00,11.41,11.22,2,-6.06
 10/10/2018 15:45:00,11.35,11.21,2,-3.36
 10/10/2018 16:00:00,11.32,11.21,2,-3.49
 10/10/2018 16:15:00,11.29,11.21,2,-3.85
 10/10/2018 16:30:00,11.27,11.21,2,-3.96
 10/10/2018 16:45:00,11.27,11.21,2,-4.23
 10/10/2018 17:00:00,11.27,11.21,2,-4.48
 10/10/2018 17:15:00,11.31,11.21,2,-4.59
 10/10/2018 17:30:00,11.28,11.21,2,-4.75
 10/10/2018 17:45:00,11.24,11.21,2,-4.75
 10/10/2018 18:00:00,11.24,11.21,2,-4.91
 10/10/2018 18:15:00,11.26,11.21,2,-5.02
 10/10/2018 18:30:00,11.26,11.21,2,-5.05
 10/10/2018 18:45:00,11.25,11.21,2,-5.15
 10/10/2018 19:00:00,11.25,11.21,2,-5.33
 10/10/2018 19:15:00,11.27,11.21,2,-5.29
 10/10/2018 19:30:00,11.29,11.21,2,-5.09
 10/10/2018 19:45:00,11.3,11.21,2,-5.06
 10/10/2018 20:00:00,11.28,11.21,2,-5.05
 10/10/2018 20:15:00,11.16,11.21,2,-4.89
 10/10/2018 20:30:00,11.2,11.21,2,-4.68
 10/10/2018 20:45:00,11.22,11.21,2,-4.5
 10/10/2018 21:00:00,11.24,11.21,2,-4.38
 10/10/2018 21:15:00,11.26,11.21,2,-4.34
 10/10/2018 21:30:00,11.28,11.21,2,-4.12
 10/10/2018 21:45:00,11.29,11.21,2,-4.02
 10/10/2018 22:00:00,11.31,11.21,2,-3.92
 10/10/2018 22:15:00,11.29,11.21,2,-3.74
 10/10/2018 22:30:00,11.3,11.21,2,-3.59
 10/10/2018 22:45:00,11.3,11.21,2,-3.34
 10/10/2018 23:00:00,11.08,11.21,2,-3.11
 10/10/2018 23:15:00,11.05,11.21,2,-2.95
 10/10/2018 23:30:00,11.07,11.21,2,-2.79
 10/10/2018 23:45:00,11.09,11.21,2,-2.76
 11/10/2018 00:00:00,11.08,11.21,2,-2.63
 11/10/2018 00:15:00,11.15,11.21,2,-2.82
 11/10/2018 00:30:00,11.19,11.21,2,-2.7
 11/10/2018 00:45:00,11.21,11.21,2,-2.68
 11/10/2018 01:00:00,11.23,11.21,2,-2.68
 11/10/2018 01:15:00,11.19,11.21,2,-2.78
 11/10/2018 01:30:00,11.18,11.21,2,-2.85
 11/10/2018 01:45:00,11.18,11.21,2,-2.85
 11/10/2018 02:00:00,11.2,11.21,2,-2.85
 11/10/2018 02:15:00,11.2,11.21,2,-2.85
 11/10/2018 02:30:00,11.22,11.21,2,-2.83
 11/10/2018 02:45:00,11.24,11.21,2,-2.68
 11/10/2018 03:00:00,11.24,11.21,2,-2.68
 11/10/2018 03:15:00,11.25,11.21,2,-2.55
 11/10/2018 03:30:00,11.27,11.21,2,-2.51
 11/10/2018 03:45:00,11.27,11.21,2,-2.51
 11/10/2018 04:00:00,11.28,11.21,2,-2.51
 11/10/2018 04:15:00,11.28,11.21,2,-2.51
 11/10/2018 04:30:00,11.28,11.21,2,-2.51
 11/10/2018 04:45:00,11.26,11.21,2,-2.51
 11/10/2018 05:00:00,11.25,11.21,2,-2.42
 11/10/2018 05:15:00,11.22,11.21,2,-2.48
 11/10/2018 05:30:00,11.22,11.21,2,-2.57
 11/10/2018 05:45:00,11.2,11.21,2,-2.62
 11/10/2018 06:00:00,11.15,11.21,2,-2.79
 11/10/2018 06:15:00,11.25,11.21,2,-3.11
 11/10/2018 06:30:00,11.16,11.21,2,-3.3
 11/10/2018 06:45:00,11.13,11.21,2,-3.53
 11/10/2018 07:00:00,11.1,11.21,2,-3.9
 11/10/2018 07:15:00,11.17,11.21,2,-4.07
 11/10/2018 07:30:00,11.24,11.21,2,-4.25
 11/10/2018 07:45:00,11.19,11.21,2,-4.28
 11/10/2018 08:00:00,11.2,11.21,2,-4.24
 11/10/2018 08:15:00,11.21,11.21,2,-4.27
 11/10/2018 08:30:00,11.21,11.21,2,-4.19
 11/10/2018 08:45:00,11.18,11.21,2,-4.02
 11/10/2018 09:00:00,11.17,11.21,2,-4.07
 11/10/2018 09:15:00,11.16,11.21,2,-4.08
 11/10/2018 09:30:00,11.15,11.21,2,-4.17
 11/10/2018 09:45:00,11.18,11.21,2,-4.02
 11/10/2018 10:00:00,11.2,11.21,2,-3.89
 11/10/2018 10:15:00,11.22,11.21,2,-3.78
 11/10/2018 10:30:00,11.24,11.21,2,-3.8
 11/10/2018 10:45:00,11.23,11.21,2,-3.82
 11/10/2018 11:00:00,11.21,11.21,1,-4.0
 11/10/2018 11:15:00,11.23,11.21,2,-5.81
 11/10/2018 11:30:00,11.26,11.21,2,-5.89
 11/10/2018 11:45:00,11.28,11.21,1,-5.91
 11/10/2018 12:00:00,11.25,11.22,1,-5.94
 11/10/2018 12:15:00,11.26,11.22,1,-5.8
 11/10/2018 12:30:00,11.28,11.22,1,-5.82
 11/10/2018 12:45:00,11.31,11.22,1,-5.79
 11/10/2018 13:00:00,11.32,11.22,2,-4.39
 11/10/2018 13:15:00,11.25,11.21,2,-3.58
 11/10/2018 13:30:00,11.21,11.21,2,-3.62
 11/10/2018 13:45:00,11.22,11.21,2,-3.63
 11/10/2018 14:00:00,11.19,11.21,2,-3.96
 11/10/2018 14:15:00,11.16,11.21,2,-3.87
 11/10/2018 14:30:00,11.17,11.21,2,-3.9
 11/10/2018 14:45:00,11.18,11.21,2,-3.91
 11/10/2018 15:00:00,11.19,11.21,2,-3.94
 11/10/2018 15:15:00,11.21,11.21,2,-3.91
 11/10/2018 15:30:00,11.22,11.21,2,-3.93
 11/10/2018 15:45:00,11.22,11.21,2,-4.02
 11/10/2018 16:00:00,11.22,11.21,2,-4.22
 11/10/2018 16:15:00,11.23,11.21,2,-4.34
 11/10/2018 16:30:00,11.21,11.21,2,-4.32
 11/10/2018 16:45:00,11.2,11.21,2,-4.44
 11/10/2018 17:00:00,11.19,11.21,2,-4.72
 11/10/2018 17:15:00,11.2,11.21,2,-5.09
 11/10/2018 17:30:00,11.19,11.21,2,-4.96
 11/10/2018 17:45:00,11.21,11.21,2,-4.97
 11/10/2018 18:00:00,11.22,11.21,2,-4.97
 11/10/2018 18:15:00,11.23,11.21,2,-4.97
 11/10/2018 18:30:00,11.22,11.21,2,-4.97
 11/10/2018 18:45:00,11.19,11.21,2,-5.23
 11/10/2018 19:00:00,11.17,11.21,2,-5.33
 11/10/2018 19:15:00,11.18,11.21,2,-5.32
 11/10/2018 19:30:00,11.19,11.21,2,-5.25
 11/10/2018 19:45:00,11.19,11.21,2,-5.17
 11/10/2018 20:00:00,11.24,11.21,2,-4.91
 11/10/2018 20:15:00,11.26,11.21,2,-4.83
 11/10/2018 20:30:00,11.27,11.21,2,-4.75
 11/10/2018 20:45:00,11.22,11.21,2,-4.65
 11/10/2018 21:00:00,11.23,11.21,2,-4.58
 11/10/2018 21:15:00,11.28,11.21,2,-4.57
 11/10/2018 21:30:00,11.3,11.21,2,-4.33
 11/10/2018 21:45:00,11.27,11.21,2,-4.09
 11/10/2018 22:00:00,11.3,11.22,1,-3.97
 11/10/2018 22:15:00,11.34,11.22,1,-3.85
 11/10/2018 22:30:00,11.27,11.22,1,-3.61
 11/10/2018 22:45:00,11.22,11.22,1,-3.32
 11/10/2018 23:00:00,11.09,11.22,1,-3.12
 11/10/2018 23:15:00,11.18,11.22,1,-3.04
 11/10/2018 23:30:00,11.25,11.22,1,-2.92
 11/10/2018 23:45:00,11.25,11.22,1,-2.82
 12/10/2018 00:00:00,11.29,11.22,1,-2.63
 12/10/2018 00:15:00,11.21,11.22,1,-2.78
 12/10/2018 00:30:00,11.15,11.22,1,-2.77
 12/10/2018 00:45:00,11.22,11.22,1,-2.57
 12/10/2018 01:00:00,11.24,11.22,1,-2.57
 12/10/2018 01:15:00,11.22,11.22,1,-2.87
 12/10/2018 01:30:00,11.21,11.22,1,-2.96
 12/10/2018 01:45:00,11.22,11.22,1,-2.96
 12/10/2018 02:00:00,11.22,11.22,1,-2.96
 12/10/2018 02:15:00,11.23,11.22,1,-2.96
 12/10/2018 02:30:00,11.23,11.22,1,-2.94
 12/10/2018 02:45:00,11.25,11.22,1,-2.74
 12/10/2018 03:00:00,11.26,11.22,1,-2.74
 12/10/2018 03:15:00,11.26,11.22,1,-2.74
 12/10/2018 03:30:00,11.27,11.22,1,-2.58
 12/10/2018 03:45:00,11.26,11.22,1,-2.51
 12/10/2018 04:00:00,11.28,11.22,1,-2.51
 12/10/2018 04:15:00,11.26,11.22,1,-2.51
 12/10/2018 04:30:00,11.26,11.22,1,-2.51
 12/10/2018 04:45:00,11.25,11.22,1,-2.51
 12/10/2018 05:00:00,11.24,11.22,1,-2.51
 12/10/2018 05:15:00,11.23,11.22,1,-2.63
 12/10/2018 05:30:00,11.22,11.22,1,-2.68
 12/10/2018 05:45:00,11.24,11.22,1,-2.68
 12/10/2018 06:00:00,11.3,11.22,1,-2.85
 12/10/2018 06:15:00,11.29,11.22,1,-3.12
 12/10/2018 06:30:00,11.24,11.22,1,-3.34
 12/10/2018 06:45:00,11.13,11.22,1,-3.56
 12/10/2018 07:00:00,11.15,11.22,1,-3.93
 12/10/2018 07:15:00,11.06,11.22,1,-4.03
 12/10/2018 07:30:00,11.13,11.22,1,-4.28
 12/10/2018 07:45:00,11.19,11.22,1,-4.45
 12/10/2018 08:00:00,11.17,11.22,1,-4.52
 12/10/2018 08:15:00,11.16,11.22,1,-4.46
 12/10/2018 08:30:00,11.16,11.22,1,-4.45
 12/10/2018 08:45:00,11.18,11.22,1,-4.31
 12/10/2018 09:00:00,11.19,11.22,1,-4.19
 12/10/2018 09:15:00,11.18,11.22,1,-4.3
 12/10/2018 09:30:00,11.12,11.22,1,-4.33
 12/10/2018 09:45:00,11.11,11.22,1,-4.3
 12/10/2018 10:00:00,11.11,11.22,1,-4.2
 12/10/2018 10:15:00,11.13,11.22,1,-4.19
 12/10/2018 10:30:00,11.15,11.22,1,-4.11
 12/10/2018 10:45:00,11.13,11.22,1,-4.21
 12/10/2018 11:00:00,11.13,11.22,1,-4.2
 12/10/2018 11:15:00,11.13,11.22,1,-4.13
 12/10/2018 11:30:00,11.15,11.22,1,-4.17
 12/10/2018 11:45:00,11.14,11.22,1,-4.36
 12/10/2018 12:00:00,11.15,11.22,1,-4.35
 12/10/2018 12:15:00,11.18,11.22,1,-4.25
 12/10/2018 12:30:00,11.18,11.22,1,-4.31
 12/10/2018 12:45:00,11.19,11.22,1,-4.1
 12/10/2018 13:00:00,11.21,11.22,1,-4.07
 12/10/2018 13:15:00,11.23,11.22,1,-4.11
 12/10/2018 13:30:00,11.27,11.22,1,-4.08
 12/10/2018 13:45:00,11.27,11.22,1,-3.96
 12/10/2018 14:00:00,11.18,11.22,1,-3.96
 12/10/2018 14:15:00,11.07,11.22,1,-3.8
 12/10/2018 14:30:00,11.07,11.22,1,-3.8
 12/10/2018 14:45:00,11.08,11.22,1,-3.86
 12/10/2018 15:00:00,11.08,11.22,1,-3.96
 12/10/2018 15:15:00,11.08,11.22,1,-4.0
 12/10/2018 15:30:00,11.09,11.22,1,-3.96
 12/10/2018 15:45:00,11.08,11.22,1,-4.0
 12/10/2018 16:00:00,11.1,11.22,1,-4.17
 12/10/2018 16:15:00,11.14,11.22,1,-4.36
 12/10/2018 16:30:00,11.11,11.22,1,-4.51
 12/10/2018 16:45:00,11.11,11.22,1,-4.88
 12/10/2018 17:00:00,11.09,11.22,1,-5.0
 12/10/2018 17:15:00,11.11,11.22,1,-5.1
 12/10/2018 17:30:00,11.08,11.22,1,-5.14
 12/10/2018 17:45:00,11.08,11.22,1,-5.1
 12/10/2018 18:00:00,11.14,11.22,1,-5.11
 12/10/2018 18:15:00,11.23,11.22,1,-5.19
 12/10/2018 18:30:00,11.23,11.22,1,-5.15
 12/10/2018 18:45:00,11.2,11.22,1,-5.23
 12/10/2018 19:00:00,11.25,11.22,1,-5.25
 12/10/2018 19:15:00,11.25,11.22,1,-5.25
 12/10/2018 19:30:00,11.25,11.22,1,-5.11
 12/10/2018 19:45:00,11.24,11.22,1,-5.08
 12/10/2018 20:00:00,11.24,11.22,1,-4.93
 12/10/2018 20:15:00,11.27,11.22,1,-4.78
 12/10/2018 20:30:00,11.23,11.22,1,-4.62
 12/10/2018 20:45:00,11.15,11.22,1,-4.35
 12/10/2018 21:00:00,11.2,11.22,1,-4.16
 12/10/2018 21:15:00,11.23,11.22,1,-4.13
 12/10/2018 21:30:00,11.27,11.22,1,-3.97
 12/10/2018 21:45:00,11.29,11.22,1,-3.78
 12/10/2018 22:00:00,11.26,11.22,1,-3.74
 12/10/2018 22:15:00,11.27,11.22,1,-3.71
 12/10/2018 22:30:00,11.32,11.22,1,-3.55
 12/10/2018 22:45:00,11.35,11.22,1,-3.41
 12/10/2018 23:00:00,11.34,11.22,1,-3.26
 12/10/2018 23:15:00,11.35,11.22,1,-3.18
 12/10/2018 23:30:00,11.19,11.22,1,-3.05
 12/10/2018 23:45:00,11.05,11.22,1,-2.92
 13/10/2018 00:00:00,11.07,11.22,1,-2.74
 13/10/2018 00:15:00,11.08,11.22,1,-2.87
 13/10/2018 00:30:00,11.1,11.22,1,-2.8
 13/10/2018 00:45:00,11.1,11.22,1,-2.74
 13/10/2018 01:00:00,11.12,11.22,1,-2.74
 13/10/2018 01:15:00,11.12,11.22,1,-2.94
 13/10/2018 01:30:00,11.12,11.22,1,-2.96
 13/10/2018 01:45:00,11.12,11.22,1,-2.96
 13/10/2018 02:00:00,11.1,11.22,1,-2.96
 13/10/2018 02:15:00,11.06,11.22,1,-2.96
 13/10/2018 02:30:00,11.09,11.22,1,-2.91
 13/10/2018 02:45:00,11.09,11.22,1,-2.79
 13/10/2018 03:00:00,11.1,11.22,1,-2.79
 13/10/2018 03:15:00,11.12,11.22,1,-2.65
 13/10/2018 03:30:00,11.11,11.22,1,-2.63
 13/10/2018 03:45:00,11.12,11.22,1,-2.63
 13/10/2018 04:00:00,11.13,11.22,1,-2.63
 13/10/2018 04:15:00,11.13,11.22,1,-2.57
 13/10/2018 04:30:00,11.15,11.22,1,-2.4
 13/10/2018 04:45:00,11.13,11.22,1,-2.4
 13/10/2018 05:00:00,11.13,11.22,1,-2.4
 13/10/2018 05:15:00,11.13,11.22,1,-2.4
 13/10/2018 05:30:00,11.12,11.22,1,-2.4
 13/10/2018 05:45:00,11.11,11.22,1,-2.4
 13/10/2018 06:00:00,11.1,11.22,1,-2.4
 13/10/2018 06:15:00,11.06,11.22,1,-2.61
 13/10/2018 06:30:00,11.15,11.22,1,-2.65
 13/10/2018 06:45:00,11.13,11.22,1,-2.9
 13/10/2018 07:00:00,11.13,11.22,1,-3.02
 13/10/2018 07:15:00,11.16,11.22,1,-3.13
 13/10/2018 07:30:00,11.19,11.22,1,-3.25
 13/10/2018 07:45:00,11.26,11.22,1,-3.44
 13/10/2018 08:00:00,11.25,11.22,1,-3.39
 13/10/2018 08:15:00,11.22,11.22,1,-3.69
 13/10/2018 08:30:00,11.17,11.22,1,-3.69
 13/10/2018 08:45:00,11.21,11.22,1,-3.77
 13/10/2018 09:00:00,11.21,11.22,1,-3.85
 13/10/2018 09:15:00,11.2,11.22,1,-4.01
 13/10/2018 09:30:00,11.19,11.22,1,-3.9
 13/10/2018 09:45:00,11.19,11.22,1,-3.96
 13/10/2018 10:00:00,11.19,11.22,1,-3.96
 13/10/2018 10:15:00,11.17,11.22,1,-4.16
 13/10/2018 10:30:00,11.18,11.22,1,-4.1
 13/10/2018 10:45:00,11.18,11.22,1,-3.96
 13/10/2018 11:00:00,11.21,11.22,1,-4.0
 13/10/2018 11:15:00,11.21,11.22,1,-3.96
 13/10/2018 11:30:00,11.23,11.22,1,-3.98
 13/10/2018 11:45:00,11.21,11.22,1,-4.05
 13/10/2018 12:00:00,11.25,11.22,1,-3.93
 13/10/2018 12:15:00,11.23,11.22,1,-4.11
 13/10/2018 12:30:00,11.28,11.22,1,-3.56
 13/10/2018 12:45:00,11.26,11.22,1,-3.33
 13/10/2018 13:00:00,11.26,11.22,1,-3.46
 13/10/2018 13:15:00,11.28,11.22,1,-3.38
 13/10/2018 13:30:00,11.24,11.22,1,-3.45
 13/10/2018 13:45:00,11.21,11.22,1,-3.44
 13/10/2018 14:00:00,11.24,11.22,1,-3.29
 13/10/2018 14:15:00,11.24,11.22,1,-3.21
 13/10/2018 14:30:00,11.25,11.22,1,-3.3
 13/10/2018 14:45:00,11.25,11.22,1,-3.57
 13/10/2018 15:00:00,11.22,11.22,1,-3.75
 13/10/2018 15:15:00,11.22,11.22,1,-3.75
 13/10/2018 15:30:00,11.25,11.22,1,-3.73
 13/10/2018 15:45:00,11.24,11.22,1,-3.72
 13/10/2018 16:00:00,11.23,11.22,1,-3.8
 13/10/2018 16:15:00,11.2,11.22,1,-4.07
 13/10/2018 16:30:00,11.2,11.22,1,-4.1
 13/10/2018 16:45:00,11.14,11.22,1,-4.16
 13/10/2018 17:00:00,11.12,11.22,1,-4.31
 13/10/2018 17:15:00,11.09,11.22,1,-4.55
 13/10/2018 17:30:00,11.05,11.22,1,-4.69
 13/10/2018 17:45:00,11.1,11.22,1,-4.84
 13/10/2018 18:00:00,11.13,11.22,1,-4.8
 13/10/2018 18:15:00,11.24,11.22,1,-4.82
 13/10/2018 18:30:00,11.2,11.22,1,-4.97
 13/10/2018 18:45:00,11.15,11.22,1,-4.98
 13/10/2018 19:00:00,11.18,11.22,1,-4.91
 13/10/2018 19:15:00,11.22,11.22,1,-5.0
 13/10/2018 19:30:00,11.25,11.22,1,-4.83
 13/10/2018 19:45:00,11.27,11.22,1,-4.65
 13/10/2018 20:00:00,11.28,11.22,1,-4.47
 13/10/2018 20:15:00,11.29,11.22,1,-4.39
 13/10/2018 20:30:00,11.3,11.22,1,-4.28
 13/10/2018 20:45:00,11.3,11.22,1,-4.13
 13/10/2018 21:00:00,11.17,11.22,1,-4.13
 13/10/2018 21:15:00,11.18,11.22,1,-3.91
 13/10/2018 21:30:00,11.21,11.22,1,-3.69
 13/10/2018 21:45:00,11.22,11.22,1,-3.69
 13/10/2018 22:00:00,11.14,11.22,1,-3.69
 13/10/2018 22:15:00,11.15,11.22,1,-3.59
 13/10/2018 22:30:00,11.16,11.22,1,-3.43
 13/10/2018 22:45:00,11.21,11.22,1,-3.31
 13/10/2018 23:00:00,11.24,11.22,1,-3.17
 13/10/2018 23:15:00,11.24,11.22,1,-3.07
 13/10/2018 23:30:00,11.23,11.22,1,-2.96
 13/10/2018 23:45:00,11.26,11.22,1,-2.85
 14/10/2018 00:00:00,11.27,11.22,1,-2.85
 14/10/2018 00:15:00,11.28,11.22,1,-2.85
 14/10/2018 00:30:00,11.29,11.22,1,-2.85
 14/10/2018 00:45:00,11.28,11.22,1,-2.85
 14/10/2018 01:00:00,11.29,11.22,1,-2.85
 14/10/2018 01:15:00,11.28,11.22,1,-3.04
 14/10/2018 01:30:00,11.29,11.22,1,-3.07
 14/10/2018 01:45:00,11.27,11.22,1,-3.07
 14/10/2018 02:00:00,11.29,11.22,1,-3.07
 14/10/2018 02:15:00,11.31,11.22,1,-3.02
 14/10/2018 02:30:00,11.32,11.22,1,-2.85
 14/10/2018 02:45:00,11.3,11.22,1,-2.85
 14/10/2018 03:00:00,11.31,11.22,1,-2.67
 14/10/2018 03:15:00,11.32,11.22,1,-2.63
 14/10/2018 03:30:00,11.33,11.22,1,-2.62
 14/10/2018 03:45:00,11.34,11.22,1,-2.4
 14/10/2018 04:00:00,11.36,11.22,1,-2.4
 14/10/2018 04:15:00,11.25,11.22,1,-2.4
 14/10/2018 04:30:00,11.23,11.22,1,-2.4
 14/10/2018 04:45:00,11.22,11.22,1,-2.4
 14/10/2018 05:00:00,11.21,11.22,1,-2.4
 14/10/2018 05:15:00,11.2,11.22,1,-2.4
 14/10/2018 05:30:00,11.2,11.22,1,-2.4
 14/10/2018 05:45:00,11.19,11.22,1,-2.4
 14/10/2018 06:00:00,11.18,11.22,1,-2.4
 14/10/2018 06:15:00,11.14,11.22,1,-2.46
 14/10/2018 06:30:00,11.12,11.22,1,-2.57
 14/10/2018 06:45:00,11.1,11.22,1,-2.57
 14/10/2018 07:00:00,11.08,11.22,1,-2.59
 14/10/2018 07:15:00,11.06,11.22,1,-2.74
 14/10/2018 07:30:00,11.04,11.22,1,-2.82
 14/10/2018 07:45:00,11.14,11.22,1,-2.98
 14/10/2018 08:00:00,11.16,11.22,1,-3.18
 14/10/2018 08:15:00,11.14,11.22,1,-3.27
 14/10/2018 08:30:00,11.13,11.22,1,-3.5
 14/10/2018 08:45:00,11.1,11.22,1,-3.79
 14/10/2018 09:00:00,11.13,11.22,1,-3.99
 14/10/2018 09:15:00,11.2,11.22,1,-4.15
 14/10/2018 09:30:00,11.26,11.22,1,-4.23
 14/10/2018 09:45:00,11.25,11.22,1,-4.26
 14/10/2018 10:00:00,11.25,11.22,1,-4.43
 14/10/2018 10:15:00,11.27,11.22,1,-4.38
 14/10/2018 10:30:00,11.29,11.22,1,-4.47
 14/10/2018 10:45:00,11.27,11.22,1,-4.69
 14/10/2018 11:00:00,11.26,11.22,1,-4.72
 14/10/2018 11:15:00,11.24,11.22,1,-4.86
 14/10/2018 11:30:00,11.23,11.22,1,-4.92
 14/10/2018 11:45:00,11.23,11.22,1,-4.92
 14/10/2018 12:00:00,11.23,11.22,1,-4.97
 14/10/2018 12:15:00,11.19,11.22,1,-4.97
 14/10/2018 12:30:00,11.19,11.22,1,-4.78
 14/10/2018 12:45:00,11.14,11.22,1,-4.97
 14/10/2018 13:00:00,11.16,11.22,1,-4.81
 14/10/2018 13:15:00,11.22,11.22,1,-4.66
 14/10/2018 13:30:00,11.25,11.22,1,-4.69
 14/10/2018 13:45:00,11.27,11.22,1,-4.63
 14/10/2018 14:00:00,11.28,11.22,1,-4.58
 14/10/2018 14:15:00,11.27,11.22,1,-4.42
 14/10/2018 14:30:00,11.28,11.22,1,-4.34
 14/10/2018 14:45:00,11.22,11.22,1,-4.36
 14/10/2018 15:00:00,11.23,11.22,1,-4.36
 14/10/2018 15:15:00,11.24,11.22,1,-4.34
 14/10/2018 15:30:00,11.19,11.22,1,-4.32
 14/10/2018 15:45:00,11.15,11.22,1,-4.28
 14/10/2018 16:00:00,11.14,11.22,1,-4.3
 14/10/2018 16:15:00,11.13,11.22,1,-4.59
 14/10/2018 16:30:00,11.14,11.22,1,-4.8
 14/10/2018 16:45:00,11.1,11.22,1,-5.01
 14/10/2018 17:00:00,11.07,11.22,1,-5.24
 14/10/2018 17:15:00,11.05,11.22,1,-5.27
 14/10/2018 17:30:00,11.11,11.22,1,-5.45
 14/10/2018 17:45:00,11.13,11.22,1,-5.43
 14/10/2018 18:00:00,11.17,11.22,1,-5.56
 14/10/2018 18:15:00,11.13,11.22,1,-5.53
 14/10/2018 18:30:00,11.13,11.22,1,-5.58
 14/10/2018 18:45:00,11.14,11.22,1,-5.61
 14/10/2018 19:00:00,11.16,11.22,1,-5.7
 14/10/2018 19:15:00,11.16,11.22,1,-5.45
 14/10/2018 19:30:00,11.2,11.22,1,-5.34
 14/10/2018 19:45:00,11.23,11.22,1,-5.25
 14/10/2018 20:00:00,11.27,11.22,1,-5.04
 14/10/2018 20:15:00,11.26,11.22,1,-4.83
 14/10/2018 20:30:00,11.27,11.22,1,-4.8
 14/10/2018 20:45:00,11.3,11.22,1,-4.66
 14/10/2018 21:00:00,11.31,11.22,1,-4.61
 14/10/2018 21:15:00,11.22,11.22,1,-4.39
 14/10/2018 21:30:00,11.25,11.22,1,-4.19
 14/10/2018 21:45:00,11.21,11.22,1,-4.02
 14/10/2018 22:00:00,11.24,11.22,1,-3.97
 14/10/2018 22:15:00,11.25,11.22,1,-3.8
 14/10/2018 22:30:00,11.28,11.22,1,-3.56
 14/10/2018 22:45:00,11.32,11.22,1,-3.37
 14/10/2018 23:00:00,11.35,11.22,1,-3.22
 14/10/2018 23:15:00,11.13,11.22,1,-3.06
 14/10/2018 23:30:00,11.09,11.22,1,-2.85
 14/10/2018 23:45:00,11.12,11.22,1,-2.85
 15/10/2018 00:00:00,11.15,11.22,1,-2.75
 15/10/2018 00:00:00,11.15,11.22,1,-2.75
 15/10/2018 00:15:00,11.12,11.22,1,-2.78
 15/10/2018 00:30:00,11.14,11.22,1,-2.79
 15/10/2018 00:45:00,11.13,11.22,1,-2.73
 15/10/2018 01:00:00,11.17,11.22,1,-2.65
 15/10/2018 01:15:00,11.14,11.22,1,-2.94
 15/10/2018 01:30:00,11.13,11.22,1,-2.96
 15/10/2018 01:45:00,11.12,11.22,1,-2.96
 15/10/2018 02:00:00,11.13,11.22,1,-2.96
 15/10/2018 02:15:00,11.13,11.22,1,-2.96
 15/10/2018 02:30:00,11.14,11.22,1,-2.96
 15/10/2018 02:45:00,11.16,11.22,1,-2.96
 15/10/2018 03:00:00,11.16,11.22,1,-2.96
 15/10/2018 03:15:00,11.16,11.22,1,-2.79
 15/10/2018 03:30:00,11.16,11.22,1,-2.79
 15/10/2018 03:45:00,11.17,11.22,1,-2.78
 15/10/2018 04:00:00,11.18,11.22,1,-2.63
 15/10/2018 04:15:00,11.17,11.22,1,-2.62
 15/10/2018 04:30:00,11.16,11.22,1,-2.46
 15/10/2018 04:45:00,11.16,11.22,1,-2.46
 15/10/2018 05:00:00,11.16,11.22,1,-2.46
 15/10/2018 05:15:00,11.14,11.22,1,-2.61
 15/10/2018 05:30:00,11.11,11.22,1,-2.63
 15/10/2018 05:45:00,11.09,11.22,1,-2.72
 15/10/2018 06:00:00,11.07,11.22,1,-2.82
 15/10/2018 06:15:00,11.12,11.22,1,-3.06
 15/10/2018 06:30:00,11.15,11.22,1,-3.32
 15/10/2018 06:45:00,11.17,11.22,1,-3.66
 15/10/2018 07:00:00,11.1,11.22,1,-4.11
 15/10/2018 07:15:00,11.1,11.22,1,-4.32
 15/10/2018 07:30:00,11.14,11.22,1,-4.51
 15/10/2018 07:45:00,11.18,11.22,1,-4.58
 15/10/2018 08:00:00,11.06,11.22,1,-4.58
 15/10/2018 08:15:00,11.09,11.22,1,-4.57
 15/10/2018 08:30:00,11.18,11.22,1,-4.59
 15/10/2018 08:45:00,11.18,11.22,1,-4.42
 15/10/2018 09:00:00,11.16,11.22,1,-4.4
 15/10/2018 09:15:00,11.14,11.22,1,-4.42
 15/10/2018 09:30:00,11.12,11.22,1,-4.44
 15/10/2018 09:45:00,11.12,11.22,1,-4.54
 15/10/2018 10:00:00,11.15,11.22,1,-4.31
 15/10/2018 10:15:00,11.18,11.22,1,-4.42
 15/10/2018 10:30:00,11.18,11.22,1,-4.36
 15/10/2018 10:45:00,11.17,11.22,1,-4.33
 15/10/2018 11:00:00,11.18,11.22,1,-4.47
 15/10/2018 11:15:00,11.19,11.22,1,-4.46
 15/10/2018 11:30:00,11.19,11.22,1,-4.42
 15/10/2018 11:45:00,11.19,11.22,1,-4.43
 15/10/2018 12:00:00,11.21,11.22,1,-4.49
 15/10/2018 12:15:00,11.21,11.22,1,-4.47
 15/10/2018 12:30:00,11.2,11.22,1,-4.47
 15/10/2018 12:45:00,11.22,11.22,1,-4.47
 15/10/2018 13:00:00,11.24,11.22,1,-4.46
 15/10/2018 13:15:00,11.28,11.22,1,-4.33
 15/10/2018 13:30:00,11.27,11.22,1,-4.22
 15/10/2018 13:45:00,11.23,11.22,1,-4.21
 15/10/2018 14:00:00,11.2,11.22,1,-4.33
 15/10/2018 14:15:00,11.2,11.22,1,-4.25
 15/10/2018 14:30:00,11.21,11.22,1,-4.26
 15/10/2018 14:45:00,11.21,11.22,1,-4.36
 15/10/2018 15:00:00,11.22,11.22,1,-4.28
 15/10/2018 15:15:00,11.22,11.22,1,-4.3
 15/10/2018 15:30:00,11.2,11.22,1,-4.42
 15/10/2018 15:45:00,11.17,11.22,1,-4.56
 15/10/2018 16:00:00,11.12,11.22,1,-4.92
 15/10/2018 16:15:00,11.11,11.22,1,-5.17
 15/10/2018 16:30:00,11.1,11.22,1,-5.23
 15/10/2018 16:45:00,11.1,11.22,1,-5.53
 15/10/2018 17:00:00,11.1,11.22,1,-5.63
 15/10/2018 17:15:00,11.12,11.22,1,-5.87
 15/10/2018 17:30:00,11.11,11.22,1,-5.97
 15/10/2018 17:45:00,11.11,11.22,1,-5.86
 15/10/2018 18:00:00,11.11,11.22,1,-5.93
 15/10/2018 18:15:00,11.11,11.22,1,-5.92
 15/10/2018 18:30:00,11.08,11.22,1,-5.92
 15/10/2018 18:45:00,11.11,11.22,1,-5.92
 15/10/2018 19:00:00,11.12,11.22,1,-5.83
 15/10/2018 19:15:00,11.08,11.22,1,-5.69
 15/10/2018 19:30:00,11.11,11.22,1,-5.55
 15/10/2018 19:45:00,11.15,11.22,1,-5.41
 15/10/2018 20:00:00,11.2,11.22,1,-5.3
 15/10/2018 20:15:00,11.22,11.22,1,-5.15
 15/10/2018 20:30:00,11.27,11.22,1,-5.08
 15/10/2018 20:45:00,11.28,11.22,1,-5.04
 15/10/2018 21:00:00,11.28,11.22,1,-4.79
 15/10/2018 21:15:00,11.24,11.22,1,-4.69
 15/10/2018 21:30:00,11.26,11.22,1,-4.46
 15/10/2018 21:45:00,11.25,11.22,1,-4.35
 15/10/2018 22:00:00,11.28,11.22,1,-4.13
 15/10/2018 22:15:00,11.32,11.22,1,-3.87
 15/10/2018 22:30:00,11.33,11.22,1,-3.65
 15/10/2018 22:45:00,11.23,11.22,1,-3.44
 15/10/2018 23:00:00,11.16,11.22,1,-3.25
 15/10/2018 23:15:00,11.18,11.22,1,-3.18
 15/10/2018 23:30:00,11.2,11.22,1,-3.03
 15/10/2018 23:45:00,11.24,11.22,1,-2.98
 16/10/2018 00:00:00,11.2,11.22,1,-2.79
 16/10/2018 00:15:00,11.18,11.22,1,-2.79
 16/10/2018 00:30:00,11.2,11.22,1,-2.79
 16/10/2018 00:45:00,11.19,11.22,1,-2.79
 16/10/2018 01:00:00,11.2,11.22,1,-2.82
 16/10/2018 01:15:00,11.16,11.22,1,-3.02
 16/10/2018 01:30:00,11.16,11.22,1,-3.21
 16/10/2018 01:45:00,11.12,11.22,1,-3.24
 16/10/2018 02:00:00,11.14,11.22,1,-3.24
 16/10/2018 02:15:00,11.13,11.22,1,-3.23
 16/10/2018 02:30:00,11.15,11.22,1,-3.07
 16/10/2018 02:45:00,11.16,11.22,1,-3.07
 16/10/2018 03:00:00,11.19,11.22,1,-3.05
 16/10/2018 03:15:00,11.21,11.22,1,-2.9
 16/10/2018 03:30:00,11.22,11.22,1,-2.8
 16/10/2018 03:45:00,11.22,11.22,1,-2.74
 16/10/2018 04:00:00,11.22,11.22,1,-2.74
 16/10/2018 04:15:00,11.21,11.22,1,-2.74
 16/10/2018 04:30:00,11.23,11.22,1,-2.74
 16/10/2018 04:45:00,11.22,11.22,1,-2.74
 16/10/2018 05:00:00,11.22,11.22,1,-2.74
 16/10/2018 05:15:00,11.18,11.22,1,-2.74
 16/10/2018 05:30:00,11.16,11.22,1,-2.74
 16/10/2018 05:45:00,11.17,11.22,1,-2.93
 16/10/2018 06:00:00,11.19,11.22,1,-2.97
 16/10/2018 06:15:00,11.08,11.22,1,-3.24
 16/10/2018 06:30:00,11.11,11.22,1,-3.48
 16/10/2018 06:45:00,11.18,11.22,1,-3.8
 16/10/2018 07:00:00,11.14,11.22,1,-4.16
 16/10/2018 07:15:00,11.11,11.22,1,-4.33
 16/10/2018 07:30:00,11.11,11.22,1,-4.49
 16/10/2018 07:45:00,11.08,11.22,1,-4.73
 16/10/2018 08:00:00,11.07,11.22,1,-4.76
 16/10/2018 08:15:00,11.07,11.22,1,-4.57
 16/10/2018 08:30:00,11.09,11.22,1,-4.4
 16/10/2018 08:45:00,11.11,11.22,1,-4.21
 16/10/2018 09:00:00,11.11,11.22,1,-4.29
 16/10/2018 09:15:00,11.12,11.22,1,-4.19
 16/10/2018 09:30:00,11.08,11.22,1,-4.33
 16/10/2018 09:45:00,11.07,11.22,1,-4.33
 16/10/2018 10:00:00,11.07,11.22,1,-4.22
 16/10/2018 10:15:00,11.1,11.22,1,-4.23
 16/10/2018 10:30:00,11.12,11.22,1,-4.01
 16/10/2018 10:45:00,11.11,11.22,1,-4.11
 16/10/2018 11:00:00,11.09,11.22,1,-4.19
 16/10/2018 11:15:00,11.08,11.22,1,-4.08
 16/10/2018 11:30:00,11.09,11.22,1,-4.11
 16/10/2018 11:45:00,11.08,11.22,1,-4.15
 16/10/2018 12:00:00,11.1,11.22,1,-4.11
 16/10/2018 12:15:00,11.13,11.22,1,-4.15
 16/10/2018 12:30:00,11.14,11.22,1,-4.13
 16/10/2018 12:45:00,11.16,11.22,1,-4.14
 16/10/2018 13:00:00,11.17,11.22,1,-4.11
 16/10/2018 13:15:00,11.21,11.22,1,-3.92
 16/10/2018 13:30:00,11.24,11.22,1,-3.71
 16/10/2018 13:45:00,11.23,11.22,1,-3.66
 16/10/2018 14:00:00,11.22,11.22,1,-3.82
 16/10/2018 14:15:00,11.21,11.22,1,-3.73
 16/10/2018 14:30:00,11.15,11.22,1,-3.83
 16/10/2018 14:45:00,11.13,11.22,1,-3.91
 16/10/2018 15:00:00,11.14,11.22,1,-4.02
 16/10/2018 15:15:00,11.19,11.22,1,-4.02
 16/10/2018 15:30:00,11.17,11.22,1,-3.98
 16/10/2018 15:45:00,11.15,11.22,1,-4.21
 16/10/2018 16:00:00,11.11,11.22,1,-4.44
 16/10/2018 16:15:00,11.1,11.22,1,-4.69
 16/10/2018 16:30:00,11.1,11.22,1,-4.67
 16/10/2018 16:45:00,11.05,11.22,1,-5.17
 16/10/2018 17:00:00,11.05,11.22,1,-5.24
 16/10/2018 17:15:00,11.16,11.22,1,-5.47
 16/10/2018 17:30:00,11.13,11.22,1,-5.51
 16/10/2018 17:45:00,11.15,11.22,1,-5.6
 16/10/2018 18:00:00,11.15,11.22,1,-5.79
 16/10/2018 18:15:00,11.15,11.22,1,-5.7
 16/10/2018 18:30:00,11.15,11.22,1,-5.65
 16/10/2018 18:45:00,11.12,11.22,1,-5.77
 16/10/2018 19:00:00,11.12,11.22,1,-5.72
 16/10/2018 19:15:00,11.16,11.22,1,-5.73
 16/10/2018 19:30:00,11.21,11.22,1,-5.7
 16/10/2018 19:45:00,11.17,11.22,1,-5.51
 16/10/2018 20:00:00,11.19,11.22,1,-5.33
 16/10/2018 20:15:00,11.2,11.22,1,-5.24
 16/10/2018 20:30:00,11.24,11.22,1,-5.02
 16/10/2018 20:45:00,11.27,11.22,1,-4.8
 16/10/2018 21:00:00,11.29,11.22,1,-4.7
 16/10/2018 21:15:00,11.21,11.22,1,-4.42
 16/10/2018 21:30:00,11.26,11.22,1,-4.34
 16/10/2018 21:45:00,11.29,11.22,1,-4.22
 16/10/2018 22:00:00,11.31,11.22,1,-4.08
 16/10/2018 22:15:00,11.28,11.22,1,-3.94
 16/10/2018 22:30:00,11.31,11.22,1,-3.73
 16/10/2018 22:45:00,11.3,11.22,1,-3.51
 16/10/2018 23:00:00,11.3,11.22,1,-3.22
 16/10/2018 23:15:00,11.35,11.22,1,-3.17
 16/10/2018 23:30:00,11.14,11.22,1,-2.96
 16/10/2018 23:45:00,11.13,11.22,1,-2.85
 17/10/2018 00:00:00,11.15,11.22,1,-2.77
 17/10/2018 00:15:00,11.15,11.22,1,-2.85
 17/10/2018 00:30:00,11.16,11.22,1,-2.85
 17/10/2018 00:45:00,11.16,11.22,1,-2.85
 17/10/2018 01:00:00,11.17,11.22,1,-2.85
 17/10/2018 01:15:00,11.12,11.22,1,-3.05
 17/10/2018 01:30:00,11.12,11.22,1,-3.24
 17/10/2018 01:45:00,11.11,11.22,1,-3.24
 17/10/2018 02:00:00,11.12,11.22,1,-3.24
 17/10/2018 02:15:00,11.14,11.22,1,-3.24
 17/10/2018 02:30:00,11.15,11.22,1,-3.09
 17/10/2018 02:45:00,11.17,11.22,1,-3.07
 17/10/2018 03:00:00,11.19,11.22,1,-2.98
 17/10/2018 03:15:00,11.19,11.22,1,-2.85
 17/10/2018 03:30:00,11.18,11.22,1,-2.69
 17/10/2018 03:45:00,11.18,11.22,1,-2.79
 17/10/2018 04:00:00,11.18,11.22,1,-2.79
 17/10/2018 04:15:00,11.18,11.22,1,-2.79
 17/10/2018 04:30:00,11.18,11.22,1,-2.63
 17/10/2018 04:45:00,11.17,11.22,1,-2.57
 17/10/2018 05:00:00,11.17,11.22,1,-2.57
 17/10/2018 05:15:00,11.15,11.22,1,-2.66
 17/10/2018 05:30:00,11.13,11.22,1,-2.74
 17/10/2018 05:45:00,11.13,11.22,1,-2.76
 17/10/2018 06:00:00,11.08,11.22,1,-2.9
 17/10/2018 06:15:00,11.1,11.22,1,-3.28
 17/10/2018 06:30:00,11.12,11.22,1,-3.52
 17/10/2018 06:45:00,11.11,11.22,1,-3.8
 17/10/2018 07:00:00,11.11,11.22,1,-4.16
 17/10/2018 07:15:00,11.09,11.22,1,-4.44
 17/10/2018 07:30:00,11.09,11.22,1,-4.53
 17/10/2018 07:45:00,11.07,11.22,1,-4.69
 17/10/2018 08:00:00,11.06,11.22,1,-4.64
 17/10/2018 08:15:00,11.07,11.22,1,-4.61
 17/10/2018 08:30:00,11.06,11.22,1,-4.58
 17/10/2018 08:45:00,11.08,11.22,1,-4.4
 17/10/2018 09:00:00,11.07,11.22,1,-4.35
 17/10/2018 09:15:00,11.08,11.22,1,-4.35
 17/10/2018 09:30:00,11.08,11.22,1,-4.46
 17/10/2018 09:45:00,11.1,11.22,1,-4.3
 17/10/2018 10:00:00,11.1,11.22,1,-4.2
 17/10/2018 10:15:00,11.12,11.22,1,-4.02
 17/10/2018 10:30:00,11.13,11.22,1,-4.08
 17/10/2018 10:45:00,11.15,11.22,1,-4.12
 17/10/2018 11:00:00,11.15,11.22,1,-3.92
 17/10/2018 11:15:00,11.13,11.22,1,-3.95
 17/10/2018 11:30:00,11.12,11.22,1,-4.04
 17/10/2018 11:45:00,11.1,11.22,1,-4.16
 17/10/2018 12:00:00,11.11,11.22,1,-4.2
 17/10/2018 12:15:00,11.11,11.22,1,-4.23
 17/10/2018 12:30:00,11.13,11.22,1,-4.14
 17/10/2018 12:45:00,11.14,11.22,1,-4.3
 17/10/2018 13:00:00,11.15,11.22,1,-4.18
 17/10/2018 13:15:00,11.21,11.22,1,-3.96
 17/10/2018 13:30:00,11.23,11.22,1,-4.05
 17/10/2018 13:45:00,11.21,11.22,1,-4.11
 17/10/2018 14:00:00,11.2,11.22,1,-4.11
 17/10/2018 14:15:00,11.19,11.22,1,-4.04
 17/10/2018 14:30:00,11.19,11.22,1,-4.05
 17/10/2018 14:45:00,11.2,11.22,1,-4.12
 17/10/2018 15:00:00,11.22,11.22,1,-4.05
 17/10/2018 15:15:00,11.23,11.22,1,-3.98
 17/10/2018 15:30:00,11.22,11.22,1,-4.14
 17/10/2018 15:45:00,11.21,11.22,1,-4.3
 17/10/2018 16:00:00,11.16,11.22,1,-4.57
 17/10/2018 16:15:00,11.13,11.22,1,-4.73
 17/10/2018 16:30:00,11.12,11.22,1,-4.95
 17/10/2018 16:45:00,11.09,11.22,1,-5.16
 17/10/2018 17:00:00,11.05,11.22,1,-5.3
 17/10/2018 17:15:00,11.08,11.22,1,-5.42
 17/10/2018 17:30:00,11.08,11.22,1,-5.62
 17/10/2018 17:45:00,11.05,11.22,1,-5.81
 17/10/2018 18:00:00,11.04,11.22,1,-5.72
 17/10/2018 18:15:00,11.06,11.22,1,-5.86
 17/10/2018 18:30:00,11.04,11.22,1,-5.95
 17/10/2018 18:45:00,11.17,11.22,1,-5.94
 17/10/2018 19:00:00,11.21,11.22,1,-5.81
 17/10/2018 19:15:00,11.22,11.22,1,-5.63
 17/10/2018 19:30:00,11.26,11.22,1,-5.44
 17/10/2018 19:45:00,11.27,11.22,1,-5.4
 17/10/2018 20:00:00,11.3,11.22,1,-5.29
 17/10/2018 20:15:00,11.3,11.22,1,-5.25
 17/10/2018 20:30:00,11.3,11.22,1,-5.13
 17/10/2018 20:45:00,11.22,11.22,1,-4.97
 17/10/2018 21:00:00,11.23,11.22,1,-4.79
 17/10/2018 21:15:00,11.25,11.22,1,-4.69
 17/10/2018 21:30:00,11.28,11.22,1,-4.39
 17/10/2018 21:45:00,11.3,11.22,1,-4.24
 17/10/2018 22:00:00,11.3,11.22,1,-4.06
 17/10/2018 22:15:00,11.29,11.22,1,-3.89
 17/10/2018 22:30:00,11.2,11.22,1,-3.69
 17/10/2018 22:45:00,11.2,11.22,1,-3.49
 17/10/2018 23:00:00,11.26,11.22,1,-3.33
 17/10/2018 23:15:00,11.3,11.22,1,-3.23
 17/10/2018 23:30:00,11.32,11.22,1,-3.06
 17/10/2018 23:45:00,11.24,11.22,1,-2.9
 18/10/2018 00:00:00,11.12,11.22,1,-2.82
 18/10/2018 00:15:00,11.12,11.22,1,-2.96
 18/10/2018 00:30:00,11.13,11.22,1,-2.91
 18/10/2018 00:45:00,11.14,11.22,1,-2.79
 18/10/2018 01:00:00,11.12,11.22,1,-2.81
 18/10/2018 01:15:00,11.08,11.22,1,-3.1
 18/10/2018 01:30:00,11.08,11.22,1,-3.13
 18/10/2018 01:45:00,11.07,11.22,1,-3.13
 18/10/2018 02:00:00,11.09,11.22,1,-3.13
 18/10/2018 02:15:00,11.09,11.22,1,-3.13
 18/10/2018 02:30:00,11.12,11.22,1,-3.13
 18/10/2018 02:45:00,11.12,11.22,1,-3.13
 18/10/2018 03:00:00,11.12,11.22,1,-2.94
 18/10/2018 03:15:00,11.15,11.22,1,-2.9
 18/10/2018 03:30:00,11.14,11.22,1,-2.9
 18/10/2018 03:45:00,11.12,11.22,1,-2.9
 18/10/2018 04:00:00,11.13,11.22,1,-2.74
 18/10/2018 04:15:00,11.14,11.22,1,-2.74
 18/10/2018 04:30:00,11.14,11.22,1,-2.63
 18/10/2018 04:45:00,11.13,11.22,1,-2.57
 18/10/2018 05:00:00,11.13,11.22,1,-2.57
 18/10/2018 05:15:00,11.12,11.22,1,-2.64
 18/10/2018 05:30:00,11.12,11.22,1,-2.74
 18/10/2018 05:45:00,11.09,11.22,1,-2.75
 18/10/2018 06:00:00,11.05,11.22,1,-2.93
 18/10/2018 06:15:00,11.17,11.22,1,-3.27
 18/10/2018 06:30:00,11.18,11.22,1,-3.53
 18/10/2018 06:45:00,11.29,11.22,1,-3.91
 18/10/2018 07:00:00,11.24,11.22,1,-4.32
 18/10/2018 07:15:00,11.14,11.22,1,-4.56
 18/10/2018 07:30:00,11.09,11.22,1,-4.6
 18/10/2018 07:45:00,11.05,11.22,1,-4.78
 18/10/2018 08:00:00,11.05,11.22,1,-4.87
 18/10/2018 08:15:00,11.08,11.22,1,-4.55
 18/10/2018 08:30:00,11.08,11.22,1,-4.37
 18/10/2018 08:45:00,11.09,11.22,1,-4.25
 18/10/2018 09:00:00,11.07,11.22,1,-4.18
 18/10/2018 09:15:00,11.1,11.22,1,-4.23
 18/10/2018 09:30:00,11.15,11.22,1,-4.14
 18/10/2018 09:45:00,11.16,11.22,1,-3.99
 18/10/2018 10:00:00,11.2,11.22,1,-3.97
 18/10/2018 10:15:00,11.24,11.22,1,-3.88
 18/10/2018 10:30:00,11.25,11.22,1,-3.7
 18/10/2018 10:45:00,11.23,11.21,2,-3.73
 18/10/2018 11:00:00,11.22,11.21,2,-3.74
 18/10/2018 11:15:00,11.21,11.21,2,-3.66
 18/10/2018 11:30:00,11.2,11.21,2,-3.54
 18/10/2018 11:45:00,11.21,11.21,2,-3.59
 18/10/2018 12:00:00,11.22,11.21,2,-3.64
 18/10/2018 12:15:00,11.19,11.21,2,-3.72
 18/10/2018 12:30:00,11.19,11.21,2,-3.64
 18/10/2018 12:45:00,11.23,11.21,2,-3.52
 18/10/2018 13:00:00,11.25,11.21,2,-3.4
 18/10/2018 13:15:00,11.27,11.21,2,-3.32
 18/10/2018 13:30:00,11.28,11.21,2,-3.2
 18/10/2018 13:45:00,11.28,11.21,2,-3.13
 18/10/2018 14:00:00,11.25,11.21,2,-3.28
 18/10/2018 14:15:00,11.25,11.21,2,-3.28
 18/10/2018 14:30:00,11.26,11.21,2,-3.53
 18/10/2018 14:45:00,11.25,11.21,2,-3.38
 18/10/2018 15:00:00,11.23,11.21,2,-3.32
 18/10/2018 15:15:00,11.23,11.21,2,-3.49
 18/10/2018 15:30:00,11.23,11.21,2,-3.62
 18/10/2018 15:45:00,11.24,11.21,2,-3.66
 18/10/2018 16:00:00,11.2,11.21,2,-3.79
 18/10/2018 16:15:00,11.2,11.21,2,-4.0
 18/10/2018 16:30:00,11.18,11.21,2,-4.19
 18/10/2018 16:45:00,11.16,11.21,2,-4.58
 18/10/2018 17:00:00,11.14,11.21,2,-4.56
 18/10/2018 17:15:00,11.12,11.21,2,-4.76
 18/10/2018 17:30:00,11.1,11.21,2,-4.91
 18/10/2018 17:45:00,11.08,11.21,2,-4.93
 18/10/2018 18:00:00,11.06,11.21,2,-4.97
 18/10/2018 18:15:00,11.07,11.21,2,-5.2
 18/10/2018 18:30:00,11.07,11.21,2,-5.29
 18/10/2018 18:45:00,11.07,11.21,2,-5.47
 18/10/2018 19:00:00,11.07,11.21,2,-5.47
 18/10/2018 19:15:00,11.07,11.21,2,-5.48
 18/10/2018 19:30:00,11.1,11.21,2,-5.41
 18/10/2018 19:45:00,11.1,11.21,2,-5.27
 18/10/2018 20:00:00,11.12,11.21,2,-5.18
 18/10/2018 20:15:00,11.15,11.21,2,-5.08
 18/10/2018 20:30:00,11.18,11.21,2,-4.92
 18/10/2018 20:45:00,11.14,11.21,2,-4.86
 18/10/2018 21:00:00,11.19,11.21,2,-4.86
 18/10/2018 21:15:00,11.23,11.21,2,-4.67
 18/10/2018 21:30:00,11.25,11.21,2,-4.35
 18/10/2018 21:45:00,11.28,11.21,2,-4.3
 18/10/2018 22:00:00,11.25,11.21,2,-4.07
 18/10/2018 22:15:00,11.19,11.21,2,-3.91
 18/10/2018 22:30:00,11.25,11.21,2,-3.65
 18/10/2018 22:45:00,11.3,11.21,2,-3.47
 18/10/2018 23:00:00,11.24,11.21,2,-3.23
 18/10/2018 23:15:00,11.2,11.21,2,-3.13
 18/10/2018 23:30:00,11.25,11.21,2,-2.96
 18/10/2018 23:45:00,11.29,11.21,2,-2.87
 19/10/2018 00:00:00,11.3,11.21,2,-2.79
 19/10/2018 00:15:00,11.31,11.21,2,-2.96
 19/10/2018 00:30:00,11.33,11.21,2,-2.84
 19/10/2018 00:45:00,11.31,11.21,2,-2.79
 19/10/2018 01:00:00,11.32,11.21,2,-2.79
 19/10/2018 01:15:00,11.27,11.21,2,-3.0
 19/10/2018 01:30:00,11.26,11.21,2,-3.21
 19/10/2018 01:45:00,11.25,11.21,2,-3.24
 19/10/2018 02:00:00,11.25,11.21,2,-3.24
 19/10/2018 02:15:00,11.25,11.21,2,-3.24
 19/10/2018 02:30:00,11.26,11.21,2,-3.24
 19/10/2018 02:45:00,11.29,11.21,2,-3.24
 19/10/2018 03:00:00,11.31,11.21,2,-3.09
 19/10/2018 03:15:00,11.15,11.21,2,-2.95
 19/10/2018 03:30:00,11.16,11.21,2,-2.9
 19/10/2018 03:45:00,11.16,11.21,2,-2.9
 19/10/2018 04:00:00,11.16,11.21,2,-2.78
 19/10/2018 04:15:00,11.16,11.21,2,-2.68
 19/10/2018 04:30:00,11.17,11.21,2,-2.68
 19/10/2018 04:45:00,11.18,11.21,2,-2.68
 19/10/2018 05:00:00,11.16,11.21,2,-2.68
 19/10/2018 05:15:00,11.12,11.21,2,-2.68
 19/10/2018 05:30:00,11.12,11.21,2,-2.8
 19/10/2018 05:45:00,11.1,11.21,2,-2.9
 19/10/2018 06:00:00,11.06,11.21,2,-3.12
 19/10/2018 06:15:00,11.13,11.21,2,-3.32
 19/10/2018 06:30:00,11.17,11.21,2,-3.51
 19/10/2018 06:45:00,11.2,11.21,2,-3.84
 19/10/2018 07:00:00,11.22,11.21,2,-4.23
 19/10/2018 07:15:00,11.12,11.21,2,-4.47
 19/10/2018 07:30:00,11.1,11.21,2,-4.71
 19/10/2018 07:45:00,11.08,11.21,2,-4.73
 19/10/2018 08:00:00,11.11,11.21,2,-4.71
 19/10/2018 08:15:00,11.13,11.21,2,-4.6
 19/10/2018 08:30:00,11.09,11.21,2,-4.43
 19/10/2018 08:45:00,11.1,11.21,2,-4.43
 19/10/2018 09:00:00,11.11,11.21,2,-4.33
 19/10/2018 09:15:00,11.18,11.21,1,-4.36
 19/10/2018 09:30:00,11.2,11.22,1,-4.24
 19/10/2018 09:45:00,11.24,11.22,1,-4.13
 19/10/2018 10:00:00,11.23,11.22,1,-4.01
 19/10/2018 10:15:00,11.24,11.22,1,-3.95
 19/10/2018 10:30:00,11.23,11.22,1,-3.79
 19/10/2018 10:45:00,11.22,11.22,1,-3.75
 19/10/2018 11:00:00,11.22,11.22,2,-3.71
 19/10/2018 11:15:00,11.14,11.21,1,-3.73
 19/10/2018 11:30:00,11.1,11.22,1,-3.59
 19/10/2018 11:45:00,11.1,11.22,1,-3.5
 19/10/2018 12:00:00,11.1,11.22,1,-3.46
 19/10/2018 12:15:00,11.11,11.22,1,-3.51
 19/10/2018 12:30:00,11.11,11.22,1,-3.55
 19/10/2018 12:45:00,11.13,11.22,1,-3.39
 19/10/2018 13:00:00,11.1,11.22,1,-3.46
 19/10/2018 13:15:00,11.12,11.22,1,-3.39
 19/10/2018 13:30:00,11.14,11.22,1,-3.35
 19/10/2018 13:45:00,11.14,11.22,1,-3.35
 19/10/2018 14:00:00,11.15,11.22,1,-3.31
 19/10/2018 14:15:00,11.15,11.22,1,-3.28
 19/10/2018 14:30:00,11.16,11.22,2,-3.18
 19/10/2018 14:45:00,11.16,11.21,2,-3.21
 19/10/2018 15:00:00,11.16,11.21,2,-3.3
 19/10/2018 15:15:00,11.13,11.21,2,-3.22
 19/10/2018 15:30:00,11.13,11.21,2,-3.39
 19/10/2018 15:45:00,11.14,11.21,2,-3.49
 19/10/2018 16:00:00,11.11,11.22,1,-3.73
 19/10/2018 16:15:00,11.09,11.22,1,-4.0
 19/10/2018 16:30:00,11.07,11.22,1,-4.16
 19/10/2018 16:45:00,11.07,11.22,1,-4.33
 19/10/2018 17:00:00,11.11,11.22,1,-4.39
 19/10/2018 17:15:00,11.13,11.22,1,-4.61
 19/10/2018 17:30:00,11.1,11.21,2,-4.85
 19/10/2018 17:45:00,11.13,11.21,2,-5.02
 19/10/2018 18:00:00,11.13,11.21,2,-5.07
 19/10/2018 18:15:00,11.11,11.21,2,-5.4
 19/10/2018 18:30:00,11.1,11.21,2,-5.4
 19/10/2018 18:45:00,11.22,11.21,2,-5.55
 19/10/2018 19:00:00,11.22,11.21,2,-5.5
 19/10/2018 19:15:00,11.22,11.21,2,-5.36
 19/10/2018 19:30:00,11.23,11.21,2,-5.27
 19/10/2018 19:45:00,11.19,11.21,2,-5.1
 19/10/2018 20:00:00,11.2,11.21,2,-4.93
 19/10/2018 20:15:00,11.2,11.21,2,-4.86
 19/10/2018 20:30:00,11.21,11.21,2,-4.74
 19/10/2018 20:45:00,11.2,11.21,2,-4.57
 19/10/2018 21:00:00,11.23,11.21,2,-4.41
 19/10/2018 21:15:00,11.22,11.21,2,-4.27
 19/10/2018 21:30:00,11.15,11.21,2,-4.12
 19/10/2018 21:45:00,11.09,11.21,2,-4.02
 19/10/2018 22:00:00,11.14,11.21,2,-3.9
 19/10/2018 22:15:00,11.19,11.21,2,-3.74
 19/10/2018 22:30:00,11.2,11.21,2,-3.61
 19/10/2018 22:45:00,11.15,11.21,2,-3.33
 19/10/2018 23:00:00,11.18,11.21,2,-3.13
 19/10/2018 23:15:00,11.21,11.21,2,-3.13
 19/10/2018 23:30:00,11.27,11.21,2,-3.13
 19/10/2018 23:45:00,11.26,11.21,2,-3.07
 20/10/2018 00:00:00,11.31,11.21,2,-2.9
 20/10/2018 00:15:00,11.29,11.21,1,-3.07
 20/10/2018 00:30:00,11.16,11.22,1,-2.9
 20/10/2018 00:45:00,11.15,11.22,1,-2.9
 20/10/2018 01:00:00,11.16,11.22,1,-2.9
 20/10/2018 01:15:00,11.15,11.22,1,-3.2
 20/10/2018 01:30:00,11.22,11.22,1,-3.24
 20/10/2018 01:45:00,11.22,11.22,1,-3.24
 20/10/2018 02:00:00,11.22,11.22,1,-3.24
 20/10/2018 02:15:00,11.24,11.22,1,-3.24
 20/10/2018 02:30:00,11.25,11.22,1,-3.24
 20/10/2018 02:45:00,11.27,11.22,1,-3.24
 20/10/2018 03:00:00,11.27,11.22,1,-3.04
 20/10/2018 03:15:00,11.27,11.22,1,-3.02
 20/10/2018 03:30:00,11.27,11.22,1,-2.95
 20/10/2018 03:45:00,11.28,11.22,1,-2.85
 20/10/2018 04:00:00,11.29,11.22,1,-2.85
 20/10/2018 04:15:00,11.28,11.22,1,-2.74
 20/10/2018 04:30:00,11.29,11.22,1,-2.63
 20/10/2018 04:45:00,11.3,11.22,1,-2.63
 20/10/2018 05:00:00,11.29,11.22,1,-2.63
 20/10/2018 05:15:00,11.29,11.22,1,-2.63
 20/10/2018 05:30:00,11.28,11.22,1,-2.63
 20/10/2018 05:45:00,11.28,11.22,1,-2.63
 20/10/2018 06:00:00,11.27,11.22,1,-2.74
 20/10/2018 06:15:00,11.24,11.22,1,-2.86
 20/10/2018 06:30:00,11.26,11.22,1,-3.06
 20/10/2018 06:45:00,11.22,11.22,1,-3.14
 20/10/2018 07:00:00,11.18,11.22,1,-3.29
 20/10/2018 07:15:00,11.16,11.22,1,-3.39
 20/10/2018 07:30:00,11.16,11.22,1,-3.48
 20/10/2018 07:45:00,11.06,11.22,1,-3.7
 20/10/2018 08:00:00,11.05,11.22,1,-3.85
 20/10/2018 08:15:00,11.03,11.22,1,-3.96
 20/10/2018 08:30:00,11.12,11.22,1,-4.02
 20/10/2018 08:45:00,11.25,11.22,1,-4.21
 20/10/2018 09:00:00,11.27,11.22,1,-4.28
 20/10/2018 09:15:00,11.27,11.22,1,-4.28
 20/10/2018 09:30:00,11.25,11.22,1,-4.3
 20/10/2018 09:45:00,11.19,11.22,1,-4.11
 20/10/2018 10:00:00,11.13,11.22,1,-3.96
 20/10/2018 10:15:00,11.15,11.22,1,-4.02
 20/10/2018 10:30:00,11.15,11.22,1,-3.9
 20/10/2018 10:45:00,11.18,11.22,1,-3.78
 20/10/2018 11:00:00,11.16,11.22,1,-3.51
 20/10/2018 11:15:00,11.18,11.22,1,-3.62
 20/10/2018 11:30:00,11.18,11.22,1,-3.48
 20/10/2018 11:45:00,11.19,11.22,1,-3.43
 20/10/2018 12:00:00,11.18,11.22,1,-3.51
 20/10/2018 12:15:00,11.2,11.22,1,-3.41
 20/10/2018 12:30:00,11.21,11.22,1,-3.41
 20/10/2018 12:45:00,11.2,11.22,1,-3.33
 20/10/2018 13:00:00,11.21,11.22,1,-3.41
 20/10/2018 13:15:00,11.24,11.22,1,-3.3
 20/10/2018 13:30:00,11.25,11.22,1,-3.19
 20/10/2018 13:45:00,11.28,11.22,1,-3.15
 20/10/2018 14:00:00,11.29,11.22,1,-3.07
 20/10/2018 14:15:00,11.29,11.22,1,-3.07
 20/10/2018 14:30:00,11.3,11.22,1,-3.01
 20/10/2018 14:45:00,11.3,11.22,1,-3.02
 20/10/2018 15:00:00,11.3,11.22,1,-3.06
 20/10/2018 15:15:00,11.3,11.22,1,-3.13
 20/10/2018 15:30:00,11.31,11.22,1,-3.13
 20/10/2018 15:45:00,11.31,11.22,1,-3.26
 20/10/2018 16:00:00,11.31,11.22,1,-3.32
 20/10/2018 16:15:00,11.28,11.22,1,-3.52
 20/10/2018 16:30:00,11.25,11.22,1,-3.68
 20/10/2018 16:45:00,11.19,11.22,1,-3.96
 20/10/2018 17:00:00,11.15,11.22,1,-4.16
 20/10/2018 17:15:00,11.1,11.22,1,-4.41
 20/10/2018 17:30:00,11.13,11.22,1,-4.63
 20/10/2018 17:45:00,11.13,11.22,1,-4.7
 20/10/2018 18:00:00,11.14,11.22,1,-5.0
 20/10/2018 18:15:00,11.14,11.22,1,-5.09
 20/10/2018 18:30:00,11.21,11.22,1,-5.16
 20/10/2018 18:45:00,11.2,11.22,1,-5.3
 20/10/2018 19:00:00,11.2,11.22,1,-5.3
 20/10/2018 19:15:00,11.22,11.22,1,-5.29
 20/10/2018 19:30:00,11.28,11.22,1,-5.03
 20/10/2018 19:45:00,11.28,11.22,1,-4.84
