DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 20/10/2018 20:00:00,11.24,11.22,1,-4.74
 20/10/2018 20:15:00,11.21,11.22,1,-4.52
 20/10/2018 20:30:00,11.25,11.22,1,-4.38
 20/10/2018 20:45:00,11.27,11.22,1,-4.36
 20/10/2018 21:00:00,11.28,11.22,1,-4.33
 20/10/2018 21:15:00,11.3,11.22,1,-4.13
 20/10/2018 21:30:00,11.29,11.22,1,-4.12
 20/10/2018 21:45:00,11.18,11.22,1,-3.96
 20/10/2018 22:00:00,11.19,11.22,1,-3.87
 20/10/2018 22:15:00,11.21,11.22,1,-3.71
 20/10/2018 22:30:00,11.23,11.22,1,-3.57
 20/10/2018 22:45:00,11.26,11.22,1,-3.44
 20/10/2018 23:00:00,11.31,11.22,1,-3.29
 20/10/2018 23:15:00,11.34,11.22,1,-3.29
 20/10/2018 23:30:00,11.34,11.22,1,-3.14
 20/10/2018 23:45:00,11.31,11.22,1,-3.07
 21/10/2018 00:00:00,11.23,11.22,1,-2.99
 21/10/2018 00:15:00,11.23,11.22,1,-3.01
 21/10/2018 00:30:00,11.15,11.22,1,-3.0
 21/10/2018 00:45:00,11.14,11.22,1,-2.96
 21/10/2018 01:00:00,11.18,11.22,1,-2.96
 21/10/2018 01:15:00,11.18,11.22,1,-3.17
 21/10/2018 01:30:00,11.18,11.22,1,-3.18
 21/10/2018 01:45:00,11.18,11.22,1,-3.21
 21/10/2018 02:00:00,11.19,11.22,1,-3.35
 21/10/2018 02:15:00,11.2,11.22,1,-3.35
 21/10/2018 02:30:00,11.16,11.22,1,-3.24
 21/10/2018 02:45:00,11.18,11.22,1,-3.18
 21/10/2018 03:00:00,11.2,11.22,1,-3.02
 21/10/2018 03:15:00,11.2,11.22,1,-2.96
 21/10/2018 03:30:00,11.22,11.22,1,-2.96
 21/10/2018 03:45:00,11.24,11.22,1,-2.84
 21/10/2018 04:00:00,11.24,11.22,1,-2.79
 21/10/2018 04:15:00,11.25,11.22,1,-2.79
 21/10/2018 04:30:00,11.16,11.22,1,-2.79
 21/10/2018 04:45:00,11.17,11.22,1,-2.63
 21/10/2018 05:00:00,11.17,11.22,1,-2.63
 21/10/2018 05:15:00,11.15,11.22,1,-2.63
 21/10/2018 05:30:00,11.17,11.22,1,-2.63
 21/10/2018 05:45:00,11.15,11.22,1,-2.63
 21/10/2018 06:00:00,11.13,11.22,1,-2.63
 21/10/2018 06:15:00,11.1,11.22,1,-2.76
 21/10/2018 06:30:00,11.06,11.22,1,-2.71
 21/10/2018 06:45:00,11.03,11.22,1,-2.83
 21/10/2018 07:00:00,11.12,11.22,1,-2.88
 21/10/2018 07:15:00,11.18,11.22,1,-3.07
 21/10/2018 07:30:00,11.19,11.22,1,-3.21
 21/10/2018 07:45:00,11.2,11.22,1,-3.43
 21/10/2018 08:00:00,11.17,11.22,1,-3.55
 21/10/2018 08:15:00,11.22,11.22,1,-3.65
 21/10/2018 08:30:00,11.1,11.22,1,-3.74
 21/10/2018 08:45:00,11.07,11.22,1,-3.88
 21/10/2018 09:00:00,11.06,11.22,1,-4.07
 21/10/2018 09:15:00,11.05,11.22,1,-4.13
 21/10/2018 09:30:00,11.14,11.22,1,-4.32
 21/10/2018 09:45:00,11.18,11.22,1,-4.27
 21/10/2018 10:00:00,11.16,11.22,1,-4.13
 21/10/2018 10:15:00,11.13,11.22,1,-4.13
 21/10/2018 10:30:00,11.14,11.22,1,-3.98
 21/10/2018 10:45:00,11.14,11.22,1,-4.02
 21/10/2018 11:00:00,11.15,11.22,1,-4.05
 21/10/2018 11:15:00,11.15,11.22,1,-4.1
 21/10/2018 11:30:00,11.16,11.22,1,-3.92
 21/10/2018 11:45:00,11.16,11.22,1,-3.91
 21/10/2018 12:00:00,11.16,11.22,1,-3.98
 21/10/2018 12:15:00,11.17,11.22,1,-3.96
 21/10/2018 12:30:00,11.17,11.22,1,-3.94
 21/10/2018 12:45:00,11.19,11.22,1,-3.92
 21/10/2018 13:00:00,11.16,11.22,1,-3.8
 21/10/2018 13:15:00,11.19,11.22,1,-3.73
 21/10/2018 13:30:00,11.18,11.22,1,-3.63
 21/10/2018 13:45:00,11.23,11.22,1,-3.63
 21/10/2018 14:00:00,11.22,11.22,1,-3.63
 21/10/2018 14:15:00,11.23,11.22,1,-3.68
 21/10/2018 14:30:00,11.24,11.22,1,-3.63
 21/10/2018 14:45:00,11.23,11.22,1,-3.63
 21/10/2018 15:00:00,11.23,11.22,1,-3.63
 21/10/2018 15:15:00,11.24,11.22,1,-3.69
 21/10/2018 15:30:00,11.25,11.22,1,-3.75
 21/10/2018 15:45:00,11.24,11.22,1,-3.98
 21/10/2018 16:00:00,11.22,11.22,1,-4.08
 21/10/2018 16:15:00,11.18,11.22,1,-4.18
 21/10/2018 16:30:00,11.14,11.22,1,-4.48
 21/10/2018 16:45:00,11.1,11.22,1,-4.77
 21/10/2018 17:00:00,11.08,11.22,1,-5.09
 21/10/2018 17:15:00,11.12,11.22,1,-5.39
 21/10/2018 17:30:00,11.14,11.22,1,-5.47
 21/10/2018 17:45:00,11.21,11.22,1,-5.54
 21/10/2018 18:00:00,11.2,11.22,1,-5.65
 21/10/2018 18:15:00,11.21,11.22,1,-5.76
 21/10/2018 18:30:00,11.19,11.22,1,-5.7
 21/10/2018 18:45:00,11.2,11.22,1,-5.84
 21/10/2018 19:00:00,11.21,11.22,1,-5.66
 21/10/2018 19:15:00,11.25,11.22,1,-5.55
 21/10/2018 19:30:00,11.27,11.22,1,-5.29
 21/10/2018 19:45:00,11.28,11.22,1,-5.09
 21/10/2018 20:00:00,11.24,11.22,1,-4.93
 21/10/2018 20:15:00,11.29,11.22,1,-4.86
 21/10/2018 20:30:00,11.26,11.22,1,-4.73
 21/10/2018 20:45:00,11.28,11.22,1,-4.62
 21/10/2018 21:00:00,11.28,11.22,1,-4.47
 21/10/2018 21:15:00,11.29,11.22,1,-4.28
 21/10/2018 21:30:00,11.31,11.22,1,-4.17
 21/10/2018 21:45:00,11.29,11.22,1,-3.95
 21/10/2018 22:00:00,11.18,11.22,1,-3.72
 21/10/2018 22:15:00,11.21,11.22,1,-3.67
 21/10/2018 22:30:00,11.22,11.22,1,-3.42
 21/10/2018 22:45:00,11.28,11.22,1,-3.27
 21/10/2018 23:00:00,11.29,11.22,1,-3.12
 21/10/2018 23:15:00,11.32,11.22,1,-3.02
 21/10/2018 23:30:00,11.31,11.22,1,-2.83
 21/10/2018 23:45:00,11.24,11.22,1,-2.79
 22/10/2018 00:00:00,11.23,11.22,1,-2.73
 22/10/2018 00:00:00,11.23,11.22,1,-2.73
 22/10/2018 00:15:00,11.17,11.22,1,-2.84
 22/10/2018 00:30:00,11.21,11.22,1,-2.85
 22/10/2018 00:45:00,11.21,11.22,1,-2.85
 22/10/2018 01:00:00,11.23,11.22,1,-2.85
 22/10/2018 01:15:00,11.19,11.22,1,-3.05
 22/10/2018 01:30:00,11.18,11.22,1,-3.07
 22/10/2018 01:45:00,11.23,11.22,1,-3.17
 22/10/2018 02:00:00,11.27,11.22,1,-3.24
 22/10/2018 02:15:00,11.28,11.22,1,-3.24
 22/10/2018 02:30:00,11.29,11.22,1,-3.24
 22/10/2018 02:45:00,11.28,11.22,1,-3.09
 22/10/2018 03:00:00,11.31,11.22,1,-2.92
 22/10/2018 03:15:00,11.31,11.22,1,-2.9
 22/10/2018 03:30:00,11.32,11.22,1,-2.77
 22/10/2018 03:45:00,11.32,11.22,1,-2.81
 22/10/2018 04:00:00,11.33,11.22,1,-2.63
 22/10/2018 04:15:00,11.3,11.22,1,-2.63
 22/10/2018 04:30:00,11.32,11.22,1,-2.63
 22/10/2018 04:45:00,11.31,11.22,1,-2.63
 22/10/2018 05:00:00,11.3,11.22,1,-2.63
 22/10/2018 05:15:00,11.27,11.22,1,-2.63
 22/10/2018 05:30:00,11.27,11.22,1,-2.63
 22/10/2018 05:45:00,11.22,11.22,1,-2.79
 22/10/2018 06:00:00,11.26,11.22,1,-2.92
 22/10/2018 06:15:00,11.17,11.22,1,-3.2
 22/10/2018 06:30:00,11.16,11.22,1,-3.48
 22/10/2018 06:45:00,11.1,11.22,1,-3.76
 22/10/2018 07:00:00,11.04,11.22,1,-4.07
 22/10/2018 07:15:00,11.07,11.22,1,-4.33
 22/10/2018 07:30:00,11.04,11.22,1,-4.62
 22/10/2018 07:45:00,11.11,11.22,1,-4.81
 22/10/2018 08:00:00,11.18,11.22,1,-4.87
 22/10/2018 08:15:00,11.18,11.22,1,-4.7
 22/10/2018 08:30:00,11.18,11.22,1,-4.7
 22/10/2018 08:45:00,11.21,11.22,1,-4.57
 22/10/2018 09:00:00,11.24,11.22,1,-4.37
 22/10/2018 09:15:00,11.17,11.22,1,-4.31
 22/10/2018 09:30:00,11.13,11.22,1,-4.1
 22/10/2018 09:45:00,11.13,11.22,1,-4.02
 22/10/2018 10:00:00,11.15,11.22,1,-4.02
 22/10/2018 10:15:00,11.18,11.22,1,-3.96
 22/10/2018 10:30:00,11.17,11.22,1,-3.77
 22/10/2018 10:45:00,11.17,11.22,1,-3.8
 22/10/2018 11:00:00,11.16,11.22,1,-3.85
 22/10/2018 11:15:00,11.19,11.22,1,-3.74
 22/10/2018 11:30:00,11.2,11.22,1,-3.65
 22/10/2018 11:45:00,11.17,11.22,1,-3.67
 22/10/2018 12:00:00,11.16,11.22,1,-3.67
 22/10/2018 12:15:00,11.14,11.22,1,-3.63
 22/10/2018 12:30:00,11.13,11.22,1,-3.66
 22/10/2018 12:45:00,11.14,11.22,1,-3.6
 22/10/2018 13:00:00,11.17,11.22,1,-3.44
 22/10/2018 13:15:00,11.19,11.22,1,-3.41
 22/10/2018 13:30:00,11.22,11.22,1,-3.3
 22/10/2018 13:45:00,11.19,11.22,1,-3.43
 22/10/2018 14:00:00,11.2,11.22,1,-3.42
 22/10/2018 14:15:00,11.23,11.22,1,-3.42
 22/10/2018 14:30:00,11.21,11.22,1,-3.49
 22/10/2018 14:45:00,11.21,11.22,1,-3.52
 22/10/2018 15:00:00,11.21,11.22,1,-3.45
 22/10/2018 15:15:00,11.22,11.22,1,-3.48
 22/10/2018 15:30:00,11.21,11.22,1,-3.61
 22/10/2018 15:45:00,11.2,11.22,1,-3.72
 22/10/2018 16:00:00,11.18,11.22,1,-4.03
 22/10/2018 16:15:00,11.15,11.22,1,-4.24
 22/10/2018 16:30:00,11.14,11.22,1,-4.46
 22/10/2018 16:45:00,11.12,11.22,1,-4.66
 22/10/2018 17:00:00,11.11,11.22,1,-5.02
 22/10/2018 17:15:00,11.15,11.22,1,-5.28
 22/10/2018 17:30:00,11.17,11.22,1,-5.46
 22/10/2018 17:45:00,11.16,11.22,1,-5.43
 22/10/2018 18:00:00,11.13,11.22,1,-5.47
 22/10/2018 18:15:00,11.11,11.22,1,-5.66
 22/10/2018 18:30:00,11.13,11.22,1,-5.95
 22/10/2018 18:45:00,11.09,11.22,1,-5.93
 22/10/2018 19:00:00,11.11,11.22,1,-5.9
 22/10/2018 19:15:00,11.11,11.22,1,-5.81
 22/10/2018 19:30:00,11.16,11.22,1,-5.74
 22/10/2018 19:45:00,11.19,11.22,1,-5.64
 22/10/2018 20:00:00,11.23,11.22,1,-5.43
 22/10/2018 20:15:00,11.19,11.22,1,-5.3
 22/10/2018 20:30:00,11.22,11.22,1,-5.04
 22/10/2018 20:45:00,11.26,11.22,1,-5.03
 22/10/2018 21:00:00,11.24,11.22,1,-4.93
 22/10/2018 21:15:00,11.25,11.22,1,-4.73
 22/10/2018 21:30:00,11.23,11.22,1,-4.6
 22/10/2018 21:45:00,11.26,11.22,1,-4.4
 22/10/2018 22:00:00,11.29,11.22,1,-4.17
 22/10/2018 22:15:00,11.29,11.22,1,-3.91
 22/10/2018 22:30:00,11.32,11.22,1,-3.78
 22/10/2018 22:45:00,11.26,11.22,1,-3.47
 22/10/2018 23:00:00,11.26,11.22,1,-3.27
 22/10/2018 23:15:00,11.28,11.22,1,-3.07
 22/10/2018 23:30:00,11.33,11.22,1,-3.05
 22/10/2018 23:45:00,11.34,11.22,1,-2.9
 23/10/2018 00:00:00,11.33,11.22,1,-2.9
 23/10/2018 00:15:00,11.23,11.22,1,-2.9
 23/10/2018 00:30:00,11.19,11.22,1,-2.9
 23/10/2018 00:45:00,11.11,11.22,1,-2.9
 23/10/2018 01:00:00,11.14,11.22,1,-2.9
 23/10/2018 01:15:00,11.08,11.22,1,-3.12
 23/10/2018 01:30:00,11.06,11.22,1,-3.13
 23/10/2018 01:45:00,11.05,11.22,1,-3.29
 23/10/2018 02:00:00,11.1,11.22,1,-3.29
 23/10/2018 02:15:00,11.1,11.22,1,-3.29
 23/10/2018 02:30:00,11.13,11.22,1,-3.29
 23/10/2018 02:45:00,11.12,11.22,1,-3.29
 23/10/2018 03:00:00,11.15,11.22,1,-3.24
 23/10/2018 03:15:00,11.15,11.22,1,-3.11
 23/10/2018 03:30:00,11.15,11.22,1,-2.9
 23/10/2018 03:45:00,11.17,11.22,1,-2.9
 23/10/2018 04:00:00,11.18,11.22,1,-2.9
 23/10/2018 04:15:00,11.19,11.22,1,-2.9
 23/10/2018 04:30:00,11.18,11.22,1,-2.77
 23/10/2018 04:45:00,11.18,11.22,1,-2.74
 23/10/2018 05:00:00,11.15,11.22,1,-2.74
 23/10/2018 05:15:00,11.15,11.22,1,-2.74
 23/10/2018 05:30:00,11.18,11.22,1,-2.86
 23/10/2018 05:45:00,11.17,11.22,1,-2.9
 23/10/2018 06:00:00,11.14,11.22,1,-2.97
 23/10/2018 06:15:00,11.06,11.22,1,-3.36
 23/10/2018 06:30:00,11.03,11.22,1,-3.53
 23/10/2018 06:45:00,11.13,11.22,1,-3.86
 23/10/2018 07:00:00,11.13,11.22,1,-4.32
 23/10/2018 07:15:00,11.08,11.22,1,-4.62
 23/10/2018 07:30:00,11.07,11.22,1,-4.7
 23/10/2018 07:45:00,11.05,11.22,1,-4.82
 23/10/2018 08:00:00,11.05,11.22,1,-4.89
 23/10/2018 08:15:00,11.1,11.22,1,-4.82
 23/10/2018 08:30:00,11.11,11.22,1,-4.67
 23/10/2018 08:45:00,11.12,11.22,1,-4.57
 23/10/2018 09:00:00,11.14,11.22,1,-4.37
 23/10/2018 09:15:00,11.17,11.22,1,-4.47
 23/10/2018 09:30:00,11.18,11.22,1,-4.3
 23/10/2018 09:45:00,11.22,11.22,1,-4.27
 23/10/2018 10:00:00,11.25,11.22,1,-4.14
 23/10/2018 10:15:00,11.22,11.22,1,-4.05
 23/10/2018 10:30:00,11.22,11.22,1,-4.0
 23/10/2018 10:45:00,11.19,11.22,1,-4.07
 23/10/2018 11:00:00,11.2,11.22,1,-4.04
 23/10/2018 11:15:00,11.19,11.22,1,-4.04
 23/10/2018 11:30:00,11.19,11.22,1,-4.08
 23/10/2018 11:45:00,11.19,11.22,1,-4.01
 23/10/2018 12:00:00,11.19,11.22,1,-3.99
 23/10/2018 12:15:00,11.21,11.22,1,-3.92
 23/10/2018 12:30:00,11.26,11.22,1,-3.8
 23/10/2018 12:45:00,11.27,11.22,1,-3.89
 23/10/2018 13:00:00,11.23,11.22,1,-3.89
 23/10/2018 13:15:00,11.26,11.22,1,-3.75
 23/10/2018 13:30:00,11.24,11.22,1,-3.63
 23/10/2018 13:45:00,11.22,11.22,1,-3.74
 23/10/2018 14:00:00,11.21,11.22,1,-3.78
 23/10/2018 14:15:00,11.2,11.22,1,-3.8
 23/10/2018 14:30:00,11.2,11.22,1,-3.73
 23/10/2018 14:45:00,11.2,11.22,1,-3.7
 23/10/2018 15:00:00,11.21,11.22,1,-3.85
 23/10/2018 15:15:00,11.23,11.22,1,-3.92
 23/10/2018 15:30:00,11.21,11.22,1,-3.96
 23/10/2018 15:45:00,11.2,11.22,1,-3.99
 23/10/2018 16:00:00,11.18,11.22,1,-4.11
 23/10/2018 16:15:00,11.12,11.22,1,-4.32
 23/10/2018 16:30:00,11.11,11.22,1,-4.52
 23/10/2018 16:45:00,11.1,11.22,1,-4.73
 23/10/2018 17:00:00,11.11,11.22,1,-5.04
 23/10/2018 17:15:00,11.12,11.22,1,-5.27
 23/10/2018 17:30:00,11.09,11.22,1,-5.3
 23/10/2018 17:45:00,11.06,11.22,1,-5.32
 23/10/2018 18:00:00,11.05,11.22,1,-5.37
 23/10/2018 18:15:00,11.05,11.22,1,-5.69
 23/10/2018 18:30:00,11.08,11.22,1,-5.87
 23/10/2018 18:45:00,11.09,11.22,1,-5.96
 23/10/2018 19:00:00,11.18,11.22,1,-5.88
 23/10/2018 19:15:00,11.17,11.22,1,-5.81
 23/10/2018 19:30:00,11.22,11.22,1,-5.77
 23/10/2018 19:45:00,11.19,11.22,1,-5.58
 23/10/2018 20:00:00,11.23,11.22,1,-5.42
 23/10/2018 20:15:00,11.19,11.22,1,-5.23
 23/10/2018 20:30:00,11.23,11.22,1,-5.15
 23/10/2018 20:45:00,11.21,11.22,1,-4.97
 23/10/2018 21:00:00,11.25,11.22,1,-4.86
 23/10/2018 21:15:00,11.25,11.22,1,-4.76
 23/10/2018 21:30:00,11.19,11.22,1,-4.56
 23/10/2018 21:45:00,11.23,11.22,1,-4.38
 23/10/2018 22:00:00,11.26,11.22,1,-4.22
 23/10/2018 22:15:00,11.3,11.22,1,-4.09
 23/10/2018 22:30:00,11.28,11.22,1,-3.8
 23/10/2018 22:45:00,11.23,11.22,1,-3.5
 23/10/2018 23:00:00,11.26,11.22,1,-3.3
 23/10/2018 23:15:00,11.31,11.22,1,-3.17
 23/10/2018 23:30:00,11.35,11.22,1,-2.96
 23/10/2018 23:45:00,11.25,11.22,1,-2.87
 24/10/2018 00:00:00,11.19,11.22,1,-2.79
 24/10/2018 00:15:00,11.16,11.22,1,-2.96
 24/10/2018 00:30:00,11.16,11.22,1,-2.96
 24/10/2018 00:45:00,11.16,11.22,1,-2.96
 24/10/2018 01:00:00,11.16,11.22,1,-2.96
 24/10/2018 01:15:00,11.13,11.22,1,-3.16
 24/10/2018 01:30:00,11.11,11.22,1,-3.23
 24/10/2018 01:45:00,11.1,11.22,1,-3.35
 24/10/2018 02:00:00,11.12,11.22,1,-3.35
 24/10/2018 02:15:00,11.11,11.22,1,-3.35
 24/10/2018 02:30:00,11.17,11.22,1,-3.35
 24/10/2018 02:45:00,11.22,11.22,1,-3.35
 24/10/2018 03:00:00,11.22,11.22,1,-3.35
 24/10/2018 03:15:00,11.23,11.22,1,-3.18
 24/10/2018 03:30:00,11.22,11.22,1,-3.18
 24/10/2018 03:45:00,11.22,11.22,1,-3.03
 24/10/2018 04:00:00,11.22,11.22,1,-2.96
 24/10/2018 04:15:00,11.22,11.22,1,-2.96
 24/10/2018 04:30:00,11.22,11.22,1,-2.96
 24/10/2018 04:45:00,11.2,11.22,1,-2.77
 24/10/2018 05:00:00,11.2,11.22,1,-2.74
 24/10/2018 05:15:00,11.19,11.22,1,-2.82
 24/10/2018 05:30:00,11.15,11.22,1,-2.9
 24/10/2018 05:45:00,11.13,11.22,1,-2.9
 24/10/2018 06:00:00,11.11,11.22,1,-2.99
 24/10/2018 06:15:00,11.09,11.22,1,-3.36
 24/10/2018 06:30:00,11.17,11.22,1,-3.63
 24/10/2018 06:45:00,11.13,11.22,1,-3.91
 24/10/2018 07:00:00,11.14,11.22,1,-4.12
 24/10/2018 07:15:00,11.08,11.22,1,-4.52
 24/10/2018 07:30:00,11.07,11.22,1,-4.64
 24/10/2018 07:45:00,11.09,11.22,1,-4.66
 24/10/2018 08:00:00,11.06,11.22,1,-4.81
 24/10/2018 08:15:00,11.03,11.22,1,-4.68
 24/10/2018 08:30:00,11.14,11.21,2,-4.64
 24/10/2018 08:45:00,11.17,11.21,2,-4.27
 24/10/2018 09:00:00,11.2,11.21,2,-4.11
 24/10/2018 09:15:00,11.21,11.21,2,-4.16
 24/10/2018 09:30:00,11.23,11.21,2,-4.25
 24/10/2018 09:45:00,11.26,11.21,2,-4.21
 24/10/2018 10:00:00,11.3,11.21,2,-3.98
 24/10/2018 10:15:00,11.31,11.21,2,-3.87
 24/10/2018 10:30:00,11.22,11.21,2,-3.71
 24/10/2018 10:45:00,11.21,11.21,2,-3.69
 24/10/2018 11:00:00,11.21,11.21,2,-3.71
 24/10/2018 11:15:00,11.2,11.21,2,-3.61
 24/10/2018 11:30:00,11.2,11.21,2,-3.62
 24/10/2018 11:45:00,11.2,11.21,2,-3.57
 24/10/2018 12:00:00,11.19,11.21,2,-3.62
 24/10/2018 12:15:00,11.19,11.21,2,-3.55
 24/10/2018 12:30:00,11.19,11.21,2,-3.61
 24/10/2018 12:45:00,11.2,11.21,2,-3.74
 24/10/2018 13:00:00,11.22,11.21,2,-3.77
 24/10/2018 13:15:00,11.26,11.21,2,-3.59
 24/10/2018 13:30:00,11.27,11.21,2,-3.34
 24/10/2018 13:45:00,11.25,11.21,2,-3.4
 24/10/2018 14:00:00,11.23,11.21,2,-3.48
 24/10/2018 14:15:00,11.22,11.21,2,-3.37
 24/10/2018 14:30:00,11.23,11.21,2,-3.42
 24/10/2018 14:45:00,11.23,11.21,2,-3.49
 24/10/2018 15:00:00,11.23,11.21,2,-3.53
 24/10/2018 15:15:00,11.26,11.21,2,-3.53
 24/10/2018 15:30:00,11.26,11.21,2,-3.52
 24/10/2018 15:45:00,11.24,11.21,2,-3.74
 24/10/2018 16:00:00,11.23,11.21,2,-3.89
 24/10/2018 16:15:00,11.23,11.21,2,-4.03
 24/10/2018 16:30:00,11.19,11.21,2,-4.27
 24/10/2018 16:45:00,11.16,11.21,2,-4.66
 24/10/2018 17:00:00,11.11,11.21,2,-4.9
 24/10/2018 17:15:00,11.11,11.21,2,-5.12
 24/10/2018 17:30:00,11.08,11.21,2,-5.4
 24/10/2018 17:45:00,11.07,11.21,2,-5.42
 24/10/2018 18:00:00,11.04,11.21,2,-5.42
 24/10/2018 18:15:00,11.07,11.21,2,-5.56
 24/10/2018 18:30:00,11.11,11.21,2,-6.03
 24/10/2018 18:45:00,11.08,11.21,2,-5.99
 24/10/2018 19:00:00,11.1,11.22,1,-5.86
 24/10/2018 19:15:00,11.11,11.22,1,-5.69
 24/10/2018 19:30:00,11.16,11.22,1,-5.6
 24/10/2018 19:45:00,11.17,11.22,1,-5.59
 24/10/2018 20:00:00,11.2,11.22,1,-5.36
 24/10/2018 20:15:00,11.22,11.22,1,-5.23
 24/10/2018 20:30:00,11.25,11.22,1,-5.19
 24/10/2018 20:45:00,11.26,11.22,1,-5.08
 24/10/2018 21:00:00,11.27,11.22,1,-4.92
 24/10/2018 21:15:00,11.26,11.22,1,-4.68
 24/10/2018 21:30:00,11.28,11.22,1,-4.52
 24/10/2018 21:45:00,11.22,11.22,1,-4.4
 24/10/2018 22:00:00,11.25,11.22,1,-4.13
 24/10/2018 22:15:00,11.29,11.22,1,-4.0
 24/10/2018 22:30:00,11.31,11.22,1,-3.85
 24/10/2018 22:45:00,11.32,11.22,1,-3.58
 24/10/2018 23:00:00,11.18,11.22,1,-3.33
 24/10/2018 23:15:00,11.14,11.22,1,-3.18
 24/10/2018 23:30:00,11.07,11.22,1,-2.96
 24/10/2018 23:45:00,11.06,11.22,1,-2.96
 25/10/2018 00:00:00,11.07,11.22,1,-2.79
 25/10/2018 00:15:00,11.07,11.22,1,-2.9
 25/10/2018 00:30:00,11.1,11.22,1,-2.9
 25/10/2018 00:45:00,11.11,11.22,1,-2.9
 25/10/2018 01:00:00,11.09,11.22,1,-2.9
 25/10/2018 01:15:00,11.05,11.22,1,-3.21
 25/10/2018 01:30:00,11.05,11.22,1,-3.29
 25/10/2018 01:45:00,11.14,11.22,1,-3.41
 25/10/2018 02:00:00,11.16,11.22,1,-3.41
 25/10/2018 02:15:00,11.16,11.22,1,-3.41
 25/10/2018 02:30:00,11.19,11.22,1,-3.41
 25/10/2018 02:45:00,11.22,11.22,1,-3.41
 25/10/2018 03:00:00,11.22,11.22,1,-3.28
 25/10/2018 03:15:00,11.22,11.22,1,-3.18
 25/10/2018 03:30:00,11.24,11.22,1,-3.18
 25/10/2018 03:45:00,11.25,11.22,1,-3.02
 25/10/2018 04:00:00,11.27,11.22,1,-3.02
 25/10/2018 04:15:00,11.27,11.22,1,-3.02
 25/10/2018 04:30:00,11.26,11.22,1,-3.0
 25/10/2018 04:45:00,11.23,11.22,1,-2.79
 25/10/2018 05:00:00,11.23,11.22,1,-2.79
 25/10/2018 05:15:00,11.18,11.22,1,-2.93
 25/10/2018 05:30:00,11.14,11.22,1,-2.96
 25/10/2018 05:45:00,11.13,11.22,1,-2.96
 25/10/2018 06:00:00,11.15,11.22,1,-3.03
 25/10/2018 06:15:00,11.17,11.22,1,-3.42
 25/10/2018 06:30:00,11.22,11.22,1,-3.61
 25/10/2018 06:45:00,11.18,11.22,1,-3.92
 25/10/2018 07:00:00,11.13,11.22,1,-4.31
 25/10/2018 07:15:00,11.21,11.22,1,-4.49
 25/10/2018 07:30:00,11.25,11.22,1,-4.79
 25/10/2018 07:45:00,11.2,11.22,1,-4.85
 25/10/2018 08:00:00,11.19,11.22,1,-4.87
 25/10/2018 08:15:00,11.16,11.22,1,-4.91
 25/10/2018 08:30:00,11.16,11.22,1,-4.69
 25/10/2018 08:45:00,11.18,11.22,1,-4.57
 25/10/2018 09:00:00,11.16,11.22,2,-4.46
 25/10/2018 09:15:00,11.18,11.21,2,-4.3
 25/10/2018 09:30:00,11.16,11.21,2,-4.48
 25/10/2018 09:45:00,11.16,11.21,2,-4.35
 25/10/2018 10:00:00,11.18,11.21,2,-4.21
 25/10/2018 10:15:00,11.24,11.21,2,-4.09
 25/10/2018 10:30:00,11.26,11.21,2,-3.97
 25/10/2018 10:45:00,11.26,11.21,2,-3.84
 25/10/2018 11:00:00,11.23,11.21,2,-3.94
 25/10/2018 11:15:00,11.23,11.21,2,-3.84
 25/10/2018 11:30:00,11.25,11.21,2,-3.78
 25/10/2018 11:45:00,11.24,11.21,2,-3.87
 25/10/2018 12:00:00,11.25,11.21,2,-3.87
 25/10/2018 12:15:00,11.24,11.21,2,-3.88
 25/10/2018 12:30:00,11.17,11.21,2,-4.03
 25/10/2018 12:45:00,11.17,11.21,1,-3.96
 25/10/2018 13:00:00,11.2,11.22,1,-3.72
 25/10/2018 13:15:00,11.22,11.22,1,-3.63
 25/10/2018 13:30:00,11.23,11.22,1,-3.59
 25/10/2018 13:45:00,11.2,11.22,1,-3.59
 25/10/2018 14:00:00,11.21,11.22,1,-3.7
 25/10/2018 14:15:00,11.18,11.22,1,-3.91
 25/10/2018 14:30:00,11.17,11.22,1,-4.03
 25/10/2018 14:45:00,11.16,11.22,1,-3.92
 25/10/2018 15:00:00,11.16,11.22,1,-3.98
 25/10/2018 15:15:00,11.15,11.22,1,-4.11
 25/10/2018 15:30:00,11.13,11.22,1,-4.19
 25/10/2018 15:45:00,11.12,11.22,1,-4.28
 25/10/2018 16:00:00,11.11,11.22,1,-4.36
 25/10/2018 16:15:00,11.12,11.22,1,-4.71
 25/10/2018 16:30:00,11.1,11.22,1,-4.87
 25/10/2018 16:45:00,11.05,11.22,1,-5.08
 25/10/2018 17:00:00,11.04,11.22,1,-5.18
 25/10/2018 17:15:00,11.08,11.22,1,-5.32
 25/10/2018 17:30:00,11.07,11.22,1,-5.47
 25/10/2018 17:45:00,11.04,11.22,1,-5.51
 25/10/2018 18:00:00,11.04,11.22,1,-5.6
 25/10/2018 18:15:00,11.06,11.22,1,-5.92
 25/10/2018 18:30:00,11.04,11.22,1,-5.92
 25/10/2018 18:45:00,11.03,11.22,1,-5.92
 25/10/2018 19:00:00,11.06,11.22,1,-5.92
 25/10/2018 19:15:00,11.07,11.22,1,-5.75
 25/10/2018 19:30:00,11.08,11.22,1,-5.53
 25/10/2018 19:45:00,11.1,11.22,1,-5.42
 25/10/2018 20:00:00,11.1,11.22,1,-5.26
 25/10/2018 20:15:00,11.11,11.22,1,-5.19
 25/10/2018 20:30:00,11.13,11.22,1,-5.14
 25/10/2018 20:45:00,11.14,11.22,1,-4.98
 25/10/2018 21:00:00,11.18,11.22,1,-4.8
 25/10/2018 21:15:00,11.23,11.22,1,-4.7
 25/10/2018 21:30:00,11.21,11.22,1,-4.57
 25/10/2018 21:45:00,11.27,11.22,1,-4.36
 25/10/2018 22:00:00,11.31,11.22,1,-4.26
 25/10/2018 22:15:00,11.28,11.22,1,-4.08
 25/10/2018 22:30:00,11.31,11.22,1,-3.93
 25/10/2018 22:45:00,11.32,11.22,1,-3.67
 25/10/2018 23:00:00,11.26,11.22,1,-3.36
 25/10/2018 23:15:00,11.32,11.22,1,-3.29
 25/10/2018 23:30:00,11.35,11.22,1,-3.13
 25/10/2018 23:45:00,11.35,11.22,1,-3.12
 26/10/2018 00:00:00,11.22,11.22,1,-2.88
 26/10/2018 00:15:00,11.23,11.22,1,-2.96
 26/10/2018 00:30:00,11.21,11.22,1,-2.96
 26/10/2018 00:45:00,11.09,11.22,1,-2.96
 26/10/2018 01:00:00,11.09,11.22,1,-2.96
 26/10/2018 01:15:00,11.08,11.22,1,-3.37
 26/10/2018 01:30:00,11.07,11.22,1,-3.41
 26/10/2018 01:45:00,11.06,11.22,1,-3.41
 26/10/2018 02:00:00,11.06,11.22,1,-3.41
 26/10/2018 02:15:00,11.08,11.22,1,-3.41
 26/10/2018 02:30:00,11.1,11.22,1,-3.41
 26/10/2018 02:45:00,11.12,11.22,1,-3.41
 26/10/2018 03:00:00,11.14,11.22,1,-3.28
 26/10/2018 03:15:00,11.15,11.22,1,-3.18
 26/10/2018 03:30:00,11.16,11.22,1,-3.18
 26/10/2018 03:45:00,11.18,11.22,1,-3.05
 26/10/2018 04:00:00,11.17,11.22,1,-2.96
 26/10/2018 04:15:00,11.14,11.22,1,-2.96
 26/10/2018 04:30:00,11.14,11.22,1,-2.96
 26/10/2018 04:45:00,11.14,11.22,1,-2.91
 26/10/2018 05:00:00,11.13,11.22,1,-2.86
 26/10/2018 05:15:00,11.1,11.22,1,-2.96
 26/10/2018 05:30:00,11.15,11.22,1,-2.96
 26/10/2018 05:45:00,11.14,11.22,1,-2.96
 26/10/2018 06:00:00,11.11,11.22,1,-3.04
 26/10/2018 06:15:00,11.03,11.22,1,-3.29
 26/10/2018 06:30:00,11.07,11.22,1,-3.62
 26/10/2018 06:45:00,11.12,11.22,1,-3.91
 26/10/2018 07:00:00,11.11,11.22,1,-4.15
 26/10/2018 07:15:00,11.17,11.22,1,-4.39
 26/10/2018 07:30:00,11.22,11.22,1,-4.56
 26/10/2018 07:45:00,11.22,11.22,1,-4.63
 26/10/2018 08:00:00,11.2,11.22,1,-4.69
 26/10/2018 08:15:00,11.17,11.22,1,-4.5
 26/10/2018 08:30:00,11.12,11.22,1,-4.48
 26/10/2018 08:45:00,11.16,11.22,1,-4.54
 26/10/2018 09:00:00,11.18,11.22,1,-4.51
 26/10/2018 09:15:00,11.19,11.22,1,-4.5
 26/10/2018 09:30:00,11.22,11.22,1,-4.6
 26/10/2018 09:45:00,11.26,11.22,1,-4.31
 26/10/2018 10:00:00,11.25,11.22,1,-4.19
 26/10/2018 10:15:00,11.25,11.22,1,-4.2
 26/10/2018 10:30:00,11.14,11.22,1,-4.1
 26/10/2018 10:45:00,11.12,11.22,1,-3.99
 26/10/2018 11:00:00,11.12,11.22,1,-3.9
 26/10/2018 11:15:00,11.12,11.22,1,-3.77
 26/10/2018 11:30:00,11.13,11.22,1,-3.88
 26/10/2018 11:45:00,11.14,11.22,1,-3.98
 26/10/2018 12:00:00,11.15,11.22,1,-3.85
 26/10/2018 12:15:00,11.13,11.22,1,-3.91
 26/10/2018 12:30:00,11.17,11.22,1,-3.81
 26/10/2018 12:45:00,11.18,11.22,1,-4.05
 26/10/2018 13:00:00,11.17,11.22,1,-4.06
 26/10/2018 13:15:00,11.21,11.22,1,-3.6
 26/10/2018 13:30:00,11.21,11.22,1,-3.67
 26/10/2018 13:45:00,11.23,11.22,1,-3.79
 26/10/2018 14:00:00,11.2,11.22,1,-4.06
 26/10/2018 14:15:00,11.2,11.22,1,-3.81
 26/10/2018 14:30:00,11.24,11.22,1,-3.8
 26/10/2018 14:45:00,11.24,11.22,1,-3.96
 26/10/2018 15:00:00,11.2,11.22,1,-4.12
 26/10/2018 15:15:00,11.18,11.22,1,-4.21
 26/10/2018 15:30:00,11.22,11.22,1,-3.92
 26/10/2018 15:45:00,11.21,11.22,1,-3.74
 26/10/2018 16:00:00,11.21,11.22,1,-3.92
 26/10/2018 16:15:00,11.23,11.22,1,-4.06
 26/10/2018 16:30:00,11.21,11.22,1,-4.34
 26/10/2018 16:45:00,11.15,11.22,1,-4.48
 26/10/2018 17:00:00,11.07,11.22,1,-4.76
 26/10/2018 17:15:00,11.08,11.22,1,-4.93
 26/10/2018 17:30:00,11.06,11.22,1,-5.3
 26/10/2018 17:45:00,11.06,11.22,1,-5.45
 26/10/2018 18:00:00,11.07,11.22,1,-5.53
 26/10/2018 18:15:00,11.09,11.22,1,-5.66
 26/10/2018 18:30:00,11.06,11.22,1,-5.81
 26/10/2018 18:45:00,11.09,11.22,1,-5.75
 26/10/2018 19:00:00,11.13,11.22,1,-5.8
 26/10/2018 19:15:00,11.15,11.22,1,-5.66
 26/10/2018 19:30:00,11.2,11.22,1,-5.46
 26/10/2018 19:45:00,11.19,11.22,1,-5.34
 26/10/2018 20:00:00,11.22,11.22,1,-5.19
 26/10/2018 20:15:00,11.19,11.22,1,-5.19
 26/10/2018 20:30:00,11.19,11.22,1,-5.15
 26/10/2018 20:45:00,11.23,11.22,1,-4.85
 26/10/2018 21:00:00,11.27,11.22,1,-4.8
 26/10/2018 21:15:00,11.24,11.22,1,-4.66
 26/10/2018 21:30:00,11.16,11.22,1,-4.57
 26/10/2018 21:45:00,11.17,11.22,1,-4.3
 26/10/2018 22:00:00,11.13,11.22,1,-4.13
 26/10/2018 22:15:00,11.16,11.22,1,-4.07
 26/10/2018 22:30:00,11.21,11.22,1,-3.88
 26/10/2018 22:45:00,11.25,11.22,1,-3.69
 26/10/2018 23:00:00,11.29,11.22,1,-3.52
 26/10/2018 23:15:00,11.32,11.22,1,-3.62
 26/10/2018 23:30:00,11.33,11.22,1,-3.4
 26/10/2018 23:45:00,11.34,11.22,1,-3.24
 27/10/2018 00:00:00,11.24,11.22,1,-3.2
 27/10/2018 00:15:00,11.16,11.22,1,-3.24
 27/10/2018 00:30:00,11.2,11.22,1,-3.24
 27/10/2018 00:45:00,11.19,11.22,1,-3.24
 27/10/2018 01:00:00,11.22,11.22,1,-3.24
 27/10/2018 01:15:00,11.16,11.22,1,-3.71
 27/10/2018 01:30:00,11.16,11.22,1,-3.81
 27/10/2018 01:45:00,11.13,11.22,1,-3.91
 27/10/2018 02:00:00,11.13,11.22,1,-3.91
 27/10/2018 02:15:00,11.13,11.22,1,-3.91
 27/10/2018 02:30:00,11.16,11.22,1,-3.91
 27/10/2018 02:45:00,11.17,11.22,1,-3.81
 27/10/2018 03:00:00,11.18,11.22,1,-3.8
 27/10/2018 03:15:00,11.21,11.22,1,-3.64
 27/10/2018 03:30:00,11.2,11.22,1,-3.57
 27/10/2018 03:45:00,11.2,11.22,1,-3.53
 27/10/2018 04:00:00,11.09,11.22,1,-3.41
 27/10/2018 04:15:00,11.09,11.22,1,-3.36
 27/10/2018 04:30:00,11.09,11.22,1,-3.24
 27/10/2018 04:45:00,11.1,11.22,1,-3.19
 27/10/2018 05:00:00,11.08,11.22,1,-3.07
 27/10/2018 05:15:00,11.05,11.22,1,-3.07
 27/10/2018 05:30:00,11.05,11.22,1,-3.15
 27/10/2018 05:45:00,11.05,11.22,1,-3.02
 27/10/2018 06:00:00,11.12,11.22,1,-3.07
 27/10/2018 06:15:00,11.16,11.22,1,-3.24
 27/10/2018 06:30:00,11.26,11.22,1,-3.35
 27/10/2018 06:45:00,11.23,11.22,1,-3.46
 27/10/2018 07:00:00,11.2,11.22,1,-3.63
 27/10/2018 07:15:00,11.15,11.22,1,-3.65
 27/10/2018 07:30:00,11.2,11.22,1,-3.88
 27/10/2018 07:45:00,11.27,11.22,1,-4.02
 27/10/2018 08:00:00,11.24,11.22,1,-4.1
 27/10/2018 08:15:00,11.18,11.22,1,-4.24
 27/10/2018 08:30:00,11.26,11.22,1,-4.45
 27/10/2018 08:45:00,11.28,11.22,1,-4.44
 27/10/2018 09:00:00,11.27,11.22,1,-4.4
 27/10/2018 09:15:00,11.28,11.22,1,-4.51
 27/10/2018 09:30:00,11.3,11.22,1,-4.47
 27/10/2018 09:45:00,11.26,11.22,1,-4.39
 27/10/2018 10:00:00,11.22,11.22,1,-4.32
 27/10/2018 10:15:00,11.22,11.22,1,-4.1
 27/10/2018 10:30:00,11.24,11.22,1,-4.19
 27/10/2018 10:45:00,11.25,11.22,1,-4.16
 27/10/2018 11:00:00,11.27,11.22,1,-3.9
 27/10/2018 11:15:00,11.28,11.22,1,-3.95
 27/10/2018 11:30:00,11.28,11.22,1,-3.97
 27/10/2018 11:45:00,11.28,11.22,1,-3.98
 27/10/2018 12:00:00,11.25,11.22,1,-3.91
 27/10/2018 12:15:00,11.25,11.22,1,-3.79
 27/10/2018 12:30:00,11.24,11.22,1,-4.05
 27/10/2018 12:45:00,11.25,11.22,1,-4.11
 27/10/2018 13:00:00,11.24,11.22,1,-4.19
 27/10/2018 13:15:00,11.2,11.22,1,-4.33
 27/10/2018 13:30:00,11.22,11.22,1,-4.18
 27/10/2018 13:45:00,11.2,11.22,1,-4.16
 27/10/2018 14:00:00,11.23,11.22,1,-4.15
 27/10/2018 14:15:00,11.22,11.22,1,-4.28
 27/10/2018 14:30:00,11.22,11.22,1,-4.13
 27/10/2018 14:45:00,11.25,11.22,1,-3.94
 27/10/2018 15:00:00,11.24,11.22,1,-4.21
 27/10/2018 15:15:00,11.25,11.22,1,-4.3
 27/10/2018 15:30:00,11.26,11.22,1,-4.41
 27/10/2018 15:45:00,11.24,11.22,1,-4.41
 27/10/2018 16:00:00,11.22,11.22,1,-4.47
 27/10/2018 16:15:00,11.16,11.22,1,-4.77
 27/10/2018 16:30:00,11.11,11.22,1,-4.97
 27/10/2018 16:45:00,11.09,11.22,1,-5.17
 27/10/2018 17:00:00,11.04,11.22,1,-5.32
 27/10/2018 17:15:00,11.09,11.22,1,-5.59
 27/10/2018 17:30:00,11.08,11.22,1,-5.79
 27/10/2018 17:45:00,11.04,11.22,1,-5.81
 27/10/2018 18:00:00,11.07,11.22,1,-5.86
 27/10/2018 18:15:00,11.16,11.22,1,-6.11
 27/10/2018 18:30:00,11.19,11.22,1,-6.0
 27/10/2018 18:45:00,11.17,11.22,1,-5.92
 27/10/2018 19:00:00,11.08,11.22,1,-5.88
 27/10/2018 19:15:00,11.15,11.22,1,-5.74
 27/10/2018 19:30:00,11.19,11.22,1,-5.45
 27/10/2018 19:45:00,11.14,11.22,1,-5.25
 27/10/2018 20:00:00,11.19,11.22,1,-5.05
 27/10/2018 20:15:00,11.23,11.22,1,-4.98
 27/10/2018 20:30:00,11.25,11.22,1,-4.88
 27/10/2018 20:45:00,11.24,11.22,1,-4.9
 27/10/2018 21:00:00,11.28,11.22,1,-4.8
 27/10/2018 21:15:00,11.27,11.22,1,-4.65
 27/10/2018 21:30:00,11.31,11.22,1,-4.58
 27/10/2018 21:45:00,11.24,11.22,1,-4.43
 27/10/2018 22:00:00,11.15,11.22,1,-4.17
 27/10/2018 22:15:00,11.22,11.22,1,-4.08
 27/10/2018 22:30:00,11.26,11.22,1,-3.96
 27/10/2018 22:45:00,11.29,11.22,1,-3.92
 27/10/2018 23:00:00,11.24,11.22,1,-3.74
 27/10/2018 23:15:00,11.3,11.22,1,-3.68
 27/10/2018 23:30:00,11.3,11.22,1,-3.57
 27/10/2018 23:45:00,11.16,11.22,1,-3.42
 28/10/2018 00:00:00,11.14,11.22,1,-3.22
 28/10/2018 00:15:00,11.14,11.22,1,-3.46
 28/10/2018 00:30:00,11.15,11.22,1,-3.46
 28/10/2018 00:45:00,11.16,11.22,1,-3.46
 28/10/2018 01:00:00,11.17,11.22,1,-3.47
 28/10/2018 01:00:00,11.12,11.22,1,-4.24
 28/10/2018 01:15:00,11.09,11.22,1,-4.01
 28/10/2018 01:15:00,11.23,11.22,1,-4.24
 28/10/2018 01:30:00,11.09,11.22,1,-4.07
 28/10/2018 01:30:00,11.25,11.22,1,-4.24
 28/10/2018 01:45:00,11.05,11.22,1,-4.05
 28/10/2018 01:45:00,11.27,11.22,1,-4.11
 28/10/2018 02:00:00,11.25,11.22,1,-4.08
 28/10/2018 02:15:00,11.23,11.22,1,-4.04
 28/10/2018 02:30:00,11.25,11.22,1,-3.85
 28/10/2018 02:45:00,11.25,11.22,1,-3.85
 28/10/2018 03:00:00,11.26,11.22,1,-3.85
 28/10/2018 03:15:00,11.29,11.22,1,-3.74
 28/10/2018 03:30:00,11.31,11.22,1,-3.69
 28/10/2018 03:45:00,11.29,11.22,1,-3.46
 28/10/2018 04:00:00,11.29,11.22,1,-3.46
 28/10/2018 04:15:00,11.29,11.22,1,-3.4
 28/10/2018 04:30:00,11.29,11.22,1,-3.41
 28/10/2018 04:45:00,11.27,11.22,1,-3.41
 28/10/2018 05:00:00,11.27,11.22,1,-3.19
 28/10/2018 05:15:00,11.26,11.22,1,-3.18
 28/10/2018 05:30:00,11.26,11.22,1,-3.18
 28/10/2018 05:45:00,11.25,11.22,1,-3.18
 28/10/2018 06:00:00,11.24,11.22,1,-3.18
 28/10/2018 06:15:00,11.19,11.22,1,-3.28
 28/10/2018 06:30:00,11.28,11.22,1,-3.43
 28/10/2018 06:45:00,11.26,11.22,1,-3.52
 28/10/2018 07:00:00,11.26,11.22,1,-3.6
 28/10/2018 07:15:00,11.26,11.22,1,-3.78
 28/10/2018 07:30:00,11.24,11.22,1,-3.95
 28/10/2018 07:45:00,11.24,11.22,1,-4.03
 28/10/2018 08:00:00,11.2,11.22,1,-4.16
 28/10/2018 08:15:00,11.2,11.22,1,-4.19
 28/10/2018 08:30:00,11.17,11.22,1,-4.37
 28/10/2018 08:45:00,11.16,11.22,1,-4.62
 28/10/2018 09:00:00,11.17,11.22,1,-4.62
 28/10/2018 09:15:00,11.17,11.22,1,-4.65
 28/10/2018 09:30:00,11.17,11.22,1,-4.56
 28/10/2018 09:45:00,11.19,11.22,1,-4.54
 28/10/2018 10:00:00,11.2,11.22,1,-4.68
 28/10/2018 10:15:00,11.18,11.22,1,-4.36
 28/10/2018 10:30:00,11.18,11.22,1,-4.4
 28/10/2018 10:45:00,11.18,11.22,1,-4.36
 28/10/2018 11:00:00,11.19,11.22,1,-4.57
 28/10/2018 11:15:00,11.21,11.22,1,-4.58
 28/10/2018 11:30:00,11.22,11.22,1,-4.72
 28/10/2018 11:45:00,11.21,11.22,1,-4.92
 28/10/2018 12:00:00,11.22,11.22,1,-4.68
 28/10/2018 12:15:00,11.19,11.22,1,-4.88
 28/10/2018 12:30:00,11.18,11.22,1,-4.56
 28/10/2018 12:45:00,11.21,11.22,1,-4.46
 28/10/2018 13:00:00,11.23,11.22,1,-4.58
 28/10/2018 13:15:00,11.23,11.22,1,-4.28
 28/10/2018 13:30:00,11.22,11.22,1,-4.36
 28/10/2018 13:45:00,11.24,11.22,1,-4.56
 28/10/2018 14:00:00,11.25,11.22,1,-4.65
 28/10/2018 14:15:00,11.25,11.22,1,-4.58
 28/10/2018 14:30:00,11.27,11.22,1,-4.58
 28/10/2018 14:45:00,11.27,11.22,1,-4.58
 28/10/2018 15:00:00,11.28,11.22,1,-4.56
 28/10/2018 15:15:00,11.25,11.22,1,-4.41
 28/10/2018 15:30:00,11.25,11.22,1,-4.51
 28/10/2018 15:45:00,11.19,11.22,1,-4.63
 28/10/2018 16:00:00,11.15,11.22,1,-4.63
 28/10/2018 16:15:00,11.1,11.22,1,-4.91
 28/10/2018 16:30:00,11.06,11.22,1,-5.19
 28/10/2018 16:45:00,11.1,11.22,1,-5.48
 28/10/2018 17:00:00,11.1,11.22,1,-5.82
 28/10/2018 17:15:00,11.13,11.22,1,-6.15
 28/10/2018 17:30:00,11.1,11.22,1,-6.35
 28/10/2018 17:45:00,11.07,11.22,1,-6.52
 28/10/2018 18:00:00,11.09,11.22,1,-6.35
 28/10/2018 18:15:00,11.18,11.22,1,-6.2
 28/10/2018 18:30:00,11.23,11.22,1,-6.09
 28/10/2018 18:45:00,11.21,11.22,1,-5.85
 28/10/2018 19:00:00,11.24,11.22,1,-5.84
 28/10/2018 19:15:00,11.23,11.22,1,-5.72
 28/10/2018 19:30:00,11.18,11.22,1,-5.53
 28/10/2018 19:45:00,11.22,11.22,1,-5.39
 28/10/2018 20:00:00,11.19,11.22,1,-5.2
 28/10/2018 20:15:00,11.22,11.22,1,-5.1
 28/10/2018 20:30:00,11.25,11.22,1,-4.91
 28/10/2018 20:45:00,11.25,11.22,1,-4.85
 28/10/2018 21:00:00,11.2,11.22,1,-4.72
 28/10/2018 21:15:00,11.21,11.22,1,-4.58
 28/10/2018 21:30:00,11.24,11.22,1,-4.5
 28/10/2018 21:45:00,11.28,11.22,1,-4.29
 28/10/2018 22:00:00,11.29,11.22,1,-4.16
 28/10/2018 22:15:00,11.25,11.22,1,-3.89
 28/10/2018 22:30:00,11.09,11.22,1,-3.71
 28/10/2018 22:45:00,11.06,11.22,1,-3.56
 28/10/2018 23:00:00,11.11,11.22,1,-3.41
 28/10/2018 23:15:00,11.24,11.22,1,-3.41
 28/10/2018 23:30:00,11.25,11.22,1,-3.41
 28/10/2018 23:45:00,11.25,11.22,1,-3.35
 29/10/2018 00:00:00,11.26,11.22,1,-3.25
 29/10/2018 00:00:00,11.26,11.22,1,-3.25
 29/10/2018 00:15:00,11.23,11.22,1,-4.05
 29/10/2018 00:30:00,11.32,11.22,1,-4.28
 29/10/2018 00:45:00,11.32,11.22,1,-4.4
 29/10/2018 01:00:00,11.32,11.22,1,-4.58
 29/10/2018 01:15:00,11.33,11.22,1,-4.58
 29/10/2018 01:30:00,11.26,11.22,1,-4.47
 29/10/2018 01:45:00,11.12,11.22,1,-4.19
 29/10/2018 02:00:00,11.14,11.22,1,-4.19
 29/10/2018 02:15:00,11.13,11.22,1,-4.14
 29/10/2018 02:30:00,11.16,11.22,1,-4.02
 29/10/2018 02:45:00,11.12,11.22,1,-4.02
 29/10/2018 03:00:00,11.15,11.22,1,-4.02
 29/10/2018 03:15:00,11.15,11.22,1,-3.88
 29/10/2018 03:30:00,11.16,11.22,1,-3.63
 29/10/2018 03:45:00,11.18,11.22,1,-3.63
 29/10/2018 04:00:00,11.2,11.22,1,-3.63
 29/10/2018 04:15:00,11.18,11.22,1,-3.46
 29/10/2018 04:30:00,11.19,11.22,1,-3.52
 29/10/2018 04:45:00,11.19,11.22,1,-3.57
 29/10/2018 05:00:00,11.19,11.22,1,-3.48
 29/10/2018 05:15:00,11.15,11.22,1,-3.41
 29/10/2018 05:30:00,11.14,11.22,1,-3.51
 29/10/2018 05:45:00,11.24,11.22,1,-3.63
 29/10/2018 06:00:00,11.25,11.22,1,-3.82
 29/10/2018 06:15:00,11.15,11.22,1,-4.03
 29/10/2018 06:30:00,11.13,11.22,1,-4.29
 29/10/2018 06:45:00,11.14,11.22,1,-4.43
 29/10/2018 07:00:00,11.11,11.22,1,-4.55
 29/10/2018 07:15:00,11.08,11.22,1,-4.6
 29/10/2018 07:30:00,11.12,11.22,1,-4.76
 29/10/2018 07:45:00,11.19,11.22,1,-4.82
 29/10/2018 08:00:00,11.17,11.22,1,-4.81
 29/10/2018 08:15:00,11.13,11.22,1,-5.02
 29/10/2018 08:30:00,11.09,11.22,1,-4.99
 29/10/2018 08:45:00,11.07,11.22,1,-4.97
 29/10/2018 09:00:00,11.08,11.22,1,-4.95
 29/10/2018 09:15:00,11.09,11.22,1,-5.03
 29/10/2018 09:30:00,11.08,11.22,1,-4.73
 29/10/2018 09:45:00,11.11,11.22,1,-4.71
 29/10/2018 10:00:00,11.13,11.22,1,-4.64
 29/10/2018 10:15:00,11.16,11.22,1,-4.56
 29/10/2018 10:30:00,11.19,11.22,1,-4.5
 29/10/2018 10:45:00,11.17,11.22,1,-4.52
 29/10/2018 11:00:00,11.17,11.22,1,-4.47
 29/10/2018 11:15:00,11.17,11.22,1,-4.47
 29/10/2018 11:30:00,11.17,11.22,1,-4.47
 29/10/2018 11:45:00,11.17,11.22,1,-4.47
 29/10/2018 12:00:00,11.17,11.22,1,-4.47
 29/10/2018 12:15:00,11.17,11.22,1,-4.47
 29/10/2018 12:30:00,11.17,11.22,1,-4.47
 29/10/2018 12:45:00,11.17,11.22,1,-4.47
 29/10/2018 13:00:00,11.17,11.22,1,-4.47
 29/10/2018 13:15:00,11.17,11.22,1,-4.47
 29/10/2018 13:30:00,11.17,11.22,1,-4.47
 29/10/2018 13:45:00,11.17,11.22,1,-4.47
 29/10/2018 14:00:00,11.17,11.22,1,-4.47
 29/10/2018 14:15:00,11.17,11.22,1,-4.47
 29/10/2018 14:30:00,11.17,11.22,1,-4.47
 29/10/2018 14:45:00,11.17,11.22,1,-4.47
 29/10/2018 15:00:00,11.19,11.22,1,-4.4
 29/10/2018 15:15:00,11.19,11.22,1,-4.4
 29/10/2018 15:30:00,11.16,11.22,1,-4.38
 29/10/2018 15:45:00,11.16,11.22,1,-4.47
 29/10/2018 16:00:00,11.11,11.22,1,-4.72
 29/10/2018 16:15:00,11.11,11.22,1,-5.03
 29/10/2018 16:30:00,11.12,11.22,1,-5.22
 29/10/2018 16:45:00,11.05,11.22,1,-5.65
 29/10/2018 17:00:00,11.14,11.22,1,-6.03
 29/10/2018 17:15:00,11.24,11.22,1,-6.38
 29/10/2018 17:30:00,11.2,11.22,1,-6.61
 29/10/2018 17:45:00,11.17,11.22,1,-6.54
 29/10/2018 18:00:00,11.17,11.22,1,-6.61
 29/10/2018 18:15:00,11.2,11.22,1,-6.66
 29/10/2018 18:30:00,11.29,11.22,1,-6.65
 29/10/2018 18:45:00,11.28,11.22,1,-6.64
 29/10/2018 19:00:00,11.28,11.22,1,-6.36
 29/10/2018 19:15:00,11.19,11.22,1,-6.22
 29/10/2018 19:30:00,11.22,11.22,1,-6.06
 29/10/2018 19:45:00,11.22,11.22,1,-5.87
 29/10/2018 20:00:00,11.2,11.22,1,-5.76
 29/10/2018 20:15:00,11.17,11.22,1,-5.54
 29/10/2018 20:30:00,11.21,11.22,1,-5.35
 29/10/2018 20:45:00,11.21,11.22,1,-5.25
 29/10/2018 21:00:00,11.22,11.22,1,-5.21
 29/10/2018 21:15:00,11.21,11.22,1,-5.01
 29/10/2018 21:30:00,11.25,11.22,1,-4.96
 29/10/2018 21:45:00,11.3,11.22,1,-4.71
 29/10/2018 22:00:00,11.28,11.22,1,-4.58
 29/10/2018 22:15:00,11.31,11.22,1,-4.3
 29/10/2018 22:30:00,11.2,11.22,1,-4.15
 29/10/2018 22:45:00,11.16,11.22,1,-3.88
 29/10/2018 23:00:00,11.18,11.22,1,-3.69
 29/10/2018 23:15:00,11.2,11.22,1,-3.69
 29/10/2018 23:30:00,11.22,11.22,1,-3.53
 29/10/2018 23:45:00,11.23,11.22,1,-3.44
 30/10/2018 00:00:00,11.21,11.22,1,-3.4
 30/10/2018 00:15:00,11.13,11.22,1,-4.3
 30/10/2018 00:30:00,11.18,11.22,1,-4.41
 30/10/2018 00:45:00,11.18,11.22,1,-4.56
 30/10/2018 01:00:00,11.17,11.22,1,-4.73
 30/10/2018 01:15:00,11.19,11.22,1,-4.63
 30/10/2018 01:30:00,11.2,11.22,1,-4.63
 30/10/2018 01:45:00,11.24,11.22,1,-4.5
 30/10/2018 02:00:00,11.29,11.22,1,-4.47
 30/10/2018 02:15:00,11.28,11.22,1,-4.47
 30/10/2018 02:30:00,11.3,11.22,1,-4.33
 30/10/2018 02:45:00,11.31,11.22,1,-4.3
 30/10/2018 03:00:00,11.25,11.22,1,-4.24
 30/10/2018 03:15:00,11.22,11.22,1,-4.08
 30/10/2018 03:30:00,11.23,11.22,1,-3.99
 30/10/2018 03:45:00,11.26,11.22,1,-3.85
 30/10/2018 04:00:00,11.29,11.22,1,-3.85
 30/10/2018 04:15:00,11.28,11.22,1,-3.78
 30/10/2018 04:30:00,11.26,11.22,1,-3.69
 30/10/2018 04:45:00,11.24,11.22,1,-3.69
 30/10/2018 05:00:00,11.24,11.22,1,-3.69
 30/10/2018 05:15:00,11.2,11.22,1,-3.69
 30/10/2018 05:30:00,11.19,11.22,1,-3.69
 30/10/2018 05:45:00,11.16,11.22,1,-3.8
 30/10/2018 06:00:00,11.15,11.22,1,-3.92
 30/10/2018 06:15:00,11.08,11.22,1,-4.24
 30/10/2018 06:30:00,11.17,11.22,1,-4.62
 30/10/2018 06:45:00,11.16,11.22,1,-4.75
 30/10/2018 07:00:00,11.14,11.22,1,-4.82
 30/10/2018 07:15:00,11.12,11.22,1,-4.75
 30/10/2018 07:30:00,11.09,11.22,1,-4.79
 30/10/2018 07:45:00,11.08,11.22,1,-4.92
 30/10/2018 08:00:00,11.11,11.22,1,-4.9
 30/10/2018 08:15:00,11.13,11.22,1,-4.92
 30/10/2018 08:30:00,11.12,11.22,1,-4.94
 30/10/2018 08:45:00,11.12,11.22,1,-4.92
 30/10/2018 09:00:00,11.12,11.22,1,-4.91
 30/10/2018 09:15:00,11.13,11.22,1,-4.86
 30/10/2018 09:30:00,11.13,11.22,1,-4.73
 30/10/2018 09:45:00,11.13,11.22,1,-4.69
 30/10/2018 10:00:00,11.13,11.22,1,-4.62
 30/10/2018 10:15:00,11.15,11.22,1,-4.65
 30/10/2018 10:30:00,11.16,11.22,1,-4.54
 30/10/2018 10:45:00,11.13,11.22,1,-4.68
 30/10/2018 11:00:00,11.11,11.22,1,-4.42
 30/10/2018 11:15:00,11.11,11.22,1,-4.53
 30/10/2018 11:30:00,11.1,11.22,1,-4.7
 30/10/2018 11:45:00,11.11,11.22,1,-4.48
 30/10/2018 12:00:00,11.11,11.22,1,-4.38
 30/10/2018 12:15:00,11.14,11.22,1,-4.28
 30/10/2018 12:30:00,11.14,11.22,1,-4.27
 30/10/2018 12:45:00,11.13,11.22,1,-4.12
 30/10/2018 13:00:00,11.17,11.22,1,-4.09
 30/10/2018 13:15:00,11.19,11.22,1,-3.99
 30/10/2018 13:30:00,11.2,11.22,1,-3.99
 30/10/2018 13:45:00,11.21,11.22,1,-4.06
 30/10/2018 14:00:00,11.2,11.22,1,-4.09
 30/10/2018 14:15:00,11.21,11.22,1,-4.09
 30/10/2018 14:30:00,11.19,11.22,1,-4.17
 30/10/2018 14:45:00,11.18,11.22,1,-4.23
 30/10/2018 15:00:00,11.17,11.22,1,-4.2
 30/10/2018 15:15:00,11.19,11.22,1,-4.24
 30/10/2018 15:30:00,11.17,11.22,1,-4.35
 30/10/2018 15:45:00,11.15,11.22,1,-4.4
 30/10/2018 16:00:00,11.09,11.22,1,-4.69
 30/10/2018 16:15:00,11.09,11.22,1,-4.87
 30/10/2018 16:30:00,11.21,11.22,1,-5.24
 30/10/2018 16:45:00,11.17,11.22,1,-5.48
 30/10/2018 17:00:00,11.07,11.22,1,-5.97
 30/10/2018 17:15:00,11.07,11.22,1,-6.19
 30/10/2018 17:30:00,11.06,11.22,1,-6.38
 30/10/2018 17:45:00,11.07,11.22,1,-6.51
 30/10/2018 18:00:00,11.07,11.22,1,-6.49
 30/10/2018 18:15:00,11.1,11.22,1,-6.59
 30/10/2018 18:30:00,11.11,11.22,1,-6.59
 30/10/2018 18:45:00,11.1,11.22,1,-6.55
 30/10/2018 19:00:00,11.08,11.22,1,-6.38
 30/10/2018 19:15:00,11.09,11.22,1,-6.25
 30/10/2018 19:30:00,11.14,11.22,1,-6.04
 30/10/2018 19:45:00,11.14,11.22,1,-5.92
 30/10/2018 20:00:00,11.16,11.22,1,-5.77
 30/10/2018 20:15:00,11.17,11.22,1,-5.74
 30/10/2018 20:30:00,11.2,11.22,1,-5.56
 30/10/2018 20:45:00,11.25,11.22,1,-5.36
 30/10/2018 21:00:00,11.27,11.22,1,-5.23
 30/10/2018 21:15:00,11.29,11.22,1,-5.04
 30/10/2018 21:30:00,11.29,11.22,1,-5.02
 30/10/2018 21:45:00,11.25,11.22,1,-4.75
 30/10/2018 22:00:00,11.21,11.22,1,-4.59
 30/10/2018 22:15:00,11.27,11.22,1,-4.42
 30/10/2018 22:30:00,11.29,11.22,1,-4.25
 30/10/2018 22:45:00,11.33,11.22,1,-4.12
 30/10/2018 23:00:00,11.29,11.22,1,-3.86
 30/10/2018 23:15:00,11.19,11.22,1,-3.71
 30/10/2018 23:30:00,11.18,11.22,1,-3.55
 30/10/2018 23:45:00,11.05,11.22,1,-3.41
 31/10/2018 00:00:00,11.05,11.22,1,-3.43
 31/10/2018 00:15:00,11.12,11.22,1,-4.4
 31/10/2018 00:30:00,11.17,11.22,1,-4.64
 31/10/2018 00:45:00,11.16,11.22,1,-4.8
 31/10/2018 01:00:00,11.17,11.22,1,-4.8
 31/10/2018 01:15:00,11.15,11.22,1,-4.8
 31/10/2018 01:30:00,11.18,11.22,1,-4.8
 31/10/2018 01:45:00,11.19,11.22,1,-4.72
 31/10/2018 02:00:00,11.22,11.22,1,-4.63
 31/10/2018 02:15:00,11.2,11.22,1,-4.56
 31/10/2018 02:30:00,11.22,11.22,1,-4.47
 31/10/2018 02:45:00,11.23,11.22,1,-4.47
 31/10/2018 03:00:00,11.25,11.22,1,-4.39
 31/10/2018 03:15:00,11.27,11.22,1,-4.24
 31/10/2018 03:30:00,11.28,11.22,1,-4.12
 31/10/2018 03:45:00,11.29,11.22,1,-4.02
 31/10/2018 04:00:00,11.31,11.22,1,-3.89
 31/10/2018 04:15:00,11.31,11.22,1,-3.85
 31/10/2018 04:30:00,11.31,11.22,1,-3.85
 31/10/2018 04:45:00,11.3,11.22,1,-3.85
 31/10/2018 05:00:00,11.29,11.22,1,-3.7
 31/10/2018 05:15:00,11.14,11.22,1,-3.69
 31/10/2018 05:30:00,11.12,11.22,1,-3.82
 31/10/2018 05:45:00,11.09,11.22,1,-3.75
 31/10/2018 06:00:00,11.06,11.22,1,-3.91
 31/10/2018 06:15:00,11.03,11.22,1,-4.22
 31/10/2018 06:30:00,11.11,11.22,1,-4.48
 31/10/2018 06:45:00,11.1,11.22,1,-4.74
 31/10/2018 07:00:00,11.09,11.22,1,-4.69
 31/10/2018 07:15:00,11.19,11.22,1,-4.74
 31/10/2018 07:30:00,11.23,11.22,1,-4.88
 31/10/2018 07:45:00,11.19,11.22,1,-4.96
 31/10/2018 08:00:00,11.21,11.22,1,-5.09
 31/10/2018 08:15:00,11.23,11.22,1,-5.02
 31/10/2018 08:30:00,11.22,11.22,1,-5.0
 31/10/2018 08:45:00,11.23,11.22,1,-5.0
 31/10/2018 09:00:00,11.21,11.22,1,-4.88
 31/10/2018 09:15:00,11.21,11.22,2,-4.93
 31/10/2018 09:30:00,11.22,11.21,2,-4.86
 31/10/2018 09:45:00,11.25,11.21,2,-4.52
 31/10/2018 10:00:00,11.22,11.21,2,-4.43
 31/10/2018 10:15:00,11.22,11.21,1,-4.27
 31/10/2018 10:30:00,11.24,11.22,1,-4.0
 31/10/2018 10:45:00,11.24,11.22,1,-4.0
 31/10/2018 11:00:00,11.21,11.22,1,-4.16
 31/10/2018 11:15:00,11.19,11.22,1,-4.18
 31/10/2018 11:30:00,11.19,11.22,1,-4.16
 31/10/2018 11:45:00,11.17,11.22,1,-4.3
 31/10/2018 12:00:00,11.16,11.22,1,-4.54
 31/10/2018 12:15:00,11.14,11.22,1,-4.56
 31/10/2018 12:30:00,11.17,11.22,1,-4.7
 31/10/2018 12:45:00,11.16,11.22,1,-4.7
 31/10/2018 13:00:00,11.16,11.22,1,-4.6
 31/10/2018 13:15:00,11.16,11.22,1,-4.52
 31/10/2018 13:30:00,11.19,11.22,1,-4.37
 31/10/2018 13:45:00,11.18,11.22,1,-4.52
 31/10/2018 14:00:00,11.17,11.22,1,-4.62
 31/10/2018 14:15:00,11.14,11.22,1,-4.73
 31/10/2018 14:30:00,11.14,11.22,1,-4.73
 31/10/2018 14:45:00,11.12,11.22,1,-4.76
 31/10/2018 15:00:00,11.15,11.22,1,-4.96
 31/10/2018 15:15:00,11.16,11.22,1,-4.95
 31/10/2018 15:30:00,11.13,11.22,1,-4.88
 31/10/2018 15:45:00,11.1,11.22,1,-5.12
 31/10/2018 16:00:00,11.09,11.22,1,-5.22
 31/10/2018 16:15:00,11.09,11.22,1,-5.36
 31/10/2018 16:30:00,11.08,11.22,1,-5.43
 31/10/2018 16:45:00,11.07,11.22,1,-5.85
 31/10/2018 17:00:00,11.09,11.22,1,-6.04
 31/10/2018 17:15:00,11.22,11.22,1,-6.31
 31/10/2018 17:30:00,11.25,11.22,1,-6.36
 31/10/2018 17:45:00,11.25,11.22,1,-6.31
 31/10/2018 18:00:00,11.3,11.22,1,-6.31
 31/10/2018 18:15:00,11.31,11.22,1,-6.2
 31/10/2018 18:30:00,11.2,11.22,1,-6.02
 31/10/2018 18:45:00,11.18,11.22,1,-5.84
 31/10/2018 19:00:00,11.21,11.22,1,-5.78
 31/10/2018 19:15:00,11.17,11.22,1,-5.74
 31/10/2018 19:30:00,11.19,11.22,1,-5.56
 31/10/2018 19:45:00,11.26,11.22,1,-5.47
 31/10/2018 20:00:00,11.25,11.22,1,-5.44
 31/10/2018 20:15:00,11.24,11.22,1,-5.33
 31/10/2018 20:30:00,11.24,11.22,1,-5.17
 31/10/2018 20:45:00,11.27,11.22,1,-5.1
 31/10/2018 21:00:00,11.24,11.22,1,-4.97
 31/10/2018 21:15:00,11.22,11.22,1,-4.95
 31/10/2018 21:30:00,11.24,11.22,1,-4.73
 31/10/2018 21:45:00,11.29,11.22,1,-4.58
 31/10/2018 22:00:00,11.32,11.22,1,-4.32
 31/10/2018 22:15:00,11.29,11.22,1,-4.25
 31/10/2018 22:30:00,11.22,11.22,1,-3.99
 31/10/2018 22:45:00,11.21,11.22,1,-3.87
 31/10/2018 23:00:00,11.24,11.22,1,-3.74
 31/10/2018 23:15:00,11.25,11.22,1,-3.74
 31/10/2018 23:30:00,11.27,11.22,1,-3.54
 31/10/2018 23:45:00,11.27,11.22,1,-3.3
 01/11/2018 00:00:00,11.28,11.22,1,-3.32
 01/11/2018 00:15:00,11.19,11.22,1,-4.28
 01/11/2018 00:30:00,11.15,11.22,1,-4.47
 01/11/2018 00:45:00,11.13,11.22,1,-4.63
 01/11/2018 01:00:00,11.14,11.22,1,-4.63
 01/11/2018 01:15:00,11.16,11.22,1,-4.63
 01/11/2018 01:30:00,11.17,11.22,1,-4.47
 01/11/2018 01:45:00,11.18,11.22,1,-4.42
 01/11/2018 02:00:00,11.2,11.22,1,-4.24
 01/11/2018 02:15:00,11.19,11.22,1,-4.24
 01/11/2018 02:30:00,11.21,11.22,1,-4.16
 01/11/2018 02:45:00,11.22,11.22,1,-4.13
 01/11/2018 03:00:00,11.25,11.22,1,-3.95
 01/11/2018 03:15:00,11.21,11.22,1,-3.85
 01/11/2018 03:30:00,11.23,11.22,1,-3.74
 01/11/2018 03:45:00,11.26,11.22,1,-3.67
 01/11/2018 04:00:00,11.27,11.22,1,-3.57
 01/11/2018 04:15:00,11.26,11.22,1,-3.57
 01/11/2018 04:30:00,11.27,11.22,1,-3.57
 01/11/2018 04:45:00,11.26,11.22,1,-3.46
 01/11/2018 05:00:00,11.27,11.22,1,-3.41
 01/11/2018 05:15:00,11.22,11.22,1,-3.43
 01/11/2018 05:30:00,11.22,11.22,1,-3.48
 01/11/2018 05:45:00,11.22,11.22,1,-3.57
 01/11/2018 06:00:00,11.22,11.22,1,-3.63
 01/11/2018 06:15:00,11.14,11.22,1,-3.8
 01/11/2018 06:30:00,11.09,11.22,1,-3.99
 01/11/2018 06:45:00,11.08,11.22,1,-4.23
 01/11/2018 07:00:00,11.14,11.22,1,-4.47
 01/11/2018 07:15:00,11.13,11.22,1,-4.36
 01/11/2018 07:30:00,11.11,11.22,1,-4.41
 01/11/2018 07:45:00,11.09,11.22,1,-4.48
 01/11/2018 08:00:00,11.09,11.22,1,-4.54
 01/11/2018 08:15:00,11.24,11.22,1,-4.55
 01/11/2018 08:30:00,11.24,11.22,1,-4.73
 01/11/2018 08:45:00,11.27,11.22,1,-4.81
 01/11/2018 09:00:00,11.28,11.22,1,-4.69
 01/11/2018 09:15:00,11.29,11.22,1,-4.45
 01/11/2018 09:30:00,11.25,11.22,1,-4.53
 01/11/2018 09:45:00,11.22,11.22,1,-4.52
 01/11/2018 10:00:00,11.24,11.22,1,-4.44
 01/11/2018 10:15:00,11.26,11.22,1,-4.31
 01/11/2018 10:30:00,11.25,11.22,1,-4.35
 01/11/2018 10:45:00,11.23,11.22,1,-4.46
 01/11/2018 11:00:00,11.24,11.22,1,-4.29
 01/11/2018 11:15:00,11.24,11.22,1,-4.12
 01/11/2018 11:30:00,11.24,11.22,1,-4.34
 01/11/2018 11:45:00,11.24,11.22,1,-4.35
 01/11/2018 12:00:00,11.24,11.22,1,-4.3
 01/11/2018 12:15:00,11.18,11.22,1,-4.35
 01/11/2018 12:30:00,11.2,11.22,1,-4.4
 01/11/2018 12:45:00,11.2,11.22,1,-4.39
 01/11/2018 13:00:00,11.21,11.22,1,-4.1
 01/11/2018 13:15:00,11.24,11.22,1,-3.93
 01/11/2018 13:30:00,11.22,11.22,1,-4.08
 01/11/2018 13:45:00,11.22,11.22,1,-3.95
 01/11/2018 14:00:00,11.21,11.22,1,-3.9
 01/11/2018 14:15:00,11.2,11.22,1,-3.97
 01/11/2018 14:30:00,11.23,11.22,1,-4.0
 01/11/2018 14:45:00,11.23,11.22,1,-3.94
 01/11/2018 15:00:00,11.22,11.22,1,-4.03
 01/11/2018 15:15:00,11.2,11.22,1,-4.12
 01/11/2018 15:30:00,11.22,11.22,1,-4.39
 01/11/2018 15:45:00,11.21,11.22,1,-4.43
 01/11/2018 16:00:00,11.15,11.22,1,-4.79
 01/11/2018 16:15:00,11.15,11.22,1,-4.9
 01/11/2018 16:30:00,11.11,11.22,1,-5.21
 01/11/2018 16:45:00,11.12,11.22,1,-5.52
 01/11/2018 17:00:00,11.09,11.22,1,-5.75
 01/11/2018 17:15:00,11.06,11.22,1,-5.99
