DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 01/11/2018 17:30:00,11.02,11.22,1,-6.32
 01/11/2018 17:45:00,11.02,11.22,1,-6.37
 01/11/2018 18:00:00,11.05,11.22,1,-6.44
 01/11/2018 18:15:00,11.15,11.22,1,-6.46
 01/11/2018 18:30:00,11.26,11.22,1,-6.31
 01/11/2018 18:45:00,11.3,11.22,1,-6.22
 01/11/2018 19:00:00,11.31,11.22,1,-5.98
 01/11/2018 19:15:00,11.31,11.22,1,-5.93
 01/11/2018 19:30:00,11.23,11.22,1,-5.93
 01/11/2018 19:45:00,11.22,11.22,1,-5.86
 01/11/2018 20:00:00,11.25,11.22,1,-5.66
 01/11/2018 20:15:00,11.27,11.22,1,-5.51
 01/11/2018 20:30:00,11.19,11.22,1,-5.3
 01/11/2018 20:45:00,11.22,11.22,1,-5.3
 01/11/2018 21:00:00,11.22,11.22,1,-5.16
 01/11/2018 21:15:00,11.22,11.22,1,-4.98
 01/11/2018 21:30:00,11.23,11.22,1,-4.84
 01/11/2018 21:45:00,11.27,11.22,1,-4.73
 01/11/2018 22:00:00,11.31,11.22,1,-4.47
 01/11/2018 22:15:00,11.18,11.22,1,-4.26
 01/11/2018 22:30:00,11.23,11.22,1,-4.14
 01/11/2018 22:45:00,11.24,11.22,1,-3.88
 01/11/2018 23:00:00,11.28,11.22,1,-3.77
 01/11/2018 23:15:00,11.23,11.22,1,-3.67
 01/11/2018 23:30:00,11.24,11.22,1,-3.46
 01/11/2018 23:45:00,11.25,11.22,1,-3.39
 02/11/2018 00:00:00,11.26,11.22,1,-3.48
 02/11/2018 00:15:00,11.15,11.22,1,-4.3
 02/11/2018 00:30:00,11.15,11.22,1,-4.55
 02/11/2018 00:45:00,11.13,11.22,1,-4.69
 02/11/2018 01:00:00,11.12,11.22,1,-4.69
 02/11/2018 01:15:00,11.14,11.22,1,-4.68
 02/11/2018 01:30:00,11.16,11.22,1,-4.52
 02/11/2018 01:45:00,11.19,11.22,1,-4.52
 02/11/2018 02:00:00,11.18,11.22,1,-4.44
 02/11/2018 02:15:00,11.17,11.22,1,-4.27
 02/11/2018 02:30:00,11.21,11.22,1,-4.3
 02/11/2018 02:45:00,11.22,11.22,1,-4.25
 02/11/2018 03:00:00,11.21,11.22,1,-4.13
 02/11/2018 03:15:00,11.23,11.22,1,-3.99
 02/11/2018 03:30:00,11.26,11.22,1,-3.9
 02/11/2018 03:45:00,11.3,11.22,1,-3.78
 02/11/2018 04:00:00,11.3,11.22,1,-3.63
 02/11/2018 04:15:00,11.3,11.22,1,-3.63
 02/11/2018 04:30:00,11.29,11.22,1,-3.61
 02/11/2018 04:45:00,11.3,11.22,1,-3.58
 02/11/2018 05:00:00,11.31,11.22,1,-3.58
 02/11/2018 05:15:00,11.26,11.22,1,-3.63
 02/11/2018 05:30:00,11.27,11.22,1,-3.69
 02/11/2018 05:45:00,11.24,11.22,1,-3.69
 02/11/2018 06:00:00,11.19,11.22,1,-3.85
 02/11/2018 06:15:00,11.15,11.22,1,-4.05
 02/11/2018 06:30:00,11.12,11.22,1,-4.34
 02/11/2018 06:45:00,11.08,11.22,1,-4.41
 02/11/2018 07:00:00,11.07,11.22,1,-4.68
 02/11/2018 07:15:00,11.09,11.22,1,-4.72
 02/11/2018 07:30:00,11.18,11.22,1,-4.74
 02/11/2018 07:45:00,11.15,11.22,1,-4.76
 02/11/2018 08:00:00,11.12,11.22,1,-4.84
 02/11/2018 08:15:00,11.11,11.22,1,-4.92
 02/11/2018 08:30:00,11.1,11.22,1,-4.94
 02/11/2018 08:45:00,11.13,11.22,1,-4.91
 02/11/2018 09:00:00,11.11,11.22,1,-4.82
 02/11/2018 09:15:00,11.1,11.22,1,-4.68
 02/11/2018 09:30:00,11.12,11.22,1,-4.61
 02/11/2018 09:45:00,11.11,11.22,1,-4.52
 02/11/2018 10:00:00,11.13,11.22,1,-4.47
 02/11/2018 10:15:00,11.19,11.22,1,-4.47
 02/11/2018 10:30:00,11.18,11.22,1,-4.35
 02/11/2018 10:45:00,11.18,11.22,1,-4.25
 02/11/2018 11:00:00,11.16,11.22,1,-4.35
 02/11/2018 11:15:00,11.15,11.22,1,-4.21
 02/11/2018 11:30:00,11.17,11.22,1,-4.08
 02/11/2018 11:45:00,11.15,11.22,1,-4.18
 02/11/2018 12:00:00,11.17,11.22,1,-4.25
 02/11/2018 12:15:00,11.18,11.22,1,-4.23
 02/11/2018 12:30:00,11.18,11.22,1,-4.18
 02/11/2018 12:45:00,11.19,11.22,1,-4.05
 02/11/2018 13:00:00,11.2,11.22,1,-3.99
 02/11/2018 13:15:00,11.24,11.22,1,-4.06
 02/11/2018 13:30:00,11.25,11.22,1,-4.13
 02/11/2018 13:45:00,11.24,11.22,1,-4.05
 02/11/2018 14:00:00,11.22,11.22,1,-4.06
 02/11/2018 14:15:00,11.27,11.22,1,-3.98
 02/11/2018 14:30:00,11.26,11.22,1,-3.88
 02/11/2018 14:45:00,11.26,11.21,2,-3.88
 02/11/2018 15:00:00,11.24,11.22,1,-4.07
 02/11/2018 15:15:00,11.24,11.22,1,-4.2
 02/11/2018 15:30:00,11.21,11.22,1,-4.43
 02/11/2018 15:45:00,11.19,11.22,1,-4.46
 02/11/2018 16:00:00,11.13,11.21,2,-4.58
 02/11/2018 16:15:00,11.1,11.21,2,-4.7
 02/11/2018 16:30:00,11.1,11.21,2,-4.99
 02/11/2018 16:45:00,11.19,11.21,2,-5.48
 02/11/2018 17:00:00,11.15,11.21,2,-5.65
 02/11/2018 17:15:00,11.14,11.21,2,-5.98
 02/11/2018 17:30:00,11.11,11.21,2,-6.24
 02/11/2018 17:45:00,11.12,11.21,2,-6.22
 02/11/2018 18:00:00,11.13,11.21,2,-6.22
 02/11/2018 18:15:00,11.09,11.21,2,-6.19
 02/11/2018 18:30:00,11.13,11.22,1,-6.14
 02/11/2018 18:45:00,11.16,11.22,1,-6.03
 02/11/2018 19:00:00,11.2,11.22,1,-5.8
 02/11/2018 19:15:00,11.18,11.22,1,-5.65
 02/11/2018 19:30:00,11.24,11.21,2,-5.47
 02/11/2018 19:45:00,11.24,11.21,2,-5.33
 02/11/2018 20:00:00,11.26,11.21,2,-5.14
 02/11/2018 20:15:00,11.21,11.21,2,-5.14
 02/11/2018 20:30:00,11.22,11.21,2,-5.1
 02/11/2018 20:45:00,11.22,11.21,2,-4.89
 02/11/2018 21:00:00,11.23,11.21,2,-4.75
 02/11/2018 21:15:00,11.22,11.21,2,-4.7
 02/11/2018 21:30:00,11.27,11.21,2,-4.53
 02/11/2018 21:45:00,11.29,11.21,2,-4.45
 02/11/2018 22:00:00,11.25,11.21,2,-4.3
 02/11/2018 22:15:00,11.24,11.21,2,-4.25
 02/11/2018 22:30:00,11.12,11.21,2,-3.97
 02/11/2018 22:45:00,11.14,11.21,2,-3.85
 02/11/2018 23:00:00,11.07,11.21,2,-3.7
 02/11/2018 23:15:00,11.08,11.21,2,-3.69
 02/11/2018 23:30:00,11.09,11.21,2,-3.63
 02/11/2018 23:45:00,11.08,11.21,2,-3.46
 03/11/2018 00:00:00,11.08,11.21,2,-3.48
 03/11/2018 00:15:00,11.09,11.21,2,-4.37
 03/11/2018 00:30:00,11.19,11.21,2,-4.59
 03/11/2018 00:45:00,11.18,11.21,2,-4.65
 03/11/2018 01:00:00,11.19,11.21,2,-4.7
 03/11/2018 01:15:00,11.2,11.21,2,-4.63
 03/11/2018 01:30:00,11.26,11.21,2,-4.63
 03/11/2018 01:45:00,11.26,11.21,2,-4.45
 03/11/2018 02:00:00,11.24,11.21,2,-4.41
 03/11/2018 02:15:00,11.23,11.21,2,-4.41
 03/11/2018 02:30:00,11.25,11.22,1,-4.24
 03/11/2018 02:45:00,11.27,11.22,1,-4.08
 03/11/2018 03:00:00,11.28,11.22,1,-4.06
 03/11/2018 03:15:00,11.28,11.22,1,-3.91
 03/11/2018 03:30:00,11.3,11.21,2,-3.84
 03/11/2018 03:45:00,11.29,11.21,2,-3.64
 03/11/2018 04:00:00,11.15,11.22,1,-3.46
 03/11/2018 04:15:00,11.15,11.22,1,-3.41
 03/11/2018 04:30:00,11.16,11.22,1,-3.41
 03/11/2018 04:45:00,11.16,11.22,1,-3.28
 03/11/2018 05:00:00,11.17,11.21,2,-3.32
 03/11/2018 05:15:00,11.14,11.21,2,-3.24
 03/11/2018 05:30:00,11.14,11.21,1,-3.44
 03/11/2018 05:45:00,11.12,11.22,1,-3.36
 03/11/2018 06:00:00,11.19,11.22,1,-3.29
 03/11/2018 06:15:00,11.22,11.22,1,-3.42
 03/11/2018 06:30:00,11.29,11.22,2,-3.51
 03/11/2018 06:45:00,11.14,11.21,2,-3.64
 03/11/2018 07:00:00,11.13,11.21,2,-3.68
 03/11/2018 07:15:00,11.08,11.21,2,-3.75
 03/11/2018 07:30:00,11.06,11.21,2,-3.86
 03/11/2018 07:45:00,11.04,11.21,2,-4.13
 03/11/2018 08:00:00,11.04,11.21,2,-4.19
 03/11/2018 08:15:00,11.04,11.21,2,-4.28
 03/11/2018 08:30:00,11.09,11.21,2,-4.4
 03/11/2018 08:45:00,11.12,11.21,2,-4.56
 03/11/2018 09:00:00,11.1,11.21,2,-4.47
 03/11/2018 09:15:00,11.14,11.21,2,-4.55
 03/11/2018 09:30:00,11.16,11.21,1,-4.47
 03/11/2018 09:45:00,11.15,11.22,1,-4.49
 03/11/2018 10:00:00,11.12,11.22,1,-4.35
 03/11/2018 10:15:00,11.14,11.22,1,-4.38
 03/11/2018 10:30:00,11.14,11.22,2,-4.35
 03/11/2018 10:45:00,11.15,11.21,2,-4.3
 03/11/2018 11:00:00,11.18,11.21,2,-4.3
 03/11/2018 11:15:00,11.19,11.21,2,-4.3
 03/11/2018 11:30:00,11.2,11.21,2,-4.2
 03/11/2018 11:45:00,11.21,11.21,2,-4.35
 03/11/2018 12:00:00,11.22,11.21,2,-4.36
 03/11/2018 12:15:00,11.22,11.21,2,-4.5
 03/11/2018 12:30:00,11.23,11.21,2,-4.41
 03/11/2018 12:45:00,11.24,11.21,2,-4.3
 03/11/2018 13:00:00,11.23,11.21,2,-4.3
 03/11/2018 13:15:00,11.22,11.21,2,-4.34
 03/11/2018 13:30:00,11.22,11.22,1,-4.52
 03/11/2018 13:45:00,11.22,11.22,1,-4.47
 03/11/2018 14:00:00,11.23,11.22,1,-4.55
 03/11/2018 14:15:00,11.24,11.22,1,-4.48
 03/11/2018 14:30:00,11.22,11.22,1,-4.49
 03/11/2018 14:45:00,11.23,11.22,1,-4.36
 03/11/2018 15:00:00,11.23,11.22,1,-4.59
 03/11/2018 15:15:00,11.2,11.22,1,-4.54
 03/11/2018 15:30:00,11.19,11.22,1,-4.68
 03/11/2018 15:45:00,11.15,11.22,1,-4.87
 03/11/2018 16:00:00,11.09,11.22,1,-4.94
 03/11/2018 16:15:00,11.08,11.22,1,-5.16
 03/11/2018 16:30:00,11.03,11.22,1,-5.19
 03/11/2018 16:45:00,11.06,11.22,1,-5.37
 03/11/2018 17:00:00,11.1,11.22,1,-5.66
 03/11/2018 17:15:00,11.05,11.22,1,-5.86
 03/11/2018 17:30:00,11.04,11.22,1,-5.86
 03/11/2018 17:45:00,11.07,11.22,1,-5.86
 03/11/2018 18:00:00,11.08,11.22,1,-5.78
 03/11/2018 18:15:00,11.13,11.22,1,-5.58
 03/11/2018 18:30:00,11.14,11.22,1,-5.53
 03/11/2018 18:45:00,11.2,11.22,1,-5.43
 03/11/2018 19:00:00,11.21,11.22,1,-5.19
 03/11/2018 19:15:00,11.23,11.22,1,-4.92
 03/11/2018 19:30:00,11.27,11.22,1,-4.76
 03/11/2018 19:45:00,11.2,11.22,1,-4.75
 03/11/2018 20:00:00,11.18,11.22,1,-4.61
 03/11/2018 20:15:00,11.18,11.22,1,-4.47
 03/11/2018 20:30:00,11.21,11.22,1,-4.47
 03/11/2018 20:45:00,11.11,11.22,1,-4.42
 03/11/2018 21:00:00,11.19,11.22,1,-4.25
 03/11/2018 21:15:00,11.22,11.22,1,-4.21
 03/11/2018 21:30:00,11.24,11.22,1,-4.02
 03/11/2018 21:45:00,11.27,11.22,1,-3.94
 03/11/2018 22:00:00,11.29,11.22,1,-3.85
 03/11/2018 22:15:00,11.32,11.22,1,-3.85
 03/11/2018 22:30:00,11.33,11.22,1,-3.71
 03/11/2018 22:45:00,11.22,11.22,1,-3.69
 03/11/2018 23:00:00,11.21,11.22,1,-3.49
 03/11/2018 23:15:00,11.19,11.22,1,-3.46
 03/11/2018 23:30:00,11.21,11.22,1,-3.46
 03/11/2018 23:45:00,11.07,11.22,1,-3.46
 04/11/2018 00:00:00,11.08,11.22,1,-3.46
 04/11/2018 00:15:00,11.12,11.22,1,-4.28
 04/11/2018 00:30:00,11.15,11.22,1,-4.46
 04/11/2018 00:45:00,11.12,11.22,1,-4.65
 04/11/2018 01:00:00,11.14,11.22,1,-4.75
 04/11/2018 01:15:00,11.17,11.22,1,-4.57
 04/11/2018 01:30:00,11.19,11.22,1,-4.45
 04/11/2018 01:45:00,11.22,11.22,1,-4.35
 04/11/2018 02:00:00,11.26,11.22,1,-4.15
 04/11/2018 02:15:00,11.26,11.22,1,-4.02
 04/11/2018 02:30:00,11.28,11.22,1,-4.02
 04/11/2018 02:45:00,11.29,11.22,1,-3.94
 04/11/2018 03:00:00,11.32,11.22,1,-3.71
 04/11/2018 03:15:00,11.29,11.22,1,-3.63
 04/11/2018 03:30:00,11.26,11.22,1,-3.46
 04/11/2018 03:45:00,11.29,11.22,1,-3.27
 04/11/2018 04:00:00,11.33,11.22,1,-3.24
 04/11/2018 04:15:00,11.3,11.22,1,-3.19
 04/11/2018 04:30:00,11.3,11.22,1,-3.07
 04/11/2018 04:45:00,11.31,11.22,1,-3.07
 04/11/2018 05:00:00,11.33,11.22,1,-3.07
 04/11/2018 05:15:00,11.2,11.22,1,-3.07
 04/11/2018 05:30:00,11.2,11.22,1,-3.07
 04/11/2018 05:45:00,11.2,11.22,1,-3.07
 04/11/2018 06:00:00,11.17,11.22,1,-3.07
 04/11/2018 06:15:00,11.16,11.22,1,-3.07
 04/11/2018 06:30:00,11.13,11.22,1,-3.07
 04/11/2018 06:45:00,11.14,11.22,1,-3.07
 04/11/2018 07:00:00,11.12,11.22,1,-3.07
 04/11/2018 07:15:00,11.11,11.22,1,-3.07
 04/11/2018 07:30:00,11.15,11.22,1,-3.21
 04/11/2018 07:45:00,11.11,11.22,1,-3.26
 04/11/2018 08:00:00,11.11,11.22,1,-3.43
 04/11/2018 08:15:00,11.16,11.22,1,-3.67
 04/11/2018 08:30:00,11.16,11.22,1,-3.85
 04/11/2018 08:45:00,11.12,11.22,1,-3.96
 04/11/2018 09:00:00,11.08,11.22,1,-4.25
 04/11/2018 09:15:00,11.06,11.22,1,-4.28
 04/11/2018 09:30:00,11.03,11.22,1,-4.44
 04/11/2018 09:45:00,11.05,11.22,1,-4.55
 04/11/2018 10:00:00,11.12,11.22,1,-4.69
 04/11/2018 10:15:00,11.12,11.22,1,-4.69
 04/11/2018 10:30:00,11.19,11.22,1,-4.88
 04/11/2018 10:45:00,11.2,11.22,1,-4.78
 04/11/2018 11:00:00,11.2,11.22,1,-4.8
 04/11/2018 11:15:00,11.18,11.22,1,-4.93
 04/11/2018 11:30:00,11.17,11.22,1,-5.04
 04/11/2018 11:45:00,11.17,11.22,1,-5.05
 04/11/2018 12:00:00,11.14,11.22,1,-5.09
 04/11/2018 12:15:00,11.12,11.22,1,-5.21
 04/11/2018 12:30:00,11.11,11.22,1,-5.14
 04/11/2018 12:45:00,11.12,11.22,1,-5.24
 04/11/2018 13:00:00,11.13,11.22,1,-5.17
 04/11/2018 13:15:00,11.15,11.22,1,-5.03
 04/11/2018 13:30:00,11.16,11.22,1,-4.98
 04/11/2018 13:45:00,11.17,11.22,1,-4.98
 04/11/2018 14:00:00,11.16,11.22,1,-4.83
 04/11/2018 14:15:00,11.15,11.22,1,-4.8
 04/11/2018 14:30:00,11.15,11.22,1,-4.8
 04/11/2018 14:45:00,11.13,11.22,1,-4.8
 04/11/2018 15:00:00,11.13,11.22,1,-4.79
 04/11/2018 15:15:00,11.13,11.22,1,-4.82
 04/11/2018 15:30:00,11.12,11.22,1,-4.91
 04/11/2018 15:45:00,11.09,11.22,1,-5.04
 04/11/2018 16:00:00,11.06,11.22,1,-5.17
 04/11/2018 16:15:00,11.06,11.22,1,-5.3
 04/11/2018 16:30:00,11.02,11.22,1,-5.57
 04/11/2018 16:45:00,11.05,11.22,1,-5.87
 04/11/2018 17:00:00,11.08,11.22,1,-6.3
 04/11/2018 17:15:00,11.04,11.22,1,-6.48
 04/11/2018 17:30:00,11.05,11.22,1,-6.46
 04/11/2018 17:45:00,11.08,11.22,1,-6.36
 04/11/2018 18:00:00,11.12,11.22,1,-6.37
 04/11/2018 18:15:00,11.16,11.22,1,-6.17
 04/11/2018 18:30:00,11.2,11.22,1,-6.05
 04/11/2018 18:45:00,11.18,11.22,1,-5.85
 04/11/2018 19:00:00,11.19,11.22,1,-5.69
 04/11/2018 19:15:00,11.19,11.22,1,-5.52
 04/11/2018 19:30:00,11.21,11.22,1,-5.36
 04/11/2018 19:45:00,11.23,11.22,1,-5.08
 04/11/2018 20:00:00,11.26,11.22,1,-4.97
 04/11/2018 20:15:00,11.24,11.22,1,-5.0
 04/11/2018 20:30:00,11.28,11.22,1,-4.83
 04/11/2018 20:45:00,11.2,11.22,1,-4.71
 04/11/2018 21:00:00,11.22,11.22,1,-4.58
 04/11/2018 21:15:00,11.24,11.22,1,-4.28
 04/11/2018 21:30:00,11.27,11.22,1,-4.19
 04/11/2018 21:45:00,11.3,11.22,1,-4.13
 04/11/2018 22:00:00,11.32,11.22,1,-3.96
 04/11/2018 22:15:00,11.31,11.22,1,-3.8
 04/11/2018 22:30:00,11.19,11.22,1,-3.57
 04/11/2018 22:45:00,11.05,11.22,1,-3.4
 04/11/2018 23:00:00,11.06,11.22,1,-3.29
 04/11/2018 23:15:00,11.16,11.22,1,-3.29
 04/11/2018 23:30:00,11.2,11.22,1,-3.23
 04/11/2018 23:45:00,11.2,11.22,1,-3.13
 05/11/2018 00:00:00,11.2,11.22,1,-3.13
 05/11/2018 00:00:00,11.2,11.22,1,-3.13
 05/11/2018 00:15:00,11.16,11.22,1,-3.99
 05/11/2018 00:30:00,11.2,11.22,1,-4.28
 05/11/2018 00:45:00,11.18,11.22,1,-4.3
 05/11/2018 01:00:00,11.18,11.22,1,-4.44
 05/11/2018 01:15:00,11.2,11.22,1,-4.36
 05/11/2018 01:30:00,11.22,11.22,1,-4.26
 05/11/2018 01:45:00,11.23,11.22,1,-4.13
 05/11/2018 02:00:00,11.25,11.22,1,-4.09
 05/11/2018 02:15:00,11.24,11.22,1,-3.93
 05/11/2018 02:30:00,11.27,11.22,1,-3.74
 05/11/2018 02:45:00,11.28,11.22,1,-3.74
 05/11/2018 03:00:00,11.29,11.22,1,-3.62
 05/11/2018 03:15:00,11.29,11.22,1,-3.45
 05/11/2018 03:30:00,11.3,11.22,1,-3.35
 05/11/2018 03:45:00,11.33,11.22,1,-3.35
 05/11/2018 04:00:00,11.34,11.22,1,-3.23
 05/11/2018 04:15:00,11.33,11.22,1,-3.06
 05/11/2018 04:30:00,11.31,11.22,1,-2.96
 05/11/2018 04:45:00,11.31,11.22,1,-2.96
 05/11/2018 05:00:00,11.31,11.22,1,-2.96
 05/11/2018 05:15:00,11.29,11.22,1,-3.04
 05/11/2018 05:30:00,11.27,11.22,1,-3.13
 05/11/2018 05:45:00,11.24,11.22,1,-3.13
 05/11/2018 06:00:00,11.22,11.22,1,-3.24
 05/11/2018 06:15:00,11.26,11.22,1,-3.62
 05/11/2018 06:30:00,11.31,11.22,1,-3.8
 05/11/2018 06:45:00,11.23,11.22,1,-4.14
 05/11/2018 07:00:00,11.18,11.22,1,-4.44
 05/11/2018 07:15:00,11.18,11.22,1,-4.48
 05/11/2018 07:30:00,11.17,11.22,1,-4.66
 05/11/2018 07:45:00,11.12,11.22,1,-4.8
 05/11/2018 08:00:00,11.11,11.22,1,-4.75
 05/11/2018 08:15:00,11.1,11.22,1,-4.74
 05/11/2018 08:30:00,11.06,11.22,1,-4.6
 05/11/2018 08:45:00,11.07,11.22,1,-4.5
 05/11/2018 09:00:00,11.08,11.22,1,-4.56
 05/11/2018 09:15:00,11.06,11.22,1,-4.79
 05/11/2018 09:30:00,11.04,11.22,1,-4.67
 05/11/2018 09:45:00,11.11,11.22,1,-4.69
 05/11/2018 10:00:00,11.12,11.22,1,-4.58
 05/11/2018 10:15:00,11.15,11.22,1,-4.47
 05/11/2018 10:30:00,11.15,11.22,1,-4.41
 05/11/2018 10:45:00,11.15,11.22,1,-4.48
 05/11/2018 11:00:00,11.15,11.22,1,-4.42
 05/11/2018 11:15:00,11.14,11.22,1,-4.56
 05/11/2018 11:30:00,11.13,11.22,1,-4.53
 05/11/2018 11:45:00,11.13,11.22,1,-4.56
 05/11/2018 12:00:00,11.11,11.22,1,-4.49
 05/11/2018 12:15:00,11.12,11.22,1,-4.59
 05/11/2018 12:30:00,11.18,11.22,1,-4.57
 05/11/2018 12:45:00,11.18,11.22,1,-4.54
 05/11/2018 13:00:00,11.19,11.22,1,-4.56
 05/11/2018 13:15:00,11.22,11.22,1,-4.47
 05/11/2018 13:30:00,11.23,11.22,1,-4.35
 05/11/2018 13:45:00,11.21,11.22,1,-4.36
 05/11/2018 14:00:00,11.21,11.22,1,-4.31
 05/11/2018 14:15:00,11.21,11.22,1,-4.35
 05/11/2018 14:30:00,11.19,11.22,1,-4.5
 05/11/2018 14:45:00,11.19,11.22,1,-4.46
 05/11/2018 15:00:00,11.19,11.22,1,-4.53
 05/11/2018 15:15:00,11.18,11.22,1,-4.54
 05/11/2018 15:30:00,11.17,11.22,1,-4.63
 05/11/2018 15:45:00,11.11,11.22,1,-4.63
 05/11/2018 16:00:00,11.07,11.22,1,-4.75
 05/11/2018 16:15:00,11.09,11.22,1,-5.01
 05/11/2018 16:30:00,11.06,11.22,1,-5.29
 05/11/2018 16:45:00,11.1,11.22,1,-5.58
 05/11/2018 17:00:00,11.15,11.22,1,-6.03
 05/11/2018 17:15:00,11.14,11.22,1,-6.3
 05/11/2018 17:30:00,11.17,11.22,1,-6.54
 05/11/2018 17:45:00,11.23,11.22,1,-6.52
 05/11/2018 18:00:00,11.26,11.22,1,-6.45
 05/11/2018 18:15:00,11.28,11.22,1,-6.4
 05/11/2018 18:30:00,11.3,11.22,1,-6.31
 05/11/2018 18:45:00,11.18,11.22,1,-6.2
 05/11/2018 19:00:00,11.17,11.22,1,-6.06
 05/11/2018 19:15:00,11.15,11.22,1,-5.74
 05/11/2018 19:30:00,11.18,11.22,1,-5.57
 05/11/2018 19:45:00,11.2,11.22,1,-5.5
 05/11/2018 20:00:00,11.22,11.22,1,-5.43
 05/11/2018 20:15:00,11.24,11.22,1,-5.22
 05/11/2018 20:30:00,11.27,11.22,1,-5.07
 05/11/2018 20:45:00,11.25,11.22,1,-4.97
 05/11/2018 21:00:00,11.16,11.22,1,-4.87
 05/11/2018 21:15:00,11.19,11.22,1,-4.76
 05/11/2018 21:30:00,11.21,11.22,1,-4.49
 05/11/2018 21:45:00,11.23,11.22,1,-4.33
 05/11/2018 22:00:00,11.26,11.22,1,-4.26
 05/11/2018 22:15:00,11.29,11.22,1,-4.08
 05/11/2018 22:30:00,11.32,11.22,1,-3.9
 05/11/2018 22:45:00,11.29,11.22,1,-3.72
 05/11/2018 23:00:00,11.19,11.22,1,-3.59
 05/11/2018 23:15:00,11.21,11.22,1,-3.37
 05/11/2018 23:30:00,11.22,11.22,1,-3.14
 05/11/2018 23:45:00,11.21,11.22,1,-3.07
 06/11/2018 00:00:00,11.2,11.22,1,-3.09
 06/11/2018 00:15:00,11.12,11.22,1,-3.99
 06/11/2018 00:30:00,11.1,11.22,1,-4.13
 06/11/2018 00:45:00,11.09,11.22,1,-4.16
 06/11/2018 01:00:00,11.11,11.22,1,-4.3
 06/11/2018 01:15:00,11.13,11.22,1,-4.3
 06/11/2018 01:30:00,11.15,11.22,1,-4.1
 06/11/2018 01:45:00,11.18,11.22,1,-4.08
 06/11/2018 02:00:00,11.2,11.22,1,-4.03
 06/11/2018 02:15:00,11.17,11.22,1,-3.88
 06/11/2018 02:30:00,11.2,11.22,1,-3.74
 06/11/2018 02:45:00,11.18,11.22,1,-3.63
 06/11/2018 03:00:00,11.09,11.22,1,-3.37
 06/11/2018 03:15:00,11.11,11.22,1,-3.35
 06/11/2018 03:30:00,11.12,11.22,1,-3.3
 06/11/2018 03:45:00,11.15,11.22,1,-3.13
 06/11/2018 04:00:00,11.16,11.22,1,-3.12
 06/11/2018 04:15:00,11.16,11.22,1,-2.96
 06/11/2018 04:30:00,11.17,11.22,1,-2.96
 06/11/2018 04:45:00,11.17,11.22,1,-2.96
 06/11/2018 05:00:00,11.16,11.22,1,-2.96
 06/11/2018 05:15:00,11.09,11.22,1,-3.02
 06/11/2018 05:30:00,11.06,11.22,1,-3.18
 06/11/2018 05:45:00,11.04,11.22,1,-3.18
 06/11/2018 06:00:00,11.17,11.22,1,-3.3
 06/11/2018 06:15:00,11.16,11.22,1,-3.69
 06/11/2018 06:30:00,11.12,11.22,1,-4.06
 06/11/2018 06:45:00,11.1,11.22,1,-4.23
 06/11/2018 07:00:00,11.13,11.22,1,-4.51
 06/11/2018 07:15:00,11.08,11.22,1,-4.63
 06/11/2018 07:30:00,11.08,11.22,1,-4.64
 06/11/2018 07:45:00,11.1,11.22,1,-4.65
 06/11/2018 08:00:00,11.19,11.22,1,-4.72
 06/11/2018 08:15:00,11.14,11.22,1,-4.78
 06/11/2018 08:30:00,11.13,11.22,1,-4.75
 06/11/2018 08:45:00,11.14,11.22,1,-4.63
 06/11/2018 09:00:00,11.17,11.22,1,-4.49
 06/11/2018 09:15:00,11.18,11.22,1,-4.47
 06/11/2018 09:30:00,11.19,11.22,1,-4.57
 06/11/2018 09:45:00,11.19,11.22,1,-4.63
 06/11/2018 10:00:00,11.22,11.22,1,-4.78
 06/11/2018 10:15:00,11.24,11.22,1,-4.63
 06/11/2018 10:30:00,11.19,11.22,1,-4.77
 06/11/2018 10:45:00,11.16,11.22,1,-4.79
 06/11/2018 11:00:00,11.19,11.22,1,-4.91
 06/11/2018 11:15:00,11.2,11.22,1,-4.5
 06/11/2018 11:30:00,11.19,11.22,1,-4.83
 06/11/2018 11:45:00,11.2,11.22,1,-4.78
 06/11/2018 12:00:00,11.24,11.22,1,-4.31
 06/11/2018 12:15:00,11.2,11.22,1,-4.44
 06/11/2018 12:30:00,11.19,11.22,1,-4.61
 06/11/2018 12:45:00,11.21,11.22,1,-4.39
 06/11/2018 13:00:00,11.17,11.22,1,-4.65
 06/11/2018 13:15:00,11.11,11.22,1,-4.67
 06/11/2018 13:30:00,11.13,11.22,1,-4.49
 06/11/2018 13:45:00,11.11,11.22,1,-4.55
 06/11/2018 14:00:00,11.09,11.22,1,-4.49
 06/11/2018 14:15:00,11.05,11.22,1,-4.9
 06/11/2018 14:30:00,11.04,11.22,1,-4.97
 06/11/2018 14:45:00,11.07,11.22,1,-4.87
 06/11/2018 15:00:00,11.1,4.7,1,-4.88
 06/11/2018 15:15:00,11.1,11.22,1,-5.0
 06/11/2018 15:30:00,11.07,11.22,1,-4.76
 06/11/2018 15:45:00,11.05,11.22,1,-4.56
 06/11/2018 16:00:00,11.03,11.22,1,-4.96
 06/11/2018 16:15:00,11.04,11.22,1,-5.42
 06/11/2018 16:30:00,11.03,11.22,1,-5.45
 06/11/2018 16:45:00,11.02,11.22,1,-5.6
 06/11/2018 17:00:00,11.17,11.22,1,-6.0
 06/11/2018 17:15:00,11.21,11.22,1,-6.28
 06/11/2018 17:30:00,11.18,11.22,1,-6.28
 06/11/2018 17:45:00,11.2,11.22,1,-6.31
 06/11/2018 18:00:00,11.21,11.22,1,-6.2
 06/11/2018 18:15:00,11.21,11.22,1,-6.31
 06/11/2018 18:30:00,11.24,11.22,1,-6.25
 06/11/2018 18:45:00,11.22,11.22,1,-6.16
 06/11/2018 19:00:00,11.22,11.22,1,-5.91
 06/11/2018 19:15:00,11.26,11.22,1,-5.81
 06/11/2018 19:30:00,11.28,11.22,1,-5.7
 06/11/2018 19:45:00,11.27,11.22,1,-5.51
 06/11/2018 20:00:00,11.18,11.22,1,-5.29
 06/11/2018 20:15:00,11.2,11.22,1,-5.19
 06/11/2018 20:30:00,11.25,11.22,1,-5.08
 06/11/2018 20:45:00,11.17,11.22,1,-4.96
 06/11/2018 21:00:00,11.12,11.22,1,-4.83
 06/11/2018 21:15:00,11.16,11.22,1,-4.65
 06/11/2018 21:30:00,11.24,11.22,1,-4.51
 06/11/2018 21:45:00,11.25,11.22,1,-4.36
 06/11/2018 22:00:00,11.27,11.22,1,-4.13
 06/11/2018 22:15:00,11.3,11.22,1,-4.1
 06/11/2018 22:30:00,11.29,11.22,1,-3.91
 06/11/2018 22:45:00,11.3,11.22,1,-3.74
 06/11/2018 23:00:00,11.33,11.22,1,-3.54
 06/11/2018 23:15:00,11.31,11.22,1,-3.48
 06/11/2018 23:30:00,11.18,11.22,1,-3.29
 06/11/2018 23:45:00,11.21,11.22,1,-3.15
 07/11/2018 00:00:00,11.28,11.22,1,-3.16
 07/11/2018 00:15:00,11.2,11.22,1,-4.11
 07/11/2018 00:30:00,11.18,11.22,1,-4.24
 07/11/2018 00:45:00,11.17,11.22,1,-4.25
 07/11/2018 01:00:00,11.17,11.22,1,-4.41
 07/11/2018 01:15:00,11.22,11.22,1,-4.29
 07/11/2018 01:30:00,11.26,11.22,1,-4.17
 07/11/2018 01:45:00,11.28,11.22,1,-4.02
 07/11/2018 02:00:00,11.32,11.22,1,-3.85
 07/11/2018 02:15:00,11.31,11.22,1,-3.85
 07/11/2018 02:30:00,11.31,11.22,1,-3.76
 07/11/2018 02:45:00,11.32,11.22,1,-3.63
 07/11/2018 03:00:00,11.34,11.22,1,-3.45
 07/11/2018 03:15:00,11.34,11.22,1,-3.32
 07/11/2018 03:30:00,11.33,11.22,1,-3.18
 07/11/2018 03:45:00,11.32,11.22,1,-3.18
 07/11/2018 04:00:00,11.35,11.22,1,-3.1
 07/11/2018 04:15:00,11.33,11.22,1,-3.02
 07/11/2018 04:30:00,11.24,11.22,1,-3.02
 07/11/2018 04:45:00,11.2,11.22,1,-3.02
 07/11/2018 05:00:00,11.18,11.22,1,-2.92
 07/11/2018 05:15:00,11.15,11.22,1,-2.95
 07/11/2018 05:30:00,11.12,11.22,1,-3.02
 07/11/2018 05:45:00,11.19,11.22,1,-3.14
 07/11/2018 06:00:00,11.14,11.22,1,-3.33
 07/11/2018 06:15:00,11.14,11.22,1,-3.68
 07/11/2018 06:30:00,11.19,11.22,1,-4.03
 07/11/2018 06:45:00,11.12,11.22,1,-4.13
 07/11/2018 07:00:00,11.11,11.22,1,-4.41
 07/11/2018 07:15:00,11.13,11.22,1,-4.51
 07/11/2018 07:30:00,11.19,11.22,1,-4.71
 07/11/2018 07:45:00,11.14,11.22,1,-4.73
 07/11/2018 08:00:00,11.16,11.22,1,-4.68
 07/11/2018 08:15:00,11.16,11.22,1,-4.66
 07/11/2018 08:30:00,11.13,11.22,1,-4.66
 07/11/2018 08:45:00,11.14,11.22,1,-4.6
 07/11/2018 09:00:00,11.15,11.22,1,-4.52
 07/11/2018 09:15:00,11.12,11.22,1,-4.42
 07/11/2018 09:30:00,11.13,7.19,1,-4.45
 07/11/2018 09:45:00,11.13,0.0,1,-4.53
 07/11/2018 10:00:00,11.14,0.0,1,-4.52
 07/11/2018 10:15:00,11.19,0.0,1,-4.46
 07/11/2018 10:30:00,11.2,0.0,1,-4.3
 07/11/2018 10:45:00,11.24,0.0,1,-4.15
 07/11/2018 11:00:00,11.23,0.0,1,-4.37
 07/11/2018 11:15:00,11.21,0.0,1,-4.35
 07/11/2018 11:30:00,11.23,0.0,1,-4.32
 07/11/2018 11:45:00,11.23,0.0,1,-4.22
 07/11/2018 12:00:00,11.15,0.0,1,-4.39
 07/11/2018 12:15:00,11.12,0.0,1,-4.57
 07/11/2018 12:30:00,11.1,0.0,1,-4.66
 07/11/2018 12:45:00,11.15,0.0,1,-4.59
 07/11/2018 13:00:00,11.2,0.0,1,-4.59
 07/11/2018 13:15:00,11.24,0.0,1,-4.35
 07/11/2018 13:30:00,11.28,0.0,1,-4.26
 07/11/2018 13:45:00,11.22,0.0,1,-4.19
 07/11/2018 14:00:00,11.13,0.0,1,-3.96
 07/11/2018 14:15:00,11.11,0.0,1,-4.02
 07/11/2018 14:30:00,11.11,0.0,1,-3.9
 07/11/2018 14:45:00,11.13,0.0,1,-3.94
 07/11/2018 15:00:00,11.13,0.0,1,-3.86
 07/11/2018 15:15:00,11.13,0.0,1,-3.99
 07/11/2018 15:30:00,11.12,0.0,1,-4.05
 07/11/2018 15:45:00,11.12,0.0,1,-4.11
 07/11/2018 16:00:00,11.07,0.0,1,-4.48
 07/11/2018 16:15:00,11.16,0.0,1,-5.01
 07/11/2018 16:30:00,11.23,0.0,1,-5.26
 07/11/2018 16:45:00,11.22,0.0,1,-5.63
 07/11/2018 17:00:00,11.24,0.0,1,-6.11
 07/11/2018 17:15:00,11.22,0.0,1,-6.35
 07/11/2018 17:30:00,11.21,0.0,1,-6.45
 07/11/2018 17:45:00,11.22,0.0,1,-6.17
 07/11/2018 18:00:00,11.23,0.0,1,-6.17
 07/11/2018 18:15:00,11.25,0.0,1,-6.31
 07/11/2018 18:30:00,11.3,0.0,1,-6.25
 07/11/2018 18:45:00,11.18,0.0,1,-6.09
 07/11/2018 19:00:00,11.2,0.0,1,-6.03
 07/11/2018 19:15:00,11.18,0.0,1,-5.98
 07/11/2018 19:30:00,11.21,0.0,1,-5.87
 07/11/2018 19:45:00,11.22,0.0,1,-5.68
 07/11/2018 20:00:00,11.21,0.0,1,-5.49
 07/11/2018 20:15:00,11.21,0.0,1,-5.41
 07/11/2018 20:30:00,11.21,0.0,1,-5.21
 07/11/2018 20:45:00,11.21,0.0,1,-5.22
 07/11/2018 21:00:00,11.26,0.0,1,-5.1
 07/11/2018 21:15:00,11.26,0.0,1,-4.93
 07/11/2018 21:30:00,11.21,0.0,1,-4.76
 07/11/2018 21:45:00,11.23,0.0,1,-4.69
 07/11/2018 22:00:00,11.22,0.0,1,-4.32
 07/11/2018 22:15:00,11.27,0.0,1,-4.24
 07/11/2018 22:30:00,11.29,0.0,1,-4.04
 07/11/2018 22:45:00,11.29,0.0,1,-3.87
 07/11/2018 23:00:00,11.24,0.0,1,-3.6
 07/11/2018 23:15:00,11.19,0.0,1,-3.46
 07/11/2018 23:30:00,11.2,0.0,1,-3.29
 07/11/2018 23:45:00,11.19,0.0,1,-3.24
 08/11/2018 00:00:00,11.19,0.0,1,-3.24
 08/11/2018 00:15:00,11.12,0.0,1,-4.07
 08/11/2018 00:30:00,11.1,0.0,1,-4.19
 08/11/2018 00:45:00,11.07,0.0,1,-4.25
 08/11/2018 01:00:00,11.08,0.0,1,-4.3
 08/11/2018 01:15:00,11.12,0.0,1,-4.3
 08/11/2018 01:30:00,11.13,0.0,1,-4.15
 08/11/2018 01:45:00,11.16,0.0,1,-4.08
 08/11/2018 02:00:00,11.18,0.0,1,-4.08
 08/11/2018 02:15:00,11.19,0.0,1,-3.99
 08/11/2018 02:30:00,11.16,0.0,1,-3.84
 08/11/2018 02:45:00,11.05,0.0,1,-3.69
 08/11/2018 03:00:00,11.08,0.0,1,-3.69
 08/11/2018 03:15:00,11.11,0.0,1,-3.48
 08/11/2018 03:30:00,11.13,0.0,1,-3.46
 08/11/2018 03:45:00,11.14,0.0,1,-3.32
 08/11/2018 04:00:00,11.14,0.0,1,-3.29
 08/11/2018 04:15:00,11.12,0.0,1,-3.19
 08/11/2018 04:30:00,11.13,0.0,1,-3.13
 08/11/2018 04:45:00,11.12,0.0,1,-3.13
 08/11/2018 05:00:00,11.13,0.0,1,-3.13
 08/11/2018 05:15:00,11.08,0.0,1,-3.13
 08/11/2018 05:30:00,11.07,0.0,1,-3.28
 08/11/2018 05:45:00,11.04,0.0,1,-3.29
 08/11/2018 06:00:00,11.08,0.0,1,-3.4
 08/11/2018 06:15:00,11.18,0.0,1,-3.83
 08/11/2018 06:30:00,11.18,0.0,1,-4.0
 08/11/2018 06:45:00,11.12,0.0,1,-4.34
 08/11/2018 07:00:00,11.1,0.0,1,-4.63
 08/11/2018 07:15:00,11.18,0.0,1,-4.73
 08/11/2018 07:30:00,11.18,0.0,1,-4.93
 08/11/2018 07:45:00,11.12,0.0,1,-4.98
 08/11/2018 08:00:00,11.08,0.3,2,-4.85
 08/11/2018 08:15:00,11.09,11.21,2,-4.94
 08/11/2018 08:30:00,11.11,11.21,2,-4.91
 08/11/2018 08:45:00,11.13,11.21,2,-4.78
 08/11/2018 09:00:00,11.14,11.21,2,-4.7
 08/11/2018 09:15:00,11.13,11.21,2,-4.58
 08/11/2018 09:30:00,11.13,11.21,2,-4.47
 08/11/2018 09:45:00,11.15,11.22,1,-4.43
 08/11/2018 10:00:00,11.17,11.22,1,-4.37
 08/11/2018 10:15:00,11.19,11.22,1,-4.29
 08/11/2018 10:30:00,11.17,11.22,1,-4.29
 08/11/2018 10:45:00,11.15,11.21,2,-4.4
 08/11/2018 11:00:00,11.16,11.21,2,-4.38
 08/11/2018 11:15:00,11.18,11.21,2,-4.35
 08/11/2018 11:30:00,11.19,11.21,2,-4.46
 08/11/2018 11:45:00,11.2,11.21,2,-4.45
 08/11/2018 12:00:00,11.2,11.21,2,-4.34
 08/11/2018 12:15:00,11.19,11.21,2,-4.34
 08/11/2018 12:30:00,11.22,11.21,2,-4.45
 08/11/2018 12:45:00,11.2,11.21,2,-4.32
 08/11/2018 13:00:00,11.22,11.21,2,-4.3
 08/11/2018 13:15:00,11.26,11.21,2,-4.19
 08/11/2018 13:30:00,11.13,11.21,2,-4.18
 08/11/2018 13:45:00,11.14,11.21,2,-4.22
 08/11/2018 14:00:00,11.14,11.21,2,-4.15
 08/11/2018 14:15:00,11.13,11.21,2,-4.19
 08/11/2018 14:30:00,11.15,11.21,2,-4.16
 08/11/2018 14:45:00,11.15,11.21,2,-4.17
 08/11/2018 15:00:00,11.14,11.21,2,-4.24
 08/11/2018 15:15:00,11.11,11.21,2,-4.3
 08/11/2018 15:30:00,11.12,11.21,2,-4.29
 08/11/2018 15:45:00,11.1,11.21,2,-4.48
 08/11/2018 16:00:00,11.21,11.21,2,-4.84
 08/11/2018 16:15:00,11.17,11.21,2,-5.17
 08/11/2018 16:30:00,11.11,11.21,2,-5.33
 08/11/2018 16:45:00,11.08,11.21,2,-5.81
 08/11/2018 17:00:00,11.07,11.21,2,-6.05
 08/11/2018 17:15:00,11.09,11.21,2,-6.43
 08/11/2018 17:30:00,11.08,11.21,2,-6.41
 08/11/2018 17:45:00,11.07,11.21,2,-6.35
 08/11/2018 18:00:00,11.07,11.21,2,-6.37
 08/11/2018 18:15:00,11.05,11.21,2,-6.36
 08/11/2018 18:30:00,11.1,11.21,2,-6.26
 08/11/2018 18:45:00,11.12,11.21,2,-6.17
 08/11/2018 19:00:00,11.17,11.21,2,-6.01
 08/11/2018 19:15:00,11.16,11.21,2,-5.97
 08/11/2018 19:30:00,11.19,11.21,2,-5.76
 08/11/2018 19:45:00,11.21,11.21,2,-5.66
 08/11/2018 20:00:00,11.2,11.21,2,-5.58
 08/11/2018 20:15:00,11.2,11.21,2,-5.41
 08/11/2018 20:30:00,11.23,11.21,2,-5.19
 08/11/2018 20:45:00,11.24,11.21,2,-5.04
 08/11/2018 21:00:00,11.11,11.21,2,-4.96
 08/11/2018 21:15:00,11.21,11.21,2,-4.88
 08/11/2018 21:30:00,11.25,11.21,2,-4.63
 08/11/2018 21:45:00,11.25,11.21,2,-4.41
 08/11/2018 22:00:00,11.3,11.21,2,-4.34
 08/11/2018 22:15:00,11.25,11.21,2,-4.18
 08/11/2018 22:30:00,11.21,11.21,2,-3.96
 08/11/2018 22:45:00,11.14,11.21,2,-3.8
 08/11/2018 23:00:00,11.1,11.21,2,-3.64
 08/11/2018 23:15:00,11.14,11.21,2,-3.51
 08/11/2018 23:30:00,11.18,11.21,2,-3.4
 08/11/2018 23:45:00,11.08,11.21,2,-3.24
 09/11/2018 00:00:00,11.08,11.21,2,-3.25
 09/11/2018 00:15:00,11.07,11.21,2,-4.03
 09/11/2018 00:30:00,11.12,11.21,2,-4.24
 09/11/2018 00:45:00,11.18,11.21,2,-4.36
 09/11/2018 01:00:00,11.23,11.21,2,-4.4
 09/11/2018 01:15:00,11.3,11.21,2,-4.44
 09/11/2018 01:30:00,11.32,11.21,2,-4.36
 09/11/2018 01:45:00,11.32,11.21,2,-4.21
 09/11/2018 02:00:00,11.32,11.21,2,-4.14
 09/11/2018 02:15:00,11.26,11.21,2,-4.02
 09/11/2018 02:30:00,11.27,11.21,2,-4.02
 09/11/2018 02:45:00,11.28,11.21,2,-3.87
 09/11/2018 03:00:00,11.3,11.21,2,-3.72
 09/11/2018 03:15:00,11.33,11.21,2,-3.63
 09/11/2018 03:30:00,11.25,11.21,2,-3.51
 09/11/2018 03:45:00,11.23,11.21,2,-3.34
 09/11/2018 04:00:00,11.19,11.21,2,-3.13
 09/11/2018 04:15:00,11.2,11.21,2,-3.13
 09/11/2018 04:30:00,11.19,11.21,2,-3.13
 09/11/2018 04:45:00,11.18,11.21,2,-3.13
 09/11/2018 05:00:00,11.17,11.21,1,-3.07
 09/11/2018 05:15:00,11.11,11.22,1,-3.03
 09/11/2018 05:30:00,11.09,11.22,1,-3.17
 09/11/2018 05:45:00,11.08,11.22,1,-3.24
 09/11/2018 06:00:00,11.07,11.22,2,-3.35
 09/11/2018 06:15:00,11.09,11.21,2,-3.66
 09/11/2018 06:30:00,11.06,11.21,2,-3.84
 09/11/2018 06:45:00,11.12,11.21,2,-4.07
 09/11/2018 07:00:00,11.07,11.21,2,-4.44
 09/11/2018 07:15:00,11.09,11.21,2,-4.61
 09/11/2018 07:30:00,11.1,11.21,2,-4.77
 09/11/2018 07:45:00,11.12,11.21,2,-4.64
 09/11/2018 08:00:00,11.12,11.21,2,-4.69
 09/11/2018 08:15:00,11.15,11.21,2,-4.58
 09/11/2018 08:30:00,11.16,11.21,2,-4.52
 09/11/2018 08:45:00,11.14,11.21,2,-4.43
 09/11/2018 09:00:00,11.17,11.21,2,-4.35
 09/11/2018 09:15:00,11.22,11.21,2,-4.37
 09/11/2018 09:30:00,11.17,11.21,2,-4.38
 09/11/2018 09:45:00,11.14,11.21,2,-4.47
 09/11/2018 10:00:00,11.12,11.21,2,-4.49
 09/11/2018 10:15:00,11.13,11.21,2,-4.41
 09/11/2018 10:30:00,11.18,11.21,2,-4.36
 09/11/2018 10:45:00,11.17,11.21,2,-4.52
 09/11/2018 11:00:00,11.19,11.21,2,-4.36
 09/11/2018 11:15:00,11.2,11.21,2,-4.38
 09/11/2018 11:30:00,11.2,11.21,2,-4.44
 09/11/2018 11:45:00,11.24,11.21,2,-4.33
 09/11/2018 12:00:00,11.26,11.21,2,-4.32
 09/11/2018 12:15:00,11.22,11.21,2,-4.35
 09/11/2018 12:30:00,11.19,11.21,2,-4.3
 09/11/2018 12:45:00,11.18,11.21,2,-4.36
 09/11/2018 13:00:00,11.2,11.21,2,-4.36
 09/11/2018 13:15:00,11.19,11.21,2,-4.38
 09/11/2018 13:30:00,11.17,11.21,2,-4.39
 09/11/2018 13:45:00,11.17,11.21,2,-4.42
 09/11/2018 14:00:00,11.17,11.21,2,-4.41
 09/11/2018 14:15:00,11.16,11.21,2,-4.4
 09/11/2018 14:30:00,11.17,11.21,2,-4.46
 09/11/2018 14:45:00,11.18,11.21,2,-4.4
 09/11/2018 15:00:00,11.15,11.21,2,-4.46
 09/11/2018 15:15:00,11.12,11.21,2,-4.52
 09/11/2018 15:30:00,11.13,11.21,2,-4.56
 09/11/2018 15:45:00,11.11,11.21,2,-4.57
 09/11/2018 16:00:00,11.14,11.21,2,-4.83
 09/11/2018 16:15:00,11.1,11.21,2,-5.22
 09/11/2018 16:30:00,11.11,11.21,2,-5.53
 09/11/2018 16:45:00,11.09,11.21,2,-5.79
 09/11/2018 17:00:00,11.04,11.21,2,-6.11
 09/11/2018 17:15:00,11.07,11.21,2,-6.28
 09/11/2018 17:30:00,11.05,11.21,2,-6.47
 09/11/2018 17:45:00,11.06,11.21,2,-6.25
 09/11/2018 18:00:00,11.08,11.21,2,-6.28
 09/11/2018 18:15:00,11.13,11.21,2,-6.34
 09/11/2018 18:30:00,11.13,11.21,1,-6.2
 09/11/2018 18:45:00,11.14,11.22,1,-6.12
 09/11/2018 19:00:00,11.18,11.22,1,-6.05
 09/11/2018 19:15:00,11.2,11.22,1,-5.94
 09/11/2018 19:30:00,11.19,11.22,2,-5.72
 09/11/2018 19:45:00,11.08,11.21,2,-5.58
 09/11/2018 20:00:00,11.09,11.21,2,-5.57
 09/11/2018 20:15:00,11.23,11.21,2,-5.48
 09/11/2018 20:30:00,11.17,11.21,2,-5.11
 09/11/2018 20:45:00,11.14,11.21,2,-4.86
 09/11/2018 21:00:00,11.21,11.21,2,-4.75
 09/11/2018 21:15:00,11.22,11.21,2,-4.58
 09/11/2018 21:30:00,11.26,11.22,1,-4.41
 09/11/2018 21:45:00,11.22,11.22,1,-4.29
 09/11/2018 22:00:00,11.16,11.22,1,-4.19
 09/11/2018 22:15:00,11.26,11.22,1,-4.19
 09/11/2018 22:30:00,11.3,11.21,2,-4.02
 09/11/2018 22:45:00,11.32,11.21,2,-3.85
 09/11/2018 23:00:00,11.23,11.21,2,-3.67
 09/11/2018 23:15:00,11.2,11.21,2,-3.52
 09/11/2018 23:30:00,11.11,11.21,2,-3.52
 09/11/2018 23:45:00,11.04,11.21,2,-3.39
 10/11/2018 00:00:00,11.07,11.21,2,-3.37
 10/11/2018 00:15:00,11.07,11.22,2,-3.41
 10/11/2018 00:30:00,11.07,11.22,2,-3.41
 10/11/2018 00:45:00,11.07,11.22,2,-3.41
 10/11/2018 01:00:00,11.07,11.22,2,-3.41
 10/11/2018 01:15:00,11.07,11.22,2,-3.41
 10/11/2018 01:30:00,11.07,11.22,2,-3.41
 10/11/2018 01:45:00,11.07,11.22,2,-3.41
 10/11/2018 02:00:00,11.07,11.22,2,-3.41
 10/11/2018 02:15:00,11.07,11.22,2,-3.41
 10/11/2018 02:30:00,11.07,11.22,2,-3.41
 10/11/2018 02:45:00,11.07,11.22,2,-3.41
 10/11/2018 03:00:00,11.07,11.22,2,-3.41
 10/11/2018 03:15:00,11.07,11.22,2,-3.41
 10/11/2018 03:30:00,11.07,11.22,2,-3.41
 10/11/2018 03:45:00,11.07,11.22,2,-3.41
 10/11/2018 04:00:00,11.07,11.22,2,-3.41
 10/11/2018 04:15:00,11.07,11.22,2,-3.41
 10/11/2018 04:30:00,11.07,11.22,2,-3.41
 10/11/2018 04:45:00,11.07,11.22,2,-3.41
 10/11/2018 05:00:00,11.07,11.22,2,-3.41
 10/11/2018 05:15:00,11.07,11.22,2,-3.41
 10/11/2018 05:30:00,11.07,11.22,2,-3.41
 10/11/2018 05:45:00,11.07,11.22,2,-3.41
 10/11/2018 06:00:00,11.07,11.22,2,-3.41
 10/11/2018 06:15:00,11.07,11.22,2,-3.41
 10/11/2018 06:30:00,11.07,11.22,2,-3.41
 10/11/2018 06:45:00,11.07,11.22,2,-3.41
 10/11/2018 07:00:00,11.07,11.22,2,-3.41
 10/11/2018 07:15:00,11.07,11.22,2,-3.41
 10/11/2018 07:30:00,11.07,11.22,2,-3.41
 10/11/2018 07:45:00,11.07,11.22,2,-3.41
 10/11/2018 08:00:00,11.07,11.22,2,-3.41
 10/11/2018 08:15:00,11.07,11.22,2,-3.41
 10/11/2018 08:30:00,11.07,11.22,2,-3.41
 10/11/2018 08:45:00,11.07,11.22,2,-3.41
 10/11/2018 09:00:00,11.07,11.22,2,-3.41
 10/11/2018 09:15:00,11.07,11.22,2,-3.41
 10/11/2018 09:30:00,11.07,11.22,2,-3.41
 10/11/2018 09:45:00,11.07,11.22,2,-3.41
 10/11/2018 10:00:00,11.07,11.22,2,-3.41
 10/11/2018 10:15:00,11.07,11.22,2,-3.41
 10/11/2018 10:30:00,11.07,11.22,2,-3.41
 10/11/2018 10:45:00,11.07,11.22,2,-3.41
 10/11/2018 11:00:00,11.07,11.22,2,-3.41
 10/11/2018 11:15:00,11.07,11.22,2,-3.41
 10/11/2018 11:30:00,11.07,11.22,2,-3.41
 10/11/2018 11:45:00,11.07,11.22,2,-3.41
 10/11/2018 12:00:00,11.07,11.22,2,-3.41
 10/11/2018 12:15:00,11.07,11.22,2,-3.41
 10/11/2018 12:30:00,11.07,11.22,2,-3.41
 10/11/2018 12:45:00,11.07,11.22,2,-3.41
 10/11/2018 13:00:00,11.07,11.22,2,-3.41
 10/11/2018 13:15:00,11.07,11.22,2,-3.41
 10/11/2018 13:30:00,11.07,11.22,2,-3.41
 10/11/2018 13:45:00,11.07,11.22,2,-3.41
 10/11/2018 14:00:00,11.07,11.22,2,-3.41
 10/11/2018 14:15:00,11.07,11.22,2,-3.41
 10/11/2018 14:30:00,11.07,11.22,2,-3.41
 10/11/2018 14:45:00,11.07,11.22,2,-3.41
 10/11/2018 15:00:00,11.07,11.22,2,-3.41
 10/11/2018 15:15:00,11.07,11.22,2,-3.41
 10/11/2018 15:30:00,11.07,11.22,2,-3.41
 10/11/2018 15:45:00,11.07,11.22,2,-3.41
 10/11/2018 16:00:00,11.07,11.22,2,-3.41
 10/11/2018 16:15:00,11.07,11.22,2,-3.41
 10/11/2018 16:30:00,11.07,11.22,2,-3.41
 10/11/2018 16:45:00,11.07,11.22,2,-3.41
 10/11/2018 17:00:00,11.07,11.22,2,-3.41
 10/11/2018 17:15:00,11.07,11.22,2,-3.41
 10/11/2018 17:30:00,11.07,11.22,2,-3.41
 10/11/2018 17:45:00,11.07,11.22,2,-3.41
 10/11/2018 18:00:00,11.07,11.22,2,-3.41
 10/11/2018 18:15:00,11.07,11.22,2,-3.41
 10/11/2018 18:30:00,11.07,11.22,2,-3.41
 10/11/2018 18:45:00,11.07,11.22,2,-3.41
 10/11/2018 19:00:00,11.07,11.22,2,-3.41
 10/11/2018 19:15:00,11.07,11.22,2,-3.41
 10/11/2018 19:30:00,11.07,11.22,2,-3.41
 10/11/2018 19:45:00,11.07,11.22,2,-3.41
 10/11/2018 20:00:00,11.07,11.22,2,-3.41
 10/11/2018 20:15:00,11.07,11.22,2,-3.41
 10/11/2018 20:30:00,11.07,11.22,2,-3.41
 10/11/2018 20:45:00,11.07,11.22,2,-3.41
 10/11/2018 21:00:00,11.07,11.22,2,-3.41
 10/11/2018 21:15:00,11.07,11.22,2,-3.41
 10/11/2018 21:30:00,11.07,11.22,2,-3.41
 10/11/2018 21:45:00,11.07,11.22,2,-3.41
 10/11/2018 22:00:00,11.07,11.22,2,-3.41
 10/11/2018 22:15:00,11.07,11.22,2,-3.41
 10/11/2018 22:30:00,11.07,11.22,2,-3.41
 10/11/2018 22:45:00,11.07,11.22,2,-3.41
 10/11/2018 23:00:00,11.07,11.22,2,-3.41
 10/11/2018 23:15:00,11.07,11.22,2,-3.41
 10/11/2018 23:30:00,11.07,11.22,2,-3.41
 10/11/2018 23:45:00,11.07,11.22,2,-3.41
 11/11/2018 00:00:00,11.07,11.22,2,-3.41
 11/11/2018 00:15:00,11.07,11.22,2,-3.41
 11/11/2018 00:30:00,11.07,11.22,2,-3.41
 11/11/2018 00:45:00,11.07,11.22,2,-3.41
 11/11/2018 01:00:00,11.07,11.22,2,-3.41
 11/11/2018 01:15:00,11.07,11.22,2,-3.41
 11/11/2018 01:30:00,11.07,11.22,2,-3.41
 11/11/2018 01:45:00,11.07,11.22,2,-3.41
 11/11/2018 02:00:00,11.07,11.22,2,-3.41
 11/11/2018 02:15:00,11.07,11.22,2,-3.41
 11/11/2018 02:30:00,11.07,11.22,2,-3.41
 11/11/2018 02:45:00,11.07,11.22,2,-3.41
 11/11/2018 03:00:00,11.07,11.22,2,-3.41
 11/11/2018 03:15:00,11.07,11.22,2,-3.41
 11/11/2018 03:30:00,11.07,11.22,2,-3.41
 11/11/2018 03:45:00,11.07,11.22,2,-3.41
 11/11/2018 04:00:00,11.07,11.22,2,-3.41
 11/11/2018 04:15:00,11.07,11.22,2,-3.41
 11/11/2018 04:30:00,11.07,11.22,2,-3.11
 11/11/2018 04:45:00,11.07,11.22,2,-3.07
 11/11/2018 05:00:00,11.07,11.22,2,-3.07
 11/11/2018 05:15:00,11.07,11.22,2,-3.07
 11/11/2018 05:30:00,11.07,11.22,2,-3.07
 11/11/2018 05:45:00,11.07,11.22,2,-3.07
 11/11/2018 06:00:00,11.07,11.22,2,-3.07
 11/11/2018 06:15:00,11.08,11.22,2,-3.15
 11/11/2018 06:30:00,11.08,11.22,2,-3.24
 11/11/2018 06:45:00,11.03,11.22,2,-3.24
 11/11/2018 07:00:00,11.12,11.22,2,-3.43
 11/11/2018 07:15:00,11.17,11.22,2,-3.46
 11/11/2018 07:30:00,11.2,11.22,2,-3.46
 11/11/2018 07:45:00,11.19,11.22,2,-3.54
 11/11/2018 08:00:00,11.14,11.22,2,-3.76
 11/11/2018 08:15:00,11.13,11.22,2,-3.91
 11/11/2018 08:30:00,11.13,11.22,2,-4.02
 11/11/2018 08:45:00,11.14,11.22,2,-4.17
 11/11/2018 09:00:00,11.15,11.22,2,-4.25
 11/11/2018 09:15:00,11.13,11.22,2,-4.3
 11/11/2018 09:30:00,11.13,11.22,2,-4.55
 11/11/2018 09:45:00,11.14,11.22,2,-4.42
 11/11/2018 10:00:00,11.15,11.22,2,-4.36
 11/11/2018 10:15:00,11.16,11.22,2,-4.36
 11/11/2018 10:30:00,11.16,11.22,2,-4.33
 11/11/2018 10:45:00,11.16,11.22,2,-4.14
 11/11/2018 11:00:00,11.18,11.22,2,-4.3
 11/11/2018 11:15:00,11.22,11.22,2,-4.25
 11/11/2018 11:30:00,11.18,11.22,2,-4.32
 11/11/2018 11:45:00,11.18,11.22,2,-4.44
 11/11/2018 12:00:00,11.16,11.22,2,-4.29
 11/11/2018 12:15:00,11.18,11.22,2,-4.38
 11/11/2018 12:30:00,11.15,11.22,2,-4.36
 11/11/2018 12:45:00,11.15,11.22,2,-4.49
 11/11/2018 13:00:00,11.16,11.22,2,-4.65
 11/11/2018 13:15:00,11.18,11.22,2,-4.53
 11/11/2018 13:30:00,11.21,11.22,2,-4.5
 11/11/2018 13:45:00,11.22,11.22,2,-4.49
 11/11/2018 14:00:00,11.24,11.22,2,-4.38
 11/11/2018 14:15:00,11.21,11.22,2,-4.68
 11/11/2018 14:30:00,11.22,11.22,2,-4.7
 11/11/2018 14:45:00,11.21,11.22,2,-4.67
 11/11/2018 15:00:00,11.2,11.22,2,-4.61
 11/11/2018 15:15:00,11.13,11.22,2,-4.58
 11/11/2018 15:30:00,11.11,11.22,2,-4.65
 11/11/2018 15:45:00,11.08,11.22,2,-4.79
 11/11/2018 16:00:00,11.09,11.22,2,-5.09
 11/11/2018 16:15:00,11.1,11.22,2,-5.33
 11/11/2018 16:30:00,11.21,11.22,2,-5.83
 11/11/2018 16:45:00,11.17,11.22,2,-6.16
 11/11/2018 17:00:00,11.12,11.22,2,-6.52
 11/11/2018 17:15:00,11.08,11.22,2,-6.78
 11/11/2018 17:30:00,11.06,11.22,2,-6.8
 11/11/2018 17:45:00,11.08,11.22,2,-6.67
 11/11/2018 18:00:00,11.1,11.22,2,-6.48
 11/11/2018 18:15:00,11.13,11.22,2,-6.47
 11/11/2018 18:30:00,11.13,11.22,2,-6.31
 11/11/2018 18:45:00,11.17,11.22,2,-6.24
 11/11/2018 19:00:00,11.21,11.22,2,-6.1
 11/11/2018 19:15:00,11.22,11.22,2,-5.85
 11/11/2018 19:30:00,11.19,11.22,2,-5.73
 11/11/2018 19:45:00,11.15,11.22,2,-5.57
 11/11/2018 20:00:00,11.2,11.22,2,-5.47
 11/11/2018 20:15:00,11.22,11.22,2,-5.33
 11/11/2018 20:30:00,11.27,11.22,2,-5.21
 11/11/2018 20:45:00,11.27,11.22,2,-5.09
 11/11/2018 21:00:00,11.29,11.22,2,-4.97
 11/11/2018 21:15:00,11.29,11.22,2,-4.66
 11/11/2018 21:30:00,11.31,11.22,2,-4.42
 11/11/2018 21:45:00,11.3,11.22,2,-4.36
 11/11/2018 22:00:00,11.13,11.22,2,-4.19
 11/11/2018 22:15:00,11.17,11.22,2,-4.07
 11/11/2018 22:30:00,11.19,11.22,2,-3.94
 11/11/2018 22:45:00,11.23,11.22,2,-3.8
 11/11/2018 23:00:00,11.27,11.22,2,-3.61
 11/11/2018 23:15:00,11.29,11.22,2,-3.46
 11/11/2018 23:30:00,11.33,11.22,2,-3.37
 11/11/2018 23:45:00,11.31,11.22,2,-3.29
 12/11/2018 00:00:00,11.24,11.22,2,-3.3
 12/11/2018 00:00:00,11.24,11.22,2,-3.3
 12/11/2018 00:15:00,11.14,11.22,2,-4.03
 12/11/2018 00:30:00,11.2,11.22,2,-4.34
 12/11/2018 00:45:00,11.18,11.22,2,-4.41
 12/11/2018 01:00:00,11.17,11.22,2,-4.58
 12/11/2018 01:15:00,11.2,11.22,2,-4.41
 12/11/2018 01:30:00,11.23,11.22,2,-4.36
 12/11/2018 01:45:00,11.28,11.22,2,-4.18
 12/11/2018 02:00:00,11.28,11.22,2,-4.13
 12/11/2018 02:15:00,11.26,11.22,2,-4.06
 12/11/2018 02:30:00,11.3,11.22,2,-3.96
 12/11/2018 02:45:00,11.33,11.22,2,-3.93
 12/11/2018 03:00:00,11.34,11.22,2,-3.74
 12/11/2018 03:15:00,11.34,11.22,2,-3.69
 12/11/2018 03:30:00,11.21,11.22,2,-3.37
 12/11/2018 03:45:00,11.16,11.22,2,-3.34
 12/11/2018 04:00:00,11.16,11.22,2,-3.13
 12/11/2018 04:15:00,11.17,11.22,2,-3.13
 12/11/2018 04:30:00,11.17,11.22,2,-3.13
 12/11/2018 04:45:00,11.13,11.22,2,-3.13
 12/11/2018 05:00:00,11.13,11.22,2,-3.13
 12/11/2018 05:15:00,11.07,11.22,2,-3.13
 12/11/2018 05:30:00,11.06,11.22,2,-3.27
 12/11/2018 05:45:00,11.11,11.22,2,-3.43
 12/11/2018 06:00:00,11.13,11.22,2,-3.5
 12/11/2018 06:15:00,11.25,11.22,2,-3.82
 12/11/2018 06:30:00,11.21,11.22,2,-4.05
 12/11/2018 06:45:00,11.18,11.22,2,-4.29
 12/11/2018 07:00:00,11.08,11.22,2,-4.64
 12/11/2018 07:15:00,11.08,11.22,2,-4.8
 12/11/2018 07:30:00,11.11,11.22,2,-4.91
 12/11/2018 07:45:00,11.08,11.22,2,-4.93
 12/11/2018 08:00:00,11.18,11.22,2,-5.04
 12/11/2018 08:15:00,11.16,11.22,2,-4.9
 12/11/2018 08:30:00,11.19,11.22,2,-4.77
 12/11/2018 08:45:00,11.13,11.22,2,-4.6
 12/11/2018 09:00:00,11.16,11.22,2,-4.43
 12/11/2018 09:15:00,11.15,11.21,2,-4.3
 12/11/2018 09:30:00,11.17,11.21,2,-4.26
 12/11/2018 09:45:00,11.16,11.21,2,-4.32
 12/11/2018 10:00:00,11.22,11.21,2,-4.32
 12/11/2018 10:15:00,11.22,11.21,2,-4.35
 12/11/2018 10:30:00,11.21,11.21,2,-4.48
 12/11/2018 10:45:00,11.21,11.21,2,-4.45
 12/11/2018 11:00:00,11.19,11.21,2,-4.45
 12/11/2018 11:15:00,11.17,11.21,2,-4.57
 12/11/2018 11:30:00,11.18,11.21,2,-4.68
 12/11/2018 11:45:00,11.23,11.21,2,-4.5
 12/11/2018 12:00:00,11.27,11.21,2,-4.01
 12/11/2018 12:15:00,11.2,11.21,2,-4.01
 12/11/2018 12:30:00,11.17,11.21,2,-4.07
 12/11/2018 12:45:00,11.18,11.21,2,-4.15
 12/11/2018 13:00:00,11.2,11.21,2,-3.99
 12/11/2018 13:15:00,11.18,11.21,2,-3.73
 12/11/2018 13:30:00,11.2,11.21,2,-3.74
 12/11/2018 13:45:00,11.18,11.21,2,-3.9
 12/11/2018 14:00:00,11.14,11.21,2,-3.97
 12/11/2018 14:15:00,11.14,11.21,2,-4.0
 12/11/2018 14:30:00,11.12,11.21,2,-4.31
 12/11/2018 14:45:00,11.14,11.21,2,-4.4
 12/11/2018 15:00:00,11.13,11.21,2,-4.54
 12/11/2018 15:15:00,11.15,11.21,1,-4.52
 12/11/2018 15:30:00,11.17,11.22,1,-4.44
 12/11/2018 15:45:00,11.12,11.22,1,-4.6
 12/11/2018 16:00:00,11.18,11.22,1,-5.02
 12/11/2018 16:15:00,11.2,11.22,1,-5.41
 12/11/2018 16:30:00,11.15,11.21,2,-5.61
 12/11/2018 16:45:00,11.1,11.21,2,-5.9
 12/11/2018 17:00:00,11.06,11.21,2,-6.36
 12/11/2018 17:15:00,11.06,11.21,2,-6.59
 12/11/2018 17:30:00,11.11,11.21,2,-6.53
 12/11/2018 17:45:00,11.11,11.21,2,-6.56
 12/11/2018 18:00:00,11.15,11.21,2,-6.53
 12/11/2018 18:15:00,11.18,11.21,2,-6.52
 12/11/2018 18:30:00,11.23,11.21,2,-6.37
 12/11/2018 18:45:00,11.24,11.21,2,-6.23
 12/11/2018 19:00:00,11.28,11.21,2,-6.11
 12/11/2018 19:15:00,11.3,11.21,2,-6.14
 12/11/2018 19:30:00,11.27,11.21,2,-5.87
 12/11/2018 19:45:00,11.24,11.21,2,-5.67
 12/11/2018 20:00:00,11.2,11.21,2,-5.42
 12/11/2018 20:15:00,11.21,11.21,2,-5.36
 12/11/2018 20:30:00,11.25,11.21,2,-5.19
 12/11/2018 20:45:00,11.25,11.21,2,-5.14
 12/11/2018 21:00:00,11.22,11.21,2,-4.9
 12/11/2018 21:15:00,11.17,11.21,2,-4.81
 12/11/2018 21:30:00,11.2,11.21,2,-4.67
 12/11/2018 21:45:00,11.23,11.21,2,-4.47
 12/11/2018 22:00:00,11.27,11.21,2,-4.27
 12/11/2018 22:15:00,11.16,11.21,2,-4.06
 12/11/2018 22:30:00,11.19,11.21,1,-3.91
 12/11/2018 22:45:00,11.22,11.22,1,-3.76
 12/11/2018 23:00:00,11.2,11.22,1,-3.66
 12/11/2018 23:15:00,11.12,11.22,1,-3.47
 12/11/2018 23:30:00,11.17,11.22,2,-3.41
 12/11/2018 23:45:00,11.19,11.21,2,-3.25
 13/11/2018 00:00:00,11.21,11.21,2,-3.24
 13/11/2018 00:15:00,11.18,11.21,2,-4.07
 13/11/2018 00:30:00,11.19,11.21,2,-4.37
 13/11/2018 00:45:00,11.19,11.21,2,-4.52
 13/11/2018 01:00:00,11.22,11.21,2,-4.52
 13/11/2018 01:15:00,11.26,11.21,2,-4.52
 13/11/2018 01:30:00,11.28,11.21,2,-4.42
 13/11/2018 01:45:00,11.3,11.21,2,-4.36
 13/11/2018 02:00:00,11.34,11.21,2,-4.27
 13/11/2018 02:15:00,11.34,11.21,2,-4.19
 13/11/2018 02:30:00,11.34,11.21,2,-3.99
 13/11/2018 02:45:00,11.21,11.21,2,-3.8
 13/11/2018 03:00:00,11.2,11.21,2,-3.74
 13/11/2018 03:15:00,11.22,11.21,2,-3.67
 13/11/2018 03:30:00,11.22,11.21,2,-3.54
 13/11/2018 03:45:00,11.14,11.21,2,-3.41
 13/11/2018 04:00:00,11.14,11.21,2,-3.24
 13/11/2018 04:15:00,11.13,11.21,2,-3.29
 13/11/2018 04:30:00,11.13,11.21,2,-3.18
 13/11/2018 04:45:00,11.12,11.21,2,-3.18
 13/11/2018 05:00:00,11.11,11.21,2,-3.18
 13/11/2018 05:15:00,11.06,11.22,1,-3.27
 13/11/2018 05:30:00,11.07,11.22,1,-3.35
 13/11/2018 05:45:00,11.28,11.22,1,-3.46
 13/11/2018 06:00:00,11.27,11.22,1,-3.53
 13/11/2018 06:15:00,11.14,11.21,2,-3.81
 13/11/2018 06:30:00,11.14,11.21,2,-4.16
 13/11/2018 06:45:00,11.11,11.21,2,-4.35
 13/11/2018 07:00:00,11.12,11.21,2,-4.71
 13/11/2018 07:15:00,11.11,11.22,1,-4.86
 13/11/2018 07:30:00,11.09,11.22,1,-4.88
 13/11/2018 07:45:00,11.2,11.22,1,-4.96
 13/11/2018 08:00:00,11.18,11.22,1,-4.82
 13/11/2018 08:15:00,11.16,11.21,2,-4.8
 13/11/2018 08:30:00,11.1,11.21,2,-4.7
 13/11/2018 08:45:00,11.15,11.21,2,-4.63
 13/11/2018 09:00:00,11.18,11.21,2,-4.47
 13/11/2018 09:15:00,11.18,11.21,1,-4.29
 13/11/2018 09:30:00,11.22,11.22,1,-4.22
 13/11/2018 09:45:00,11.24,11.22,1,-4.27
 13/11/2018 10:00:00,11.24,11.22,1,-4.2
 13/11/2018 10:15:00,11.26,11.22,1,-4.02
 13/11/2018 10:30:00,11.25,11.22,1,-3.92
 13/11/2018 10:45:00,11.25,11.22,1,-3.81
 13/11/2018 11:00:00,11.21,11.22,1,-3.92
 13/11/2018 11:15:00,11.23,11.22,1,-3.93
 13/11/2018 11:30:00,11.24,11.22,1,-3.9
 13/11/2018 11:45:00,11.22,11.22,1,-3.93
 13/11/2018 12:00:00,11.2,11.22,1,-4.13
 13/11/2018 12:15:00,11.2,11.22,2,-4.17
 13/11/2018 12:30:00,11.25,11.22,1,-3.97
 13/11/2018 12:45:00,11.28,11.22,1,-3.59
 13/11/2018 13:00:00,11.27,11.22,1,-3.81
 13/11/2018 13:15:00,11.28,11.22,1,-3.97
 13/11/2018 13:30:00,11.27,11.22,1,-3.91
 13/11/2018 13:45:00,11.09,11.22,1,-3.95
 13/11/2018 14:00:00,11.07,11.22,1,-4.07
 13/11/2018 14:15:00,11.1,11.22,1,-3.88
 13/11/2018 14:30:00,11.1,11.21,2,-3.87
 13/11/2018 14:45:00,11.12,11.21,2,-4.03
 13/11/2018 15:00:00,11.1,11.21,2,-4.08
 13/11/2018 15:15:00,11.16,11.21,2,-4.08
 13/11/2018 15:30:00,11.18,11.21,2,-4.03
 13/11/2018 15:45:00,11.12,11.21,2,-4.2
 13/11/2018 16:00:00,11.18,11.21,2,-4.55
 13/11/2018 16:15:00,11.17,11.21,1,-4.93
 13/11/2018 16:30:00,11.16,11.22,1,-5.22
 13/11/2018 16:45:00,11.09,11.22,1,-5.65
