DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 13/11/2018 17:00:00,11.08,11.22,1,-6.04
 13/11/2018 17:15:00,11.08,11.22,2,-6.42
 13/11/2018 17:30:00,11.08,11.21,2,-6.54
 13/11/2018 17:45:00,11.03,11.21,2,-6.59
 13/11/2018 18:00:00,11.05,11.21,2,-6.54
 13/11/2018 18:15:00,11.05,11.21,2,-6.42
 13/11/2018 18:30:00,11.07,11.22,1,-6.3
 13/11/2018 18:45:00,11.08,11.22,1,-6.16
 13/11/2018 19:00:00,11.13,11.22,1,-5.99
 13/11/2018 19:15:00,11.12,11.22,1,-5.88
 13/11/2018 19:30:00,11.15,11.21,2,-5.58
 13/11/2018 19:45:00,11.19,11.21,2,-5.66
 13/11/2018 20:00:00,11.22,11.21,2,-5.55
 13/11/2018 20:15:00,11.24,11.21,2,-5.44
 13/11/2018 20:30:00,11.26,11.21,2,-5.29
 13/11/2018 20:45:00,11.15,11.21,2,-5.03
 13/11/2018 21:00:00,11.18,11.21,2,-5.03
 13/11/2018 21:15:00,11.22,11.21,2,-4.81
 13/11/2018 21:30:00,11.25,11.21,2,-4.63
 13/11/2018 21:45:00,11.26,11.21,2,-4.47
 13/11/2018 22:00:00,11.3,11.21,2,-4.31
 13/11/2018 22:15:00,11.24,11.21,2,-4.15
 13/11/2018 22:30:00,11.24,11.21,2,-3.96
 13/11/2018 22:45:00,11.3,11.21,2,-3.75
 13/11/2018 23:00:00,11.22,11.21,2,-3.5
 13/11/2018 23:15:00,11.21,11.21,2,-3.46
 13/11/2018 23:30:00,11.23,11.21,2,-3.25
 13/11/2018 23:45:00,11.2,11.21,2,-3.15
 14/11/2018 00:00:00,11.2,11.21,2,-3.09
 14/11/2018 00:15:00,11.08,11.21,2,-3.99
 14/11/2018 00:30:00,11.08,11.21,2,-4.13
 14/11/2018 00:45:00,11.06,11.21,2,-4.17
 14/11/2018 01:00:00,11.11,11.21,2,-4.3
 14/11/2018 01:15:00,11.15,11.21,2,-4.3
 14/11/2018 01:30:00,11.2,11.21,2,-4.1
 14/11/2018 01:45:00,11.2,11.21,2,-4.05
 14/11/2018 02:00:00,11.22,11.21,2,-3.9
 14/11/2018 02:15:00,11.16,11.21,2,-3.85
 14/11/2018 02:30:00,11.2,11.21,2,-3.8
 14/11/2018 02:45:00,11.21,11.21,2,-3.69
 14/11/2018 03:00:00,11.17,11.21,2,-3.51
 14/11/2018 03:15:00,11.23,11.21,2,-3.35
 14/11/2018 03:30:00,11.26,11.21,2,-3.35
 14/11/2018 03:45:00,11.28,11.21,2,-3.23
 14/11/2018 04:00:00,11.29,11.21,2,-3.18
 14/11/2018 04:15:00,11.25,11.21,1,-3.18
 14/11/2018 04:30:00,11.27,11.22,1,-3.18
 14/11/2018 04:45:00,11.26,11.22,1,-3.02
 14/11/2018 05:00:00,11.25,11.22,1,-3.02
 14/11/2018 05:15:00,11.23,11.22,2,-3.13
 14/11/2018 05:30:00,11.12,11.21,2,-3.18
 14/11/2018 05:45:00,11.09,11.21,2,-3.29
 14/11/2018 06:00:00,11.03,11.21,2,-3.45
 14/11/2018 06:15:00,11.16,11.21,2,-3.72
 14/11/2018 06:30:00,11.19,11.21,2,-4.06
 14/11/2018 06:45:00,11.22,11.21,2,-4.21
 14/11/2018 07:00:00,11.21,11.21,2,-4.57
 14/11/2018 07:15:00,11.11,11.21,2,-4.62
 14/11/2018 07:30:00,11.1,11.21,2,-4.82
 14/11/2018 07:45:00,11.16,11.21,2,-4.75
 14/11/2018 08:00:00,11.14,11.21,2,-4.76
 14/11/2018 08:15:00,11.16,11.21,2,-4.76
 14/11/2018 08:30:00,11.14,11.21,2,-4.63
 14/11/2018 08:45:00,11.17,11.21,2,-4.54
 14/11/2018 09:00:00,11.16,11.21,2,-4.46
 14/11/2018 09:15:00,11.18,11.21,2,-4.48
 14/11/2018 09:30:00,11.22,11.21,2,-4.23
 14/11/2018 09:45:00,11.25,11.21,2,-4.01
 14/11/2018 10:00:00,11.26,11.21,2,-4.0
 14/11/2018 10:15:00,11.28,11.21,2,-3.94
 14/11/2018 10:30:00,11.26,11.21,2,-3.94
 14/11/2018 10:45:00,11.24,11.21,2,-4.07
 14/11/2018 11:00:00,11.24,11.21,2,-4.19
 14/11/2018 11:15:00,11.21,11.21,2,-4.16
 14/11/2018 11:30:00,11.22,11.21,2,-4.19
 14/11/2018 11:45:00,11.21,11.21,2,-4.21
 14/11/2018 12:00:00,11.24,11.21,2,-4.25
 14/11/2018 12:15:00,11.24,11.21,2,-4.1
 14/11/2018 12:30:00,11.25,11.21,2,-4.08
 14/11/2018 12:45:00,11.26,11.21,2,-4.11
 14/11/2018 13:00:00,11.27,11.21,2,-4.21
 14/11/2018 13:15:00,11.23,11.21,2,-4.04
 14/11/2018 13:30:00,11.22,11.21,2,-3.91
 14/11/2018 13:45:00,11.19,11.21,2,-4.06
 14/11/2018 14:00:00,11.17,11.21,2,-4.09
 14/11/2018 14:15:00,11.15,11.21,2,-4.08
 14/11/2018 14:30:00,11.14,11.21,2,-3.96
 14/11/2018 14:45:00,11.14,11.21,2,-4.07
 14/11/2018 15:00:00,11.11,11.21,2,-4.14
 14/11/2018 15:15:00,11.12,11.21,2,-4.05
 14/11/2018 15:30:00,11.08,11.21,2,-4.12
 14/11/2018 15:45:00,11.13,11.21,2,-4.31
 14/11/2018 16:00:00,11.12,11.21,2,-4.56
 14/11/2018 16:15:00,11.12,11.21,2,-4.83
 14/11/2018 16:30:00,11.25,11.21,2,-5.14
 14/11/2018 16:45:00,11.11,11.21,2,-5.55
 14/11/2018 17:00:00,11.04,11.21,2,-5.98
 14/11/2018 17:15:00,11.08,11.21,2,-6.27
 14/11/2018 17:30:00,11.13,11.21,2,-6.32
 14/11/2018 17:45:00,11.17,11.21,2,-6.31
 14/11/2018 18:00:00,11.19,11.21,2,-6.47
 14/11/2018 18:15:00,11.17,11.21,2,-6.32
 14/11/2018 18:30:00,11.19,11.21,2,-6.18
 14/11/2018 18:45:00,11.2,11.21,2,-6.02
 14/11/2018 19:00:00,11.24,11.21,2,-6.03
 14/11/2018 19:15:00,11.19,11.21,2,-5.76
 14/11/2018 19:30:00,11.19,11.21,2,-5.7
 14/11/2018 19:45:00,11.17,11.21,2,-5.59
 14/11/2018 20:00:00,11.15,11.21,2,-5.31
 14/11/2018 20:15:00,11.25,11.21,2,-5.38
 14/11/2018 20:30:00,11.25,11.21,2,-5.12
 14/11/2018 20:45:00,11.19,11.21,2,-4.98
 14/11/2018 21:00:00,11.17,11.21,2,-4.86
 14/11/2018 21:15:00,11.2,11.21,2,-4.84
 14/11/2018 21:30:00,11.23,11.21,2,-4.69
 14/11/2018 21:45:00,11.29,11.21,2,-4.44
 14/11/2018 22:00:00,11.24,11.21,2,-4.25
 14/11/2018 22:15:00,11.28,11.21,2,-4.13
 14/11/2018 22:30:00,11.28,11.21,2,-3.96
 14/11/2018 22:45:00,11.08,11.21,2,-3.77
 14/11/2018 23:00:00,11.12,11.21,2,-3.59
 14/11/2018 23:15:00,11.13,11.21,2,-3.48
 14/11/2018 23:30:00,11.18,11.21,2,-3.32
 14/11/2018 23:45:00,11.09,11.21,2,-3.18
 15/11/2018 00:00:00,11.11,11.21,2,-3.18
 15/11/2018 00:15:00,11.15,11.21,2,-4.06
 15/11/2018 00:30:00,11.15,11.21,2,-4.24
 15/11/2018 00:45:00,11.12,11.21,2,-4.37
 15/11/2018 01:00:00,11.15,11.21,2,-4.47
 15/11/2018 01:15:00,11.17,11.21,2,-4.37
 15/11/2018 01:30:00,11.19,11.21,2,-4.2
 15/11/2018 01:45:00,11.19,11.21,2,-4.02
 15/11/2018 02:00:00,11.13,11.21,2,-3.94
 15/11/2018 02:15:00,11.09,11.21,2,-3.85
 15/11/2018 02:30:00,11.1,11.21,2,-3.85
 15/11/2018 02:45:00,11.09,11.21,2,-3.63
 15/11/2018 03:00:00,11.13,11.21,2,-3.63
 15/11/2018 03:15:00,11.09,11.21,2,-3.61
 15/11/2018 03:30:00,11.1,11.21,2,-3.41
 15/11/2018 03:45:00,11.12,11.21,2,-3.39
 15/11/2018 04:00:00,11.11,11.21,2,-3.24
 15/11/2018 04:15:00,11.12,11.21,2,-3.24
 15/11/2018 04:30:00,11.12,11.21,2,-3.24
 15/11/2018 04:45:00,11.12,11.21,2,-3.12
 15/11/2018 05:00:00,11.1,11.21,2,-3.13
 15/11/2018 05:15:00,11.03,11.21,2,-3.3
 15/11/2018 05:30:00,11.16,11.21,2,-3.35
 15/11/2018 05:45:00,11.11,11.21,2,-3.38
 15/11/2018 06:00:00,11.11,11.21,2,-3.53
 15/11/2018 06:15:00,11.17,11.21,2,-3.8
 15/11/2018 06:30:00,11.17,11.22,1,-4.08
 15/11/2018 06:45:00,11.24,11.22,1,-4.3
 15/11/2018 07:00:00,11.22,11.22,1,-4.52
 15/11/2018 07:15:00,11.16,11.22,1,-4.61
 15/11/2018 07:30:00,11.14,11.21,2,-4.75
 15/11/2018 07:45:00,11.12,11.21,2,-4.78
 15/11/2018 08:00:00,11.16,11.21,2,-4.9
 15/11/2018 08:15:00,11.15,11.21,2,-4.9
 15/11/2018 08:30:00,11.17,11.21,2,-4.88
 15/11/2018 08:45:00,11.18,11.21,2,-4.69
 15/11/2018 09:00:00,11.17,11.21,2,-4.58
 15/11/2018 09:15:00,11.12,11.21,1,-4.5
 15/11/2018 09:30:00,11.13,11.22,1,-4.43
 15/11/2018 09:45:00,11.13,11.22,1,-4.36
 15/11/2018 10:00:00,11.14,11.22,1,-4.42
 15/11/2018 10:15:00,11.15,11.22,1,-4.36
 15/11/2018 10:30:00,11.18,11.22,1,-4.37
 15/11/2018 10:45:00,11.19,11.22,1,-4.23
 15/11/2018 11:00:00,11.18,11.22,1,-4.24
 15/11/2018 11:15:00,11.15,11.22,1,-4.23
 15/11/2018 11:30:00,11.14,11.22,1,-4.28
 15/11/2018 11:45:00,11.13,11.22,1,-4.21
 15/11/2018 12:00:00,11.1,11.22,1,-4.2
 15/11/2018 12:15:00,11.07,11.22,1,-4.19
 15/11/2018 12:30:00,11.07,11.22,1,-4.2
 15/11/2018 12:45:00,11.08,11.22,1,-4.22
 15/11/2018 13:00:00,11.09,11.22,1,-4.22
 15/11/2018 13:15:00,11.09,11.22,1,-4.05
 15/11/2018 13:30:00,11.11,11.22,1,-3.99
 15/11/2018 13:45:00,11.12,11.22,1,-4.19
 15/11/2018 14:00:00,11.1,11.22,1,-4.25
 15/11/2018 14:15:00,11.11,11.22,1,-4.27
 15/11/2018 14:30:00,11.11,11.22,1,-4.26
 15/11/2018 14:45:00,11.13,11.22,1,-4.31
 15/11/2018 15:00:00,11.14,11.22,1,-4.31
 15/11/2018 15:15:00,11.15,11.22,1,-4.25
 15/11/2018 15:30:00,11.21,11.22,1,-4.35
 15/11/2018 15:45:00,11.2,11.22,1,-4.54
 15/11/2018 16:00:00,11.13,11.22,1,-4.91
 15/11/2018 16:15:00,11.12,11.22,1,-5.36
 15/11/2018 16:30:00,11.05,11.22,1,-5.52
 15/11/2018 16:45:00,11.14,11.22,1,-5.88
 15/11/2018 17:00:00,11.24,11.22,1,-6.15
 15/11/2018 17:15:00,11.27,11.22,1,-6.19
 15/11/2018 17:30:00,11.26,11.22,1,-6.25
 15/11/2018 17:45:00,11.24,11.22,1,-6.2
 15/11/2018 18:00:00,11.22,11.22,1,-6.17
 15/11/2018 18:15:00,11.25,11.22,1,-6.15
 15/11/2018 18:30:00,11.29,11.22,1,-6.12
 15/11/2018 18:45:00,11.29,11.22,1,-6.03
 15/11/2018 19:00:00,11.23,11.22,1,-6.0
 15/11/2018 19:15:00,11.24,11.22,1,-6.03
 15/11/2018 19:30:00,11.23,11.22,1,-5.7
 15/11/2018 19:45:00,11.25,11.22,1,-5.6
 15/11/2018 20:00:00,11.22,11.22,1,-5.55
 15/11/2018 20:15:00,11.21,11.22,1,-5.36
 15/11/2018 20:30:00,11.24,11.22,1,-5.14
 15/11/2018 20:45:00,11.19,11.22,1,-4.98
 15/11/2018 21:00:00,11.22,11.22,1,-4.79
 15/11/2018 21:15:00,11.28,11.22,1,-4.75
 15/11/2018 21:30:00,11.29,11.22,1,-4.53
 15/11/2018 21:45:00,11.18,11.22,1,-4.22
 15/11/2018 22:00:00,11.17,11.22,1,-4.13
 15/11/2018 22:15:00,11.21,11.22,1,-3.99
 15/11/2018 22:30:00,11.26,11.22,1,-3.84
 15/11/2018 22:45:00,11.27,11.22,1,-3.63
 15/11/2018 23:00:00,11.28,11.22,1,-3.53
 15/11/2018 23:15:00,11.33,11.22,1,-3.46
 15/11/2018 23:30:00,11.34,11.22,1,-3.32
 15/11/2018 23:45:00,11.24,11.22,1,-3.14
 16/11/2018 00:00:00,11.18,11.22,1,-3.16
 16/11/2018 00:15:00,11.06,11.22,1,-4.0
 16/11/2018 00:30:00,11.2,11.22,1,-4.3
 16/11/2018 00:45:00,11.17,11.22,1,-4.3
 16/11/2018 01:00:00,11.18,11.22,1,-4.3
 16/11/2018 01:15:00,11.22,11.22,1,-4.3
 16/11/2018 01:30:00,11.25,11.22,1,-4.09
 16/11/2018 01:45:00,11.27,11.22,1,-4.02
 16/11/2018 02:00:00,11.3,11.22,1,-3.85
 16/11/2018 02:15:00,11.29,11.22,1,-3.85
 16/11/2018 02:30:00,11.28,11.22,1,-3.64
 16/11/2018 02:45:00,11.25,11.22,1,-3.52
 16/11/2018 03:00:00,11.28,11.22,1,-3.52
 16/11/2018 03:15:00,11.28,11.22,1,-3.47
 16/11/2018 03:30:00,11.29,11.22,1,-3.29
 16/11/2018 03:45:00,11.32,11.22,1,-3.18
 16/11/2018 04:00:00,11.34,11.22,1,-3.01
 16/11/2018 04:15:00,11.33,11.22,1,-3.1
 16/11/2018 04:30:00,11.33,11.22,1,-2.96
 16/11/2018 04:45:00,11.33,11.22,1,-2.96
 16/11/2018 05:00:00,11.33,11.22,1,-2.96
 16/11/2018 05:15:00,11.29,11.22,1,-3.02
 16/11/2018 05:30:00,11.27,11.22,1,-3.23
 16/11/2018 05:45:00,11.25,11.22,1,-3.29
 16/11/2018 06:00:00,11.21,11.22,1,-3.3
 16/11/2018 06:15:00,11.17,11.22,1,-3.52
 16/11/2018 06:30:00,11.22,11.22,1,-3.79
 16/11/2018 06:45:00,11.15,11.22,1,-4.03
 16/11/2018 07:00:00,11.18,11.22,1,-4.31
 16/11/2018 07:15:00,11.14,11.22,1,-4.44
 16/11/2018 07:30:00,11.11,11.22,1,-4.62
 16/11/2018 07:45:00,11.06,11.22,1,-4.63
 16/11/2018 08:00:00,11.07,11.22,1,-4.63
 16/11/2018 08:15:00,11.08,11.22,1,-4.67
 16/11/2018 08:30:00,11.07,11.22,1,-4.54
 16/11/2018 08:45:00,11.08,11.22,1,-4.46
 16/11/2018 09:00:00,11.11,11.22,1,-4.53
 16/11/2018 09:15:00,11.18,11.22,1,-4.49
 16/11/2018 09:30:00,11.19,11.22,1,-4.49
 16/11/2018 09:45:00,11.17,11.22,1,-4.55
 16/11/2018 10:00:00,11.18,11.22,1,-4.55
 16/11/2018 10:15:00,11.2,11.22,1,-4.47
 16/11/2018 10:30:00,11.22,11.22,1,-4.31
 16/11/2018 10:45:00,11.19,11.22,1,-4.34
 16/11/2018 11:00:00,11.19,11.22,1,-4.33
 16/11/2018 11:15:00,11.19,11.22,1,-4.52
 16/11/2018 11:30:00,11.19,11.22,1,-4.46
 16/11/2018 11:45:00,11.21,11.22,1,-4.41
 16/11/2018 12:00:00,11.22,11.22,1,-4.45
 16/11/2018 12:15:00,11.23,11.22,1,-4.55
 16/11/2018 12:30:00,11.17,11.22,1,-4.39
 16/11/2018 12:45:00,11.17,11.22,1,-4.42
 16/11/2018 13:00:00,11.18,11.22,1,-4.43
 16/11/2018 13:15:00,11.2,11.22,1,-4.31
 16/11/2018 13:30:00,11.16,11.22,1,-4.28
 16/11/2018 13:45:00,11.14,11.22,1,-4.28
 16/11/2018 14:00:00,11.16,11.22,1,-4.32
 16/11/2018 14:15:00,11.17,11.22,1,-4.31
 16/11/2018 14:30:00,11.17,11.22,1,-4.21
 16/11/2018 14:45:00,11.2,11.22,1,-4.21
 16/11/2018 15:00:00,11.19,11.22,1,-4.26
 16/11/2018 15:15:00,11.19,11.22,1,-4.22
 16/11/2018 15:30:00,11.17,11.22,1,-4.28
 16/11/2018 15:45:00,11.17,11.22,1,-4.4
 16/11/2018 16:00:00,11.14,11.22,1,-4.54
 16/11/2018 16:15:00,11.11,11.22,1,-4.82
 16/11/2018 16:30:00,11.07,11.22,1,-5.08
 16/11/2018 16:45:00,11.04,11.22,1,-5.48
 16/11/2018 17:00:00,11.03,11.22,1,-5.67
 16/11/2018 17:15:00,11.03,11.22,1,-5.86
 16/11/2018 17:30:00,11.02,11.22,1,-6.0
 16/11/2018 17:45:00,11.04,11.22,1,-6.0
 16/11/2018 18:00:00,11.05,11.22,1,-5.87
 16/11/2018 18:15:00,11.06,11.22,1,-5.86
 16/11/2018 18:30:00,11.09,11.22,1,-5.82
 16/11/2018 18:45:00,11.06,11.22,1,-5.68
 16/11/2018 19:00:00,11.11,11.22,1,-5.67
 16/11/2018 19:15:00,11.11,11.22,1,-5.47
 16/11/2018 19:30:00,11.16,11.22,1,-5.36
 16/11/2018 19:45:00,11.18,11.22,1,-5.19
 16/11/2018 20:00:00,11.2,11.22,1,-5.04
 16/11/2018 20:15:00,11.23,11.22,1,-4.97
 16/11/2018 20:30:00,11.25,11.22,1,-4.89
 16/11/2018 20:45:00,11.27,11.22,1,-4.67
 16/11/2018 21:00:00,11.27,11.22,1,-4.58
 16/11/2018 21:15:00,11.29,11.22,1,-4.55
 16/11/2018 21:30:00,11.29,11.22,1,-4.35
 16/11/2018 21:45:00,11.15,11.22,1,-4.14
 16/11/2018 22:00:00,11.15,11.22,1,-4.08
 16/11/2018 22:15:00,11.15,11.22,1,-3.91
 16/11/2018 22:30:00,11.17,11.22,1,-3.69
 16/11/2018 22:45:00,11.17,11.22,1,-3.63
 16/11/2018 23:00:00,11.23,11.22,1,-3.63
 16/11/2018 23:15:00,11.27,11.22,1,-3.57
 16/11/2018 23:30:00,11.29,11.22,1,-3.41
 16/11/2018 23:45:00,11.28,11.22,1,-3.37
 17/11/2018 00:00:00,11.3,11.22,1,-3.2
 17/11/2018 00:15:00,11.21,11.22,1,-4.08
 17/11/2018 00:30:00,11.22,11.22,1,-4.28
 17/11/2018 00:45:00,11.22,11.22,1,-4.47
 17/11/2018 01:00:00,11.24,11.22,1,-4.47
 17/11/2018 01:15:00,11.27,11.22,1,-4.42
 17/11/2018 01:30:00,11.29,11.22,1,-4.18
 17/11/2018 01:45:00,11.21,11.22,1,-4.08
 17/11/2018 02:00:00,11.23,11.22,1,-3.91
 17/11/2018 02:15:00,11.23,11.22,1,-3.85
 17/11/2018 02:30:00,11.25,11.22,1,-3.8
 17/11/2018 02:45:00,11.25,11.22,1,-3.63
 17/11/2018 03:00:00,11.26,11.22,1,-3.53
 17/11/2018 03:15:00,11.28,11.22,1,-3.46
 17/11/2018 03:30:00,11.17,11.22,1,-3.24
 17/11/2018 03:45:00,11.25,11.22,1,-3.2
 17/11/2018 04:00:00,11.28,11.22,1,-3.07
 17/11/2018 04:15:00,11.26,11.22,1,-3.07
 17/11/2018 04:30:00,11.26,11.22,1,-3.05
 17/11/2018 04:45:00,11.28,11.22,1,-2.85
 17/11/2018 05:00:00,11.28,11.22,1,-2.85
 17/11/2018 05:15:00,11.24,11.22,1,-2.85
 17/11/2018 05:30:00,11.3,11.22,1,-2.85
 17/11/2018 05:45:00,11.31,11.22,1,-2.85
 17/11/2018 06:00:00,11.3,11.22,1,-2.86
 17/11/2018 06:15:00,11.25,11.22,1,-3.07
 17/11/2018 06:30:00,11.24,11.22,1,-3.13
 17/11/2018 06:45:00,11.24,11.22,1,-3.24
 17/11/2018 07:00:00,11.22,11.22,1,-3.29
 17/11/2018 07:15:00,11.16,11.22,1,-3.45
 17/11/2018 07:30:00,11.16,11.22,1,-3.57
 17/11/2018 07:45:00,11.22,11.22,1,-3.62
 17/11/2018 08:00:00,11.28,11.22,1,-3.74
 17/11/2018 08:15:00,11.28,11.22,1,-3.9
 17/11/2018 08:30:00,11.27,11.22,1,-4.04
 17/11/2018 08:45:00,11.28,11.22,1,-4.21
 17/11/2018 09:00:00,11.29,11.22,1,-4.43
 17/11/2018 09:15:00,11.2,11.22,1,-4.38
 17/11/2018 09:30:00,11.21,11.22,1,-4.36
 17/11/2018 09:45:00,11.2,11.22,1,-4.36
 17/11/2018 10:00:00,11.2,11.22,1,-4.33
 17/11/2018 10:15:00,11.21,11.22,1,-4.31
 17/11/2018 10:30:00,11.24,11.22,1,-4.3
 17/11/2018 10:45:00,11.22,11.22,1,-4.2
 17/11/2018 11:00:00,11.23,11.22,1,-3.87
 17/11/2018 11:15:00,11.27,11.22,1,-3.92
 17/11/2018 11:30:00,11.28,11.22,1,-3.88
 17/11/2018 11:45:00,11.28,11.22,1,-3.87
 17/11/2018 12:00:00,11.24,11.22,1,-3.83
 17/11/2018 12:15:00,11.26,11.22,1,-4.06
 17/11/2018 12:30:00,11.27,11.22,1,-3.91
 17/11/2018 12:45:00,11.26,11.22,1,-3.7
 17/11/2018 13:00:00,11.28,11.22,1,-3.69
 17/11/2018 13:15:00,11.3,11.22,1,-3.69
 17/11/2018 13:30:00,11.16,11.22,1,-3.62
 17/11/2018 13:45:00,11.19,11.22,1,-3.69
 17/11/2018 14:00:00,11.25,11.22,1,-3.71
 17/11/2018 14:15:00,11.23,11.22,1,-3.67
 17/11/2018 14:30:00,11.22,11.22,1,-3.78
 17/11/2018 14:45:00,11.22,11.22,1,-3.75
 17/11/2018 15:00:00,11.2,11.22,1,-3.72
 17/11/2018 15:15:00,11.18,11.22,1,-3.74
 17/11/2018 15:30:00,11.15,11.22,1,-3.82
 17/11/2018 15:45:00,11.14,11.22,1,-3.88
 17/11/2018 16:00:00,11.1,11.22,1,-4.06
 17/11/2018 16:15:00,11.2,11.22,1,-4.41
 17/11/2018 16:30:00,11.17,11.22,1,-4.69
 17/11/2018 16:45:00,11.12,11.22,1,-4.99
 17/11/2018 17:00:00,11.06,11.22,1,-5.49
 17/11/2018 17:15:00,11.12,11.22,1,-5.88
 17/11/2018 17:30:00,11.12,11.22,1,-6.07
 17/11/2018 17:45:00,11.09,11.22,1,-6.19
 17/11/2018 18:00:00,11.13,11.22,1,-6.2
 17/11/2018 18:15:00,11.13,11.22,1,-6.08
 17/11/2018 18:30:00,11.19,11.22,1,-5.98
 17/11/2018 18:45:00,11.19,11.22,1,-5.81
 17/11/2018 19:00:00,11.17,11.22,1,-5.64
 17/11/2018 19:15:00,11.23,11.22,1,-5.33
 17/11/2018 19:30:00,11.22,11.22,1,-5.11
 17/11/2018 19:45:00,11.2,11.22,1,-5.02
 17/11/2018 20:00:00,11.25,11.22,1,-4.97
 17/11/2018 20:15:00,11.25,11.22,1,-4.97
 17/11/2018 20:30:00,11.23,11.22,1,-4.83
 17/11/2018 20:45:00,11.25,11.22,1,-4.72
 17/11/2018 21:00:00,11.24,11.22,1,-4.54
 17/11/2018 21:15:00,11.26,11.22,1,-4.52
 17/11/2018 21:30:00,11.27,11.22,1,-4.42
 17/11/2018 21:45:00,11.32,11.22,1,-4.36
 17/11/2018 22:00:00,11.32,11.22,1,-4.2
 17/11/2018 22:15:00,11.24,11.22,1,-4.04
 17/11/2018 22:30:00,11.2,11.22,1,-3.94
 17/11/2018 22:45:00,11.13,11.22,1,-3.85
 17/11/2018 23:00:00,11.16,11.22,1,-3.7
 17/11/2018 23:15:00,11.17,11.22,1,-3.69
 17/11/2018 23:30:00,11.19,11.22,1,-3.48
 17/11/2018 23:45:00,11.17,11.22,1,-3.46
 18/11/2018 00:00:00,11.17,11.22,1,-3.47
 18/11/2018 00:15:00,11.08,11.22,1,-4.28
 18/11/2018 00:30:00,11.06,11.22,1,-4.36
 18/11/2018 00:45:00,11.05,11.22,1,-4.44
 18/11/2018 01:00:00,11.06,11.22,1,-4.52
 18/11/2018 01:15:00,11.09,11.22,1,-4.52
 18/11/2018 01:30:00,11.12,11.22,1,-4.45
 18/11/2018 01:45:00,11.13,11.22,1,-4.36
 18/11/2018 02:00:00,11.15,11.22,1,-4.24
 18/11/2018 02:15:00,11.15,11.22,1,-4.19
 18/11/2018 02:30:00,11.19,11.22,1,-4.15
 18/11/2018 02:45:00,11.18,11.22,1,-3.96
 18/11/2018 03:00:00,11.15,11.22,1,-3.96
 18/11/2018 03:15:00,11.04,11.22,1,-3.75
 18/11/2018 03:30:00,11.05,11.22,1,-3.74
 18/11/2018 03:45:00,11.05,11.22,1,-3.52
 18/11/2018 04:00:00,11.1,11.22,1,-3.52
 18/11/2018 04:15:00,11.14,11.22,1,-3.48
 18/11/2018 04:30:00,11.16,11.22,1,-3.35
 18/11/2018 04:45:00,11.16,11.22,1,-3.35
 18/11/2018 05:00:00,11.17,11.22,1,-3.24
 18/11/2018 05:15:00,11.14,11.22,1,-3.18
 18/11/2018 05:30:00,11.14,11.22,1,-3.35
 18/11/2018 05:45:00,11.16,11.22,1,-3.28
 18/11/2018 06:00:00,11.23,11.22,1,-3.18
 18/11/2018 06:15:00,11.18,11.22,1,-3.3
 18/11/2018 06:30:00,11.27,11.22,1,-3.35
 18/11/2018 06:45:00,11.26,11.22,1,-3.35
 18/11/2018 07:00:00,11.25,11.22,1,-3.56
 18/11/2018 07:15:00,11.22,11.22,1,-3.57
 18/11/2018 07:30:00,11.2,11.22,1,-3.57
 18/11/2018 07:45:00,11.19,11.22,1,-3.77
 18/11/2018 08:00:00,11.16,11.22,1,-3.8
 18/11/2018 08:15:00,11.23,11.22,1,-4.01
 18/11/2018 08:30:00,11.26,11.22,1,-4.19
 18/11/2018 08:45:00,11.23,11.22,1,-4.26
 18/11/2018 09:00:00,11.14,11.22,1,-4.31
 18/11/2018 09:15:00,11.09,11.22,1,-4.35
 18/11/2018 09:30:00,11.11,11.22,1,-4.47
 18/11/2018 09:45:00,11.11,11.22,1,-4.59
 18/11/2018 10:00:00,11.12,11.22,1,-4.49
 18/11/2018 10:15:00,11.09,11.22,1,-4.36
 18/11/2018 10:30:00,11.11,11.22,1,-4.37
 18/11/2018 10:45:00,11.12,11.22,1,-4.35
 18/11/2018 11:00:00,11.1,11.22,1,-4.3
 18/11/2018 11:15:00,11.09,11.22,1,-4.3
 18/11/2018 11:30:00,11.11,11.22,1,-4.47
 18/11/2018 11:45:00,11.1,11.22,1,-4.33
 18/11/2018 12:00:00,11.1,11.22,1,-4.46
 18/11/2018 12:15:00,11.1,11.22,1,-4.47
 18/11/2018 12:30:00,11.11,11.22,1,-4.47
 18/11/2018 12:45:00,11.12,11.22,1,-4.47
 18/11/2018 13:00:00,11.12,11.22,1,-4.44
 18/11/2018 13:15:00,11.12,11.22,1,-4.27
 18/11/2018 13:30:00,11.15,11.22,1,-4.2
 18/11/2018 13:45:00,11.15,11.22,1,-4.22
 18/11/2018 14:00:00,11.17,11.22,1,-4.14
 18/11/2018 14:15:00,11.18,11.22,1,-4.08
 18/11/2018 14:30:00,11.16,11.22,1,-4.15
 18/11/2018 14:45:00,11.16,11.22,1,-4.16
 18/11/2018 15:00:00,11.14,11.22,1,-4.3
 18/11/2018 15:15:00,11.1,11.22,1,-4.49
 18/11/2018 15:30:00,11.09,11.22,1,-4.52
 18/11/2018 15:45:00,11.11,11.22,1,-4.76
 18/11/2018 16:00:00,11.12,11.22,1,-5.03
 18/11/2018 16:15:00,11.21,11.22,1,-5.51
 18/11/2018 16:30:00,11.14,11.22,1,-5.78
 18/11/2018 16:45:00,11.06,11.22,1,-6.07
 18/11/2018 17:00:00,11.03,11.22,1,-6.63
 18/11/2018 17:15:00,11.02,11.22,1,-6.9
 18/11/2018 17:30:00,11.02,11.22,1,-6.86
 18/11/2018 17:45:00,11.01,11.22,1,-6.89
 18/11/2018 18:00:00,11.03,11.22,1,-6.78
 18/11/2018 18:15:00,11.05,11.22,1,-6.47
 18/11/2018 18:30:00,11.1,11.22,1,-6.41
 18/11/2018 18:45:00,11.12,11.22,1,-6.26
 18/11/2018 19:00:00,11.15,11.22,1,-6.07
 18/11/2018 19:15:00,11.19,11.22,1,-6.0
 18/11/2018 19:30:00,11.24,11.22,1,-5.86
 18/11/2018 19:45:00,11.24,11.22,1,-5.78
 18/11/2018 20:00:00,11.08,11.22,1,-5.55
 18/11/2018 20:15:00,11.15,11.22,1,-5.39
 18/11/2018 20:30:00,11.18,11.22,1,-5.26
 18/11/2018 20:45:00,11.21,11.22,1,-5.13
 18/11/2018 21:00:00,11.26,11.22,1,-5.01
 18/11/2018 21:15:00,11.27,11.22,1,-4.83
 18/11/2018 21:30:00,11.24,11.22,1,-4.63
 18/11/2018 21:45:00,11.21,11.22,1,-4.48
 18/11/2018 22:00:00,11.19,11.22,1,-4.3
 18/11/2018 22:15:00,11.21,11.22,1,-4.08
 18/11/2018 22:30:00,11.26,11.22,1,-4.04
 18/11/2018 22:45:00,11.29,11.22,1,-3.89
 18/11/2018 23:00:00,11.28,11.22,1,-3.66
 18/11/2018 23:15:00,11.22,11.22,1,-3.52
 18/11/2018 23:30:00,11.25,11.22,1,-3.43
 18/11/2018 23:45:00,11.27,11.22,1,-3.28
 19/11/2018 00:00:00,11.27,11.22,1,-3.2
 19/11/2018 00:00:00,11.27,11.22,1,-3.2
 19/11/2018 00:15:00,11.17,11.22,1,-4.15
 19/11/2018 00:30:00,11.15,11.22,1,-4.41
 19/11/2018 00:45:00,11.12,11.22,1,-4.52
 19/11/2018 01:00:00,11.15,11.22,1,-4.69
 19/11/2018 01:15:00,11.16,11.22,1,-4.57
 19/11/2018 01:30:00,11.17,11.22,1,-4.47
 19/11/2018 01:45:00,11.17,11.22,1,-4.41
 19/11/2018 02:00:00,11.22,11.22,1,-4.3
 19/11/2018 02:15:00,11.21,11.22,1,-4.22
 19/11/2018 02:30:00,11.23,11.22,1,-4.08
 19/11/2018 02:45:00,11.23,11.22,1,-4.08
 19/11/2018 03:00:00,11.25,11.22,1,-3.99
 19/11/2018 03:15:00,11.25,11.22,1,-3.85
 19/11/2018 03:30:00,11.27,11.22,1,-3.83
 19/11/2018 03:45:00,11.27,11.22,1,-3.67
 19/11/2018 04:00:00,11.28,11.22,1,-3.46
 19/11/2018 04:15:00,11.27,11.22,1,-3.46
 19/11/2018 04:30:00,11.28,11.22,1,-3.46
 19/11/2018 04:45:00,11.27,11.22,1,-3.46
 19/11/2018 05:00:00,11.27,11.22,1,-3.43
 19/11/2018 05:15:00,11.24,11.22,1,-3.42
 19/11/2018 05:30:00,11.22,11.22,1,-3.57
 19/11/2018 05:45:00,11.21,11.22,1,-3.63
 19/11/2018 06:00:00,11.26,11.22,1,-3.57
 19/11/2018 06:15:00,11.14,11.22,1,-3.98
 19/11/2018 06:30:00,11.15,11.22,1,-4.23
 19/11/2018 06:45:00,11.09,11.22,1,-4.5
 19/11/2018 07:00:00,11.08,11.22,1,-4.76
 19/11/2018 07:15:00,11.19,11.22,1,-4.95
 19/11/2018 07:30:00,11.24,11.22,1,-5.09
 19/11/2018 07:45:00,11.23,11.22,1,-5.23
 19/11/2018 08:00:00,11.22,11.22,1,-5.14
 19/11/2018 08:15:00,11.21,11.22,1,-5.08
 19/11/2018 08:30:00,11.19,11.22,1,-5.06
 19/11/2018 08:45:00,11.2,11.22,1,-4.86
 19/11/2018 09:00:00,11.19,11.22,1,-4.92
 19/11/2018 09:15:00,11.15,11.22,1,-5.02
 19/11/2018 09:30:00,11.14,11.22,1,-4.96
 19/11/2018 09:45:00,11.13,11.22,1,-4.87
 19/11/2018 10:00:00,11.13,11.22,1,-4.86
 19/11/2018 10:15:00,11.13,11.22,1,-4.81
 19/11/2018 10:30:00,11.14,11.22,1,-4.66
 19/11/2018 10:45:00,11.16,11.22,1,-4.79
 19/11/2018 11:00:00,11.19,11.22,1,-4.81
 19/11/2018 11:15:00,11.17,11.22,1,-4.91
 19/11/2018 11:30:00,11.18,11.22,1,-4.78
 19/11/2018 11:45:00,11.2,11.22,1,-4.57
 19/11/2018 12:00:00,11.2,11.22,1,-4.42
 19/11/2018 12:15:00,11.2,11.22,1,-4.64
 19/11/2018 12:30:00,11.2,11.22,1,-4.69
 19/11/2018 12:45:00,11.19,11.22,1,-4.77
 19/11/2018 13:00:00,11.19,11.22,1,-4.89
 19/11/2018 13:15:00,11.27,11.22,1,-4.58
 19/11/2018 13:30:00,11.25,11.22,1,-4.48
 19/11/2018 13:45:00,11.18,11.22,1,-4.43
 19/11/2018 14:00:00,11.19,11.22,1,-4.55
 19/11/2018 14:15:00,11.2,11.22,1,-4.37
 19/11/2018 14:30:00,11.16,11.22,1,-4.34
 19/11/2018 14:45:00,11.14,11.22,1,-4.59
 19/11/2018 15:00:00,11.14,11.22,1,-4.58
 19/11/2018 15:15:00,11.16,11.22,1,-4.6
 19/11/2018 15:30:00,11.16,11.22,1,-4.75
 19/11/2018 15:45:00,11.13,11.22,1,-4.77
 19/11/2018 16:00:00,11.06,11.22,1,-5.03
 19/11/2018 16:15:00,11.09,11.22,1,-5.41
 19/11/2018 16:30:00,11.08,11.22,1,-5.72
 19/11/2018 16:45:00,11.12,11.22,1,-6.15
 19/11/2018 17:00:00,11.16,11.22,1,-6.59
 19/11/2018 17:15:00,11.1,11.22,1,-6.67
 19/11/2018 17:30:00,11.06,11.22,1,-6.73
 19/11/2018 17:45:00,11.08,11.22,1,-6.77
 19/11/2018 18:00:00,11.09,11.22,1,-6.72
 19/11/2018 18:15:00,11.06,11.22,1,-6.84
 19/11/2018 18:30:00,11.13,11.22,1,-6.81
 19/11/2018 18:45:00,11.17,11.22,1,-6.72
 19/11/2018 19:00:00,11.1,11.22,1,-6.46
 19/11/2018 19:15:00,11.11,11.22,1,-6.31
 19/11/2018 19:30:00,11.16,11.22,1,-6.24
 19/11/2018 19:45:00,11.08,11.22,1,-5.92
 19/11/2018 20:00:00,11.04,11.22,1,-5.84
 19/11/2018 20:15:00,11.12,11.22,1,-5.7
 19/11/2018 20:30:00,11.18,11.22,1,-5.7
 19/11/2018 20:45:00,11.19,11.22,1,-5.59
 19/11/2018 21:00:00,11.23,11.22,1,-5.39
 19/11/2018 21:15:00,11.19,11.22,1,-5.14
 19/11/2018 21:30:00,11.25,11.22,1,-4.95
 19/11/2018 21:45:00,11.24,11.22,1,-4.87
 19/11/2018 22:00:00,11.28,11.22,1,-4.59
 19/11/2018 22:15:00,11.28,11.22,1,-4.38
 19/11/2018 22:30:00,11.26,11.22,1,-4.16
 19/11/2018 22:45:00,11.2,11.22,1,-4.0
 19/11/2018 23:00:00,11.25,11.22,1,-3.78
 19/11/2018 23:15:00,11.31,11.22,1,-3.67
 19/11/2018 23:30:00,11.3,11.22,1,-3.46
 19/11/2018 23:45:00,11.29,11.22,1,-3.46
 20/11/2018 00:00:00,11.3,11.22,1,-3.48
 20/11/2018 00:15:00,11.23,11.22,1,-4.44
 20/11/2018 00:30:00,11.2,11.22,1,-4.65
 20/11/2018 00:45:00,11.17,11.22,1,-4.75
 20/11/2018 01:00:00,11.17,11.22,1,-4.76
 20/11/2018 01:15:00,11.21,11.22,1,-4.82
 20/11/2018 01:30:00,11.24,11.22,1,-4.75
 20/11/2018 01:45:00,11.26,11.22,1,-4.7
 20/11/2018 02:00:00,11.28,11.22,1,-4.53
 20/11/2018 02:15:00,11.25,11.22,1,-4.52
 20/11/2018 02:30:00,11.25,11.22,1,-4.52
 20/11/2018 02:45:00,11.24,11.22,1,-4.44
 20/11/2018 03:00:00,11.28,11.22,1,-4.3
 20/11/2018 03:15:00,11.28,11.22,1,-4.26
 20/11/2018 03:30:00,11.3,11.22,1,-4.13
 20/11/2018 03:45:00,11.32,11.22,1,-4.02
 20/11/2018 04:00:00,11.33,11.22,1,-3.92
 20/11/2018 04:15:00,11.19,11.22,1,-3.8
 20/11/2018 04:30:00,11.05,11.22,1,-3.72
 20/11/2018 04:45:00,11.04,11.22,1,-3.63
 20/11/2018 05:00:00,11.06,11.22,1,-3.63
 20/11/2018 05:15:00,11.07,11.22,1,-3.63
 20/11/2018 05:30:00,11.04,11.22,1,-3.76
 20/11/2018 05:45:00,11.08,11.22,1,-3.75
 20/11/2018 06:00:00,11.14,11.22,1,-3.85
 20/11/2018 06:15:00,11.24,11.22,1,-4.2
 20/11/2018 06:30:00,11.27,11.22,1,-4.4
 20/11/2018 06:45:00,11.21,11.22,1,-4.77
 20/11/2018 07:00:00,11.09,11.22,1,-4.88
 20/11/2018 07:15:00,11.01,11.22,1,-4.98
 20/11/2018 07:30:00,11.02,11.22,1,-5.11
 20/11/2018 07:45:00,11.06,11.22,1,-5.15
 20/11/2018 08:00:00,11.12,11.22,1,-5.16
 20/11/2018 08:15:00,11.09,11.22,1,-5.07
 20/11/2018 08:30:00,11.1,11.22,1,-5.16
 20/11/2018 08:45:00,11.08,11.22,1,-5.11
 20/11/2018 09:00:00,11.07,11.22,1,-4.97
 20/11/2018 09:15:00,11.09,11.22,1,-5.19
 20/11/2018 09:30:00,11.11,11.22,1,-5.15
 20/11/2018 09:45:00,11.15,11.22,1,-5.16
 20/11/2018 10:00:00,11.2,11.22,1,-5.09
 20/11/2018 10:15:00,11.22,11.22,1,-4.91
 20/11/2018 10:30:00,11.25,11.22,1,-4.65
 20/11/2018 10:45:00,11.24,11.22,1,-4.67
 20/11/2018 11:00:00,11.24,11.22,1,-4.73
 20/11/2018 11:15:00,11.23,11.22,1,-4.78
 20/11/2018 11:30:00,11.23,11.22,1,-4.79
 20/11/2018 11:45:00,11.24,11.22,1,-4.94
 20/11/2018 12:00:00,11.2,11.22,1,-4.99
 20/11/2018 12:15:00,11.21,11.22,1,-4.9
 20/11/2018 12:30:00,11.22,11.22,1,-4.88
 20/11/2018 12:45:00,11.22,11.22,1,-4.91
 20/11/2018 13:00:00,11.21,11.22,1,-4.84
 20/11/2018 13:15:00,11.25,11.22,1,-4.68
 20/11/2018 13:30:00,11.28,11.22,1,-4.66
 20/11/2018 13:45:00,11.23,11.22,1,-4.75
 20/11/2018 14:00:00,11.23,11.22,1,-4.84
 20/11/2018 14:15:00,11.21,11.22,1,-4.69
 20/11/2018 14:30:00,11.2,11.22,1,-4.8
 20/11/2018 14:45:00,11.19,11.22,1,-4.81
 20/11/2018 15:00:00,11.2,11.22,1,-4.87
 20/11/2018 15:15:00,11.22,11.22,1,-4.75
 20/11/2018 15:30:00,11.18,11.22,1,-4.87
 20/11/2018 15:45:00,11.17,11.22,1,-4.99
 20/11/2018 16:00:00,11.17,11.22,1,-5.36
 20/11/2018 16:15:00,11.13,11.22,1,-5.87
 20/11/2018 16:30:00,11.09,11.22,1,-6.1
 20/11/2018 16:45:00,11.15,11.22,1,-6.54
 20/11/2018 17:00:00,11.13,11.22,1,-6.81
 20/11/2018 17:15:00,11.11,11.22,1,-6.85
 20/11/2018 17:30:00,11.11,11.22,1,-7.01
 20/11/2018 17:45:00,11.08,11.22,1,-6.99
 20/11/2018 18:00:00,11.11,11.22,1,-6.93
 20/11/2018 18:15:00,11.11,11.22,1,-6.88
 20/11/2018 18:30:00,11.15,11.22,1,-6.87
 20/11/2018 18:45:00,11.18,11.22,1,-6.7
 20/11/2018 19:00:00,11.06,11.22,1,-6.42
 20/11/2018 19:15:00,11.1,11.22,1,-6.45
 20/11/2018 19:30:00,11.14,11.22,1,-6.39
 20/11/2018 19:45:00,11.17,11.22,1,-6.25
 20/11/2018 20:00:00,11.21,11.22,1,-6.16
 20/11/2018 20:15:00,11.21,11.22,1,-5.91
 20/11/2018 20:30:00,11.18,11.22,1,-5.62
 20/11/2018 20:45:00,11.15,11.22,1,-5.5
 20/11/2018 21:00:00,11.17,11.22,1,-5.3
 20/11/2018 21:15:00,11.21,11.22,1,-5.39
 20/11/2018 21:30:00,11.24,11.22,1,-5.16
 20/11/2018 21:45:00,11.29,11.22,1,-4.83
 20/11/2018 22:00:00,11.3,11.22,1,-4.69
 20/11/2018 22:15:00,11.27,11.22,1,-4.52
 20/11/2018 22:30:00,11.31,11.22,1,-4.28
 20/11/2018 22:45:00,11.32,11.22,1,-4.13
 20/11/2018 23:00:00,11.34,11.22,1,-3.92
 20/11/2018 23:15:00,11.31,11.22,1,-3.92
 20/11/2018 23:30:00,11.28,11.22,1,-3.58
 20/11/2018 23:45:00,11.2,11.22,1,-3.39
 21/11/2018 00:00:00,11.21,11.22,1,-3.4
 21/11/2018 00:15:00,11.12,11.22,1,-4.42
 21/11/2018 00:30:00,11.1,11.22,1,-4.65
 21/11/2018 00:45:00,11.05,11.22,1,-4.75
 21/11/2018 01:00:00,11.05,11.22,1,-4.75
 21/11/2018 01:15:00,11.1,11.22,1,-4.75
 21/11/2018 01:30:00,11.1,11.22,1,-4.75
 21/11/2018 01:45:00,11.13,11.22,1,-4.64
 21/11/2018 02:00:00,11.16,11.22,1,-4.58
 21/11/2018 02:15:00,11.14,11.22,1,-4.58
 21/11/2018 02:30:00,11.14,11.22,1,-4.54
 21/11/2018 02:45:00,11.15,11.22,1,-4.52
 21/11/2018 03:00:00,11.16,11.22,1,-4.44
 21/11/2018 03:15:00,11.13,11.22,1,-4.19
 21/11/2018 03:30:00,11.14,11.22,1,-4.12
 21/11/2018 03:45:00,11.17,11.22,1,-3.96
 21/11/2018 04:00:00,11.2,11.22,1,-3.96
 21/11/2018 04:15:00,11.17,11.22,1,-3.86
 21/11/2018 04:30:00,11.15,11.22,1,-3.8
 21/11/2018 04:45:00,11.14,11.22,1,-3.65
 21/11/2018 05:00:00,11.13,11.22,1,-3.8
 21/11/2018 05:15:00,11.08,11.22,1,-3.68
 21/11/2018 05:30:00,11.05,11.22,1,-3.85
 21/11/2018 05:45:00,11.15,11.22,1,-3.98
 21/11/2018 06:00:00,11.2,11.22,1,-4.13
 21/11/2018 06:15:00,11.15,11.22,1,-4.52
 21/11/2018 06:30:00,11.12,11.22,1,-4.69
 21/11/2018 06:45:00,11.1,11.22,1,-4.85
 21/11/2018 07:00:00,11.06,11.22,1,-5.08
 21/11/2018 07:15:00,11.07,11.22,1,-5.26
 21/11/2018 07:30:00,11.18,11.22,1,-5.26
 21/11/2018 07:45:00,11.14,11.22,1,-5.34
 21/11/2018 08:00:00,11.09,11.22,1,-5.4
 21/11/2018 08:15:00,11.07,11.22,1,-5.32
 21/11/2018 08:30:00,11.22,11.22,1,-5.24
 21/11/2018 08:45:00,11.23,11.22,1,-5.05
 21/11/2018 09:00:00,11.23,11.22,1,-5.2
 21/11/2018 09:15:00,11.29,11.22,1,-4.8
 21/11/2018 09:30:00,11.29,11.22,1,-3.88
 21/11/2018 09:45:00,11.31,11.22,1,-4.03
 21/11/2018 10:00:00,11.26,11.22,1,-3.89
 21/11/2018 10:15:00,11.28,11.22,1,-3.86
 21/11/2018 10:30:00,11.27,11.22,1,-3.83
 21/11/2018 10:45:00,11.3,11.22,1,-3.84
 21/11/2018 11:00:00,11.3,11.22,1,-3.74
 21/11/2018 11:15:00,11.3,11.22,1,-3.8
 21/11/2018 11:30:00,11.3,11.22,1,-3.85
 21/11/2018 11:45:00,11.28,11.22,1,-3.76
 21/11/2018 12:00:00,11.26,11.22,1,-3.78
 21/11/2018 12:15:00,11.26,11.22,1,-3.83
 21/11/2018 12:30:00,11.27,11.22,1,-3.88
 21/11/2018 12:45:00,11.27,11.22,1,-3.87
 21/11/2018 13:00:00,11.3,11.22,1,-3.85
 21/11/2018 13:15:00,11.32,11.22,1,-3.7
 21/11/2018 13:30:00,11.33,11.22,1,-3.57
 21/11/2018 13:45:00,11.3,11.22,1,-3.49
 21/11/2018 14:00:00,11.28,11.22,1,-3.56
 21/11/2018 14:15:00,11.25,11.22,1,-3.57
 21/11/2018 14:30:00,11.22,11.22,1,-3.62
 21/11/2018 14:45:00,11.22,11.22,1,-3.69
 21/11/2018 15:00:00,11.2,11.22,1,-3.76
 21/11/2018 15:15:00,11.2,11.22,1,-3.78
 21/11/2018 15:30:00,11.19,11.22,1,-3.72
 21/11/2018 15:45:00,11.16,11.22,1,-3.96
 21/11/2018 16:00:00,11.14,11.22,1,-4.21
 21/11/2018 16:15:00,11.21,11.22,1,-4.59
 21/11/2018 16:30:00,11.18,11.22,1,-4.91
 21/11/2018 16:45:00,11.19,11.22,1,-5.23
 21/11/2018 17:00:00,11.13,11.22,1,-5.42
 21/11/2018 17:15:00,11.12,11.22,1,-5.65
 21/11/2018 17:30:00,11.13,11.22,1,-5.64
 21/11/2018 17:45:00,11.14,11.22,1,-5.7
 21/11/2018 18:00:00,11.09,11.22,1,-6.52
 21/11/2018 18:15:00,11.02,11.22,1,-6.92
 21/11/2018 18:30:00,11.07,11.22,1,-6.89
 21/11/2018 18:45:00,11.08,11.22,1,-6.68
 21/11/2018 19:00:00,11.14,11.22,1,-6.64
 21/11/2018 19:15:00,11.12,11.22,1,-6.57
 21/11/2018 19:30:00,11.15,11.22,1,-6.58
 21/11/2018 19:45:00,11.15,11.22,1,-6.37
 21/11/2018 20:00:00,11.19,11.22,1,-6.14
 21/11/2018 20:15:00,11.05,11.22,1,-5.91
 21/11/2018 20:30:00,11.1,11.22,1,-5.9
 21/11/2018 20:45:00,11.15,11.22,1,-5.7
 21/11/2018 21:00:00,11.16,11.22,1,-5.63
 21/11/2018 21:15:00,11.18,11.22,1,-5.42
 21/11/2018 21:30:00,11.2,11.22,1,-5.23
 21/11/2018 21:45:00,11.2,11.22,1,-4.93
 21/11/2018 22:00:00,11.22,11.22,1,-4.77
 21/11/2018 22:15:00,11.25,11.22,1,-4.59
 21/11/2018 22:30:00,11.31,11.22,1,-4.41
 21/11/2018 22:45:00,11.28,11.22,1,-4.24
 21/11/2018 23:00:00,11.3,11.22,1,-4.01
 21/11/2018 23:15:00,11.29,11.22,1,-3.85
 21/11/2018 23:30:00,11.32,11.22,1,-3.7
 21/11/2018 23:45:00,11.31,11.22,1,-3.63
 22/11/2018 00:00:00,11.31,11.22,1,-3.66
 22/11/2018 00:15:00,11.23,11.22,1,-4.49
 22/11/2018 00:30:00,11.21,11.22,1,-4.73
 22/11/2018 00:45:00,11.19,11.22,1,-4.88
 22/11/2018 01:00:00,11.19,11.22,1,-5.03
 22/11/2018 01:15:00,11.27,11.22,1,-5.03
 22/11/2018 01:30:00,11.26,11.22,1,-4.94
 22/11/2018 01:45:00,11.28,11.22,1,-4.89
 22/11/2018 02:00:00,11.28,11.22,1,-4.8
 22/11/2018 02:15:00,11.27,11.22,1,-4.8
 22/11/2018 02:30:00,11.29,11.22,1,-4.8
 22/11/2018 02:45:00,11.3,11.22,1,-4.69
 22/11/2018 03:00:00,11.24,11.22,1,-4.63
 22/11/2018 03:15:00,11.17,11.22,1,-4.46
 22/11/2018 03:30:00,11.18,11.22,1,-4.3
 22/11/2018 03:45:00,11.21,11.22,1,-4.3
 22/11/2018 04:00:00,11.21,11.22,1,-4.3
 22/11/2018 04:15:00,11.16,11.22,1,-4.17
 22/11/2018 04:30:00,11.14,11.22,1,-4.13
 22/11/2018 04:45:00,11.15,11.22,1,-4.08
 22/11/2018 05:00:00,11.13,11.22,1,-4.03
 22/11/2018 05:15:00,11.16,11.22,1,-4.1
 22/11/2018 05:30:00,11.24,11.22,1,-4.13
 22/11/2018 05:45:00,11.25,11.22,1,-4.14
 22/11/2018 06:00:00,11.21,11.22,1,-4.3
 22/11/2018 06:15:00,11.13,11.22,1,-4.55
 22/11/2018 06:30:00,11.12,11.22,1,-4.66
 22/11/2018 06:45:00,11.15,11.22,1,-5.04
 22/11/2018 07:00:00,11.18,11.22,1,-5.27
 22/11/2018 07:15:00,11.08,11.22,1,-5.31
 22/11/2018 07:30:00,11.05,11.22,1,-5.41
 22/11/2018 07:45:00,11.08,11.22,1,-5.52
 22/11/2018 08:00:00,11.13,11.22,1,-5.43
 22/11/2018 08:15:00,11.18,11.22,1,-5.44
 22/11/2018 08:30:00,11.17,11.22,1,-5.27
 22/11/2018 08:45:00,11.18,11.22,1,-5.24
 22/11/2018 09:00:00,11.08,11.22,1,-5.03
 22/11/2018 09:15:00,11.04,11.22,1,-4.85
 22/11/2018 09:30:00,11.04,11.22,1,-4.94
 22/11/2018 09:45:00,11.06,11.22,1,-4.85
 22/11/2018 10:00:00,11.09,11.22,1,-4.78
 22/11/2018 10:15:00,11.15,11.22,1,-4.75
 22/11/2018 10:30:00,11.17,11.22,1,-4.52
 22/11/2018 10:45:00,11.16,11.22,1,-4.56
 22/11/2018 11:00:00,11.16,11.22,1,-4.56
 22/11/2018 11:15:00,11.18,11.22,1,-4.49
 22/11/2018 11:30:00,11.17,11.22,1,-4.33
 22/11/2018 11:45:00,11.17,11.22,1,-4.32
 22/11/2018 12:00:00,11.19,11.22,1,-4.41
 22/11/2018 12:15:00,11.19,11.22,1,-4.23
 22/11/2018 12:30:00,11.19,11.22,1,-4.39
 22/11/2018 12:45:00,11.18,11.22,1,-4.41
 22/11/2018 13:00:00,11.16,11.22,1,-4.68
 22/11/2018 13:15:00,11.24,11.22,1,-4.55
 22/11/2018 13:30:00,11.22,11.22,1,-4.62
 22/11/2018 13:45:00,11.21,11.22,1,-4.63
 22/11/2018 14:00:00,11.19,11.22,1,-4.68
 22/11/2018 14:15:00,11.15,11.22,1,-4.62
 22/11/2018 14:30:00,11.14,11.22,1,-4.65
 22/11/2018 14:45:00,11.12,11.22,1,-4.8
 22/11/2018 15:00:00,11.13,11.22,1,-4.9
 22/11/2018 15:15:00,11.14,11.22,1,-4.86
 22/11/2018 15:30:00,11.11,11.22,1,-4.86
 22/11/2018 15:45:00,11.08,11.22,1,-5.06
 22/11/2018 16:00:00,11.05,11.22,1,-5.53
 22/11/2018 16:15:00,11.04,11.22,1,-5.73
 22/11/2018 16:30:00,11.16,11.22,1,-6.16
 22/11/2018 16:45:00,11.19,11.22,1,-6.56
 22/11/2018 17:00:00,11.21,11.22,1,-6.78
 22/11/2018 17:15:00,11.11,11.22,1,-6.85
 22/11/2018 17:30:00,11.09,11.22,1,-6.95
 22/11/2018 17:45:00,11.11,11.22,1,-7.03
 22/11/2018 18:00:00,11.12,11.22,1,-7.13
 22/11/2018 18:15:00,11.14,11.22,1,-7.03
 22/11/2018 18:30:00,11.16,11.22,1,-6.9
 22/11/2018 18:45:00,11.19,11.22,1,-6.78
 22/11/2018 19:00:00,11.21,11.22,1,-6.72
 22/11/2018 19:15:00,11.22,11.22,1,-6.65
 22/11/2018 19:30:00,11.25,11.22,1,-6.66
 22/11/2018 19:45:00,11.23,11.22,1,-6.49
 22/11/2018 20:00:00,11.23,11.22,1,-6.3
 22/11/2018 20:15:00,11.27,11.22,1,-6.14
 22/11/2018 20:30:00,11.31,11.22,1,-6.09
 22/11/2018 20:45:00,11.28,11.22,1,-5.84
 22/11/2018 21:00:00,11.21,11.22,1,-5.63
 22/11/2018 21:15:00,11.21,11.22,1,-5.43
 22/11/2018 21:30:00,11.25,11.22,1,-5.21
 22/11/2018 21:45:00,11.2,11.22,1,-4.93
 22/11/2018 22:00:00,11.25,11.22,1,-4.72
 22/11/2018 22:15:00,11.29,11.22,1,-4.68
 22/11/2018 22:30:00,11.29,11.22,1,-4.43
 22/11/2018 22:45:00,11.31,11.22,1,-4.24
 22/11/2018 23:00:00,11.32,11.22,1,-4.02
 22/11/2018 23:15:00,11.3,11.22,1,-3.91
 22/11/2018 23:30:00,11.32,11.22,1,-3.74
 22/11/2018 23:45:00,11.22,11.22,1,-3.63
 23/11/2018 00:00:00,11.2,11.22,1,-3.68
 23/11/2018 00:15:00,11.11,11.22,1,-4.65
 23/11/2018 00:30:00,11.12,11.22,1,-4.92
 23/11/2018 00:45:00,11.09,11.22,1,-5.03
 23/11/2018 01:00:00,11.15,11.22,1,-5.05
 23/11/2018 01:15:00,11.2,11.22,1,-5.03
 23/11/2018 01:30:00,11.22,11.22,1,-5.03
 23/11/2018 01:45:00,11.22,11.22,1,-4.88
 23/11/2018 02:00:00,11.25,11.22,1,-4.86
 23/11/2018 02:15:00,11.26,11.22,1,-4.86
 23/11/2018 02:30:00,11.28,11.22,1,-4.73
 23/11/2018 02:45:00,11.28,11.22,1,-4.63
 23/11/2018 03:00:00,11.29,11.22,1,-4.63
 23/11/2018 03:15:00,11.29,11.22,1,-4.63
 23/11/2018 03:30:00,11.33,11.22,1,-4.37
 23/11/2018 03:45:00,11.19,11.22,1,-4.18
 23/11/2018 04:00:00,11.2,11.22,1,-3.96
 23/11/2018 04:15:00,11.18,11.22,1,-3.96
 23/11/2018 04:30:00,11.19,11.22,1,-3.96
 23/11/2018 04:45:00,11.18,11.22,1,-3.96
 23/11/2018 05:00:00,11.21,11.22,1,-3.84
 23/11/2018 05:15:00,11.13,11.22,1,-3.8
 23/11/2018 05:30:00,11.12,11.22,1,-3.93
 23/11/2018 05:45:00,11.13,11.22,1,-3.96
 23/11/2018 06:00:00,11.11,11.22,1,-4.06
 23/11/2018 06:15:00,11.09,11.22,1,-4.39
 23/11/2018 06:30:00,11.07,11.22,1,-4.54
 23/11/2018 06:45:00,11.11,11.22,1,-4.84
 23/11/2018 07:00:00,11.16,11.22,1,-5.13
 23/11/2018 07:15:00,11.2,11.22,1,-5.25
 23/11/2018 07:30:00,11.14,11.22,1,-5.21
 23/11/2018 07:45:00,11.13,11.22,1,-5.21
 23/11/2018 08:00:00,11.11,11.22,1,-5.42
 23/11/2018 08:15:00,11.13,11.22,1,-5.25
 23/11/2018 08:30:00,11.14,11.22,1,-5.19
 23/11/2018 08:45:00,11.17,11.22,1,-5.1
 23/11/2018 09:00:00,11.15,11.22,1,-5.03
 23/11/2018 09:15:00,11.17,11.22,1,-5.13
 23/11/2018 09:30:00,11.17,11.22,1,-4.96
 23/11/2018 09:45:00,11.19,11.22,1,-4.96
 23/11/2018 10:00:00,11.2,11.22,1,-4.91
 23/11/2018 10:15:00,11.25,11.22,1,-4.81
 23/11/2018 10:30:00,11.24,11.22,1,-4.79
 23/11/2018 10:45:00,11.25,11.22,1,-4.77
 23/11/2018 11:00:00,11.25,11.22,1,-4.91
 23/11/2018 11:15:00,11.26,11.22,1,-4.83
 23/11/2018 11:30:00,11.25,11.22,1,-4.67
 23/11/2018 11:45:00,11.24,11.22,1,-4.66
 23/11/2018 12:00:00,11.24,11.22,1,-4.8
 23/11/2018 12:15:00,11.24,11.22,1,-4.65
 23/11/2018 12:30:00,11.26,11.22,1,-4.62
 23/11/2018 12:45:00,11.25,11.22,1,-4.9
 23/11/2018 13:00:00,11.26,11.22,1,-4.92
 23/11/2018 13:15:00,11.26,11.22,1,-4.9
 23/11/2018 13:30:00,11.26,11.22,1,-4.88
 23/11/2018 13:45:00,11.18,11.22,1,-4.74
 23/11/2018 14:00:00,11.19,11.22,1,-4.7
 23/11/2018 14:15:00,11.13,11.22,1,-4.69
 23/11/2018 14:30:00,11.14,11.22,1,-4.75
 23/11/2018 14:45:00,11.17,11.22,1,-4.67
 23/11/2018 15:00:00,11.18,11.22,1,-4.73
 23/11/2018 15:15:00,11.18,11.22,1,-4.75
 23/11/2018 15:30:00,11.18,11.22,1,-4.86
 23/11/2018 15:45:00,11.17,11.22,1,-5.09
 23/11/2018 16:00:00,11.15,11.22,1,-5.4
 23/11/2018 16:15:00,11.15,11.22,1,-5.63
 23/11/2018 16:30:00,11.09,11.22,1,-5.84
 23/11/2018 16:45:00,11.03,11.22,1,-6.21
 23/11/2018 17:00:00,11.01,11.22,1,-6.33
 23/11/2018 17:15:00,11.01,11.22,1,-6.42
 23/11/2018 17:30:00,11.01,11.22,1,-6.42
 23/11/2018 17:45:00,11.03,11.22,1,-6.42
 23/11/2018 18:00:00,11.04,11.22,1,-6.36
 23/11/2018 18:15:00,11.05,11.22,1,-6.36
 23/11/2018 18:30:00,11.09,11.22,1,-6.15
 23/11/2018 18:45:00,11.1,11.22,1,-6.15
 23/11/2018 19:00:00,11.13,11.22,1,-6.0
 23/11/2018 19:15:00,11.1,11.22,1,-5.83
 23/11/2018 19:30:00,11.14,11.22,1,-5.85
 23/11/2018 19:45:00,11.17,11.22,1,-5.74
 23/11/2018 20:00:00,11.13,11.22,1,-5.45
 23/11/2018 20:15:00,11.15,11.22,1,-5.47
 23/11/2018 20:30:00,11.19,11.22,1,-5.29
 23/11/2018 20:45:00,11.23,11.22,1,-5.1
 23/11/2018 21:00:00,11.24,11.22,1,-5.1
 23/11/2018 21:15:00,11.28,11.22,1,-4.99
 23/11/2018 21:30:00,11.25,11.22,1,-4.78
 23/11/2018 21:45:00,11.12,11.22,1,-4.59
 23/11/2018 22:00:00,11.12,11.22,1,-4.41
 23/11/2018 22:15:00,11.13,11.22,1,-4.38
 23/11/2018 22:30:00,11.15,11.22,1,-4.14
 23/11/2018 22:45:00,11.2,11.22,1,-3.98
 23/11/2018 23:00:00,11.23,11.22,1,-3.89
 23/11/2018 23:15:00,11.27,11.22,1,-3.8
 23/11/2018 23:30:00,11.28,11.22,1,-3.69
 23/11/2018 23:45:00,11.29,11.22,1,-3.69
 24/11/2018 00:00:00,11.31,11.22,1,-3.71
 24/11/2018 00:15:00,11.2,11.22,1,-4.68
 24/11/2018 00:30:00,11.19,11.22,1,-4.8
 24/11/2018 00:45:00,11.15,11.22,1,-4.93
 24/11/2018 01:00:00,11.18,11.22,1,-5.04
 24/11/2018 01:15:00,11.23,11.22,1,-5.04
 24/11/2018 01:30:00,11.26,11.22,1,-4.82
 24/11/2018 01:45:00,11.27,11.22,1,-4.84
 24/11/2018 02:00:00,11.29,11.22,1,-4.68
 24/11/2018 02:15:00,11.29,11.22,1,-4.64
 24/11/2018 02:30:00,11.31,11.22,1,-4.42
 24/11/2018 02:45:00,11.31,11.22,1,-4.4
 24/11/2018 03:00:00,11.24,11.22,1,-4.24
 24/11/2018 03:15:00,11.18,11.22,1,-4.17
 24/11/2018 03:30:00,11.2,11.22,1,-3.93
 24/11/2018 03:45:00,11.22,11.22,1,-3.75
 24/11/2018 04:00:00,11.22,11.22,1,-3.74
 24/11/2018 04:15:00,11.25,11.22,1,-3.69
 24/11/2018 04:30:00,11.27,11.22,1,-3.69
 24/11/2018 04:45:00,11.26,11.22,1,-3.52
 24/11/2018 05:00:00,11.27,11.22,1,-3.52
 24/11/2018 05:15:00,11.27,11.22,1,-3.52
 24/11/2018 05:30:00,11.25,11.22,1,-3.52
 24/11/2018 05:45:00,11.25,11.22,1,-3.52
 24/11/2018 06:00:00,11.22,11.22,1,-3.52
 24/11/2018 06:15:00,11.19,11.22,1,-3.58
 24/11/2018 06:30:00,11.15,11.22,1,-3.69
 24/11/2018 06:45:00,11.11,11.22,1,-3.74
 24/11/2018 07:00:00,11.11,11.22,1,-3.96
 24/11/2018 07:15:00,11.14,11.22,1,-3.96
 24/11/2018 07:30:00,11.17,11.22,1,-4.05
 24/11/2018 07:45:00,11.24,11.22,1,-4.26
 24/11/2018 08:00:00,11.2,11.22,1,-4.3
 24/11/2018 08:15:00,11.17,11.22,1,-4.43
 24/11/2018 08:30:00,11.2,11.22,1,-4.58
 24/11/2018 08:45:00,11.17,11.22,1,-4.65
 24/11/2018 09:00:00,11.13,11.22,1,-4.84
 24/11/2018 09:15:00,11.12,11.22,1,-4.84
 24/11/2018 09:30:00,11.11,11.22,1,-4.93
 24/11/2018 09:45:00,11.1,11.22,1,-4.92
 24/11/2018 10:00:00,11.13,11.22,1,-5.02
 24/11/2018 10:15:00,11.14,11.22,1,-4.93
 24/11/2018 10:30:00,11.12,11.22,1,-4.97
 24/11/2018 10:45:00,11.12,11.22,1,-4.86
 24/11/2018 11:00:00,11.11,11.22,1,-4.89
 24/11/2018 11:15:00,11.11,11.22,1,-4.86
 24/11/2018 11:30:00,11.12,11.22,1,-4.86
 24/11/2018 11:45:00,11.11,11.22,1,-4.86
 24/11/2018 12:00:00,11.13,11.22,1,-4.94
 24/11/2018 12:15:00,11.14,11.22,1,-5.0
 24/11/2018 12:30:00,11.14,11.22,1,-4.91
 24/11/2018 12:45:00,11.15,11.22,1,-4.91
 24/11/2018 13:00:00,11.16,11.22,1,-4.91
 24/11/2018 13:15:00,11.15,11.22,1,-4.91
 24/11/2018 13:30:00,11.18,11.22,1,-4.91
 24/11/2018 13:45:00,11.21,11.22,1,-4.92
 24/11/2018 14:00:00,11.25,11.22,1,-5.01
 24/11/2018 14:15:00,11.24,11.22,1,-4.92
 24/11/2018 14:30:00,11.25,11.22,1,-4.8
 24/11/2018 14:45:00,11.25,11.22,1,-4.78
 24/11/2018 15:00:00,11.26,11.22,1,-4.77
 24/11/2018 15:15:00,11.26,11.22,1,-4.93
 24/11/2018 15:30:00,11.24,11.22,1,-4.93
 24/11/2018 15:45:00,11.23,11.22,1,-4.86
 24/11/2018 16:00:00,11.19,11.22,1,-5.05
 24/11/2018 16:15:00,11.15,11.22,1,-5.14
 24/11/2018 16:30:00,11.11,11.22,1,-5.39
 24/11/2018 16:45:00,11.1,11.22,1,-5.78
 24/11/2018 17:00:00,11.09,11.22,1,-6.03
 24/11/2018 17:15:00,11.08,11.22,1,-6.19
 24/11/2018 17:30:00,11.06,11.22,1,-6.23
 24/11/2018 17:45:00,11.07,11.22,1,-6.36
 24/11/2018 18:00:00,11.09,11.22,1,-6.27
 24/11/2018 18:15:00,11.08,11.22,1,-6.29
 24/11/2018 18:30:00,11.13,11.22,1,-6.09
 24/11/2018 18:45:00,11.11,11.22,1,-6.03
 24/11/2018 19:00:00,11.13,11.22,1,-5.78
 24/11/2018 19:15:00,11.17,11.22,1,-5.71
 24/11/2018 19:30:00,11.18,11.22,1,-5.53
 24/11/2018 19:45:00,11.2,11.22,1,-5.48
 24/11/2018 20:00:00,11.19,11.22,1,-5.22
 24/11/2018 20:15:00,11.2,11.22,1,-5.05
 24/11/2018 20:30:00,11.21,11.22,1,-4.96
 24/11/2018 20:45:00,11.25,11.22,1,-4.8
 24/11/2018 21:00:00,11.21,11.22,1,-4.79
 24/11/2018 21:15:00,11.13,11.22,1,-4.63
 24/11/2018 21:30:00,11.16,11.22,1,-4.55
 24/11/2018 21:45:00,11.2,11.22,1,-4.47
 24/11/2018 22:00:00,11.26,11.22,1,-4.47
 24/11/2018 22:15:00,11.29,11.22,1,-4.25
 24/11/2018 22:30:00,11.3,11.22,1,-4.12
 24/11/2018 22:45:00,11.12,11.22,1,-4.02
 24/11/2018 23:00:00,11.11,11.22,1,-3.98
 24/11/2018 23:15:00,11.07,11.22,1,-3.85
 24/11/2018 23:30:00,11.11,11.22,1,-3.74
 24/11/2018 23:45:00,11.09,11.22,1,-3.63
 25/11/2018 00:00:00,11.09,11.22,1,-3.63
 25/11/2018 00:15:00,11.09,11.22,1,-4.61
 25/11/2018 00:30:00,11.11,11.22,1,-4.86
 25/11/2018 00:45:00,11.1,11.22,1,-4.96
 25/11/2018 01:00:00,11.11,11.22,1,-5.03
 25/11/2018 01:15:00,11.15,11.22,1,-4.94
 25/11/2018 01:30:00,11.18,11.22,1,-4.8
 25/11/2018 01:45:00,11.21,11.22,1,-4.8
 25/11/2018 02:00:00,11.25,11.22,1,-4.68
 25/11/2018 02:15:00,11.24,11.22,1,-4.58
 25/11/2018 02:30:00,11.25,11.22,1,-4.51
 25/11/2018 02:45:00,11.26,11.22,1,-4.41
 25/11/2018 03:00:00,11.28,11.22,1,-4.19
 25/11/2018 03:15:00,11.2,11.22,1,-4.19
 25/11/2018 03:30:00,11.21,11.22,1,-3.96
 25/11/2018 03:45:00,11.23,11.22,1,-3.83
 25/11/2018 04:00:00,11.24,11.22,1,-3.74
 25/11/2018 04:15:00,11.26,11.22,1,-3.63
 25/11/2018 04:30:00,11.27,11.22,1,-3.52
 25/11/2018 04:45:00,11.28,11.22,1,-3.52
 25/11/2018 05:00:00,11.28,11.22,1,-3.52
 25/11/2018 05:15:00,11.26,11.22,1,-3.52
 25/11/2018 05:30:00,11.26,11.22,1,-3.52
 25/11/2018 05:45:00,11.25,11.22,1,-3.52
 25/11/2018 06:00:00,11.26,11.22,1,-3.52
 25/11/2018 06:15:00,11.11,11.22,1,-3.43
 25/11/2018 06:30:00,11.1,11.22,1,-3.46
 25/11/2018 06:45:00,11.09,11.22,1,-3.46
 25/11/2018 07:00:00,11.07,11.22,1,-3.62
 25/11/2018 07:15:00,11.07,11.22,1,-3.54
 25/11/2018 07:30:00,11.05,11.22,1,-3.52
 25/11/2018 07:45:00,11.04,11.22,1,-3.55
 25/11/2018 08:00:00,11.03,11.22,1,-3.77
 25/11/2018 08:15:00,11.09,11.22,1,-4.08
 25/11/2018 08:30:00,11.2,11.22,1,-4.38
 25/11/2018 08:45:00,11.25,11.22,1,-4.55
 25/11/2018 09:00:00,11.21,11.22,1,-4.71
 25/11/2018 09:15:00,11.17,11.22,1,-4.85
 25/11/2018 09:30:00,11.2,11.22,1,-5.07
 25/11/2018 09:45:00,11.2,11.22,1,-5.25
 25/11/2018 10:00:00,11.18,11.22,1,-5.39
 25/11/2018 10:15:00,11.14,11.22,1,-5.34
 25/11/2018 10:30:00,11.12,11.22,1,-5.28
 25/11/2018 10:45:00,11.07,11.22,1,-5.25
 25/11/2018 11:00:00,11.1,11.22,1,-5.28
 25/11/2018 11:15:00,11.09,11.22,1,-5.28
 25/11/2018 11:30:00,11.11,11.22,1,-5.32
 25/11/2018 11:45:00,11.13,11.22,1,-5.51
 25/11/2018 12:00:00,11.16,11.22,1,-5.43
 25/11/2018 12:15:00,11.18,11.22,1,-5.53
 25/11/2018 12:30:00,11.17,11.22,1,-5.48
 25/11/2018 12:45:00,11.14,11.22,1,-5.37
 25/11/2018 13:00:00,11.14,11.22,1,-5.42
 25/11/2018 13:15:00,11.15,11.22,1,-5.22
 25/11/2018 13:30:00,11.16,11.22,1,-5.19
 25/11/2018 13:45:00,11.16,11.22,1,-5.36
 25/11/2018 14:00:00,11.2,11.22,1,-5.25
 25/11/2018 14:15:00,11.21,11.22,1,-5.12
 25/11/2018 14:30:00,11.22,11.22,1,-5.08
 25/11/2018 14:45:00,11.21,11.22,1,-5.08
 25/11/2018 15:00:00,11.22,11.22,1,-5.11
 25/11/2018 15:15:00,11.18,11.22,1,-5.32
 25/11/2018 15:30:00,11.16,11.22,1,-5.42
