DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 25/11/2018 15:45:00,11.13,11.22,1,-5.46
 25/11/2018 16:00:00,11.1,11.22,1,-5.65
 25/11/2018 16:15:00,11.1,11.22,1,-6.04
 25/11/2018 16:30:00,11.05,11.22,1,-6.25
 25/11/2018 16:45:00,11.04,11.22,1,-6.57
 25/11/2018 17:00:00,11.0,11.22,1,-6.83
 25/11/2018 17:15:00,11.21,11.22,1,-6.96
 25/11/2018 17:30:00,11.24,11.22,1,-6.92
 25/11/2018 17:45:00,11.26,11.22,1,-6.86
 25/11/2018 18:00:00,11.25,11.22,1,-6.83
 25/11/2018 18:15:00,11.23,11.22,1,-6.59
 25/11/2018 18:30:00,11.27,11.22,1,-6.46
 25/11/2018 18:45:00,11.16,11.22,1,-6.31
 25/11/2018 19:00:00,11.17,11.22,1,-6.17
 25/11/2018 19:15:00,11.19,11.22,1,-6.17
 25/11/2018 19:30:00,11.21,11.22,1,-6.1
 25/11/2018 19:45:00,11.22,11.22,1,-5.74
 25/11/2018 20:00:00,11.22,11.22,1,-5.67
 25/11/2018 20:15:00,11.24,11.22,1,-5.61
 25/11/2018 20:30:00,11.26,11.22,1,-5.43
 25/11/2018 20:45:00,11.28,11.22,1,-5.3
 25/11/2018 21:00:00,11.22,11.22,1,-5.3
 25/11/2018 21:15:00,11.28,11.22,1,-5.11
 25/11/2018 21:30:00,11.29,11.22,1,-4.86
 25/11/2018 21:45:00,11.23,11.22,1,-4.79
 25/11/2018 22:00:00,11.18,11.22,1,-4.55
 25/11/2018 22:15:00,11.25,11.22,1,-4.36
 25/11/2018 22:30:00,11.3,11.22,1,-4.21
 25/11/2018 22:45:00,11.29,11.22,1,-4.13
 25/11/2018 23:00:00,11.3,11.22,1,-3.91
 25/11/2018 23:15:00,11.19,11.22,1,-3.79
 25/11/2018 23:30:00,11.21,11.22,1,-3.65
 25/11/2018 23:45:00,11.11,11.22,1,-3.51
 26/11/2018 00:00:00,11.07,11.22,1,-3.37
 26/11/2018 00:00:00,11.07,11.22,1,-3.37
 26/11/2018 00:15:00,11.06,11.22,1,-4.39
 26/11/2018 00:30:00,11.13,11.22,1,-4.77
 26/11/2018 00:45:00,11.11,11.22,1,-4.92
 26/11/2018 01:00:00,11.09,11.22,1,-5.03
 26/11/2018 01:15:00,11.13,11.22,1,-4.99
 26/11/2018 01:30:00,11.13,11.22,1,-4.8
 26/11/2018 01:45:00,11.16,11.22,1,-4.8
 26/11/2018 02:00:00,11.18,11.22,1,-4.78
 26/11/2018 02:15:00,11.16,11.22,1,-4.63
 26/11/2018 02:30:00,11.17,11.22,1,-4.63
 26/11/2018 02:45:00,11.18,11.22,1,-4.63
 26/11/2018 03:00:00,11.2,11.22,1,-4.41
 26/11/2018 03:15:00,11.23,11.22,1,-4.3
 26/11/2018 03:30:00,11.24,11.22,1,-4.19
 26/11/2018 03:45:00,11.26,11.22,1,-4.15
 26/11/2018 04:00:00,11.26,11.22,1,-4.02
 26/11/2018 04:15:00,11.28,11.22,1,-3.8
 26/11/2018 04:30:00,11.3,11.22,1,-3.8
 26/11/2018 04:45:00,11.27,11.22,1,-3.8
 26/11/2018 05:00:00,11.27,11.22,1,-3.67
 26/11/2018 05:15:00,11.23,11.22,1,-3.72
 26/11/2018 05:30:00,11.23,11.22,1,-3.81
 26/11/2018 05:45:00,11.2,11.22,1,-3.83
 26/11/2018 06:00:00,11.25,11.22,1,-4.08
 26/11/2018 06:15:00,11.23,11.22,1,-4.26
 26/11/2018 06:30:00,11.25,11.22,1,-4.42
 26/11/2018 06:45:00,11.18,11.22,1,-4.59
 26/11/2018 07:00:00,11.1,11.22,1,-4.99
 26/11/2018 07:15:00,11.04,11.22,1,-5.19
 26/11/2018 07:30:00,11.07,11.22,1,-5.29
 26/11/2018 07:45:00,11.15,11.22,1,-5.3
 26/11/2018 08:00:00,11.13,11.22,1,-5.28
 26/11/2018 08:15:00,11.1,11.22,1,-5.21
 26/11/2018 08:30:00,11.1,11.22,1,-5.18
 26/11/2018 08:45:00,11.11,11.22,1,-4.96
 26/11/2018 09:00:00,11.16,11.22,1,-5.03
 26/11/2018 09:15:00,11.13,11.22,1,-5.02
 26/11/2018 09:30:00,11.13,11.22,1,-4.97
 26/11/2018 09:45:00,11.15,11.22,1,-4.81
 26/11/2018 10:00:00,11.16,11.22,1,-4.87
 26/11/2018 10:15:00,11.22,11.22,1,-4.72
 26/11/2018 10:30:00,11.24,11.22,1,-4.75
 26/11/2018 10:45:00,11.24,11.22,1,-4.92
 26/11/2018 11:00:00,11.23,11.22,1,-4.87
 26/11/2018 11:15:00,11.22,11.22,1,-4.77
 26/11/2018 11:30:00,11.25,11.22,1,-4.84
 26/11/2018 11:45:00,11.26,11.22,1,-4.65
 26/11/2018 12:00:00,11.25,11.22,1,-4.57
 26/11/2018 12:15:00,11.21,11.22,1,-4.4
 26/11/2018 12:30:00,11.2,11.22,1,-4.52
 26/11/2018 12:45:00,11.2,11.22,1,-4.44
 26/11/2018 13:00:00,11.19,11.22,1,-4.37
 26/11/2018 13:15:00,11.24,11.22,1,-4.31
 26/11/2018 13:30:00,11.18,11.22,1,-4.25
 26/11/2018 13:45:00,11.14,11.22,1,-4.55
 26/11/2018 14:00:00,11.14,11.22,1,-4.65
 26/11/2018 14:15:00,11.13,11.22,1,-4.64
 26/11/2018 14:30:00,11.14,11.22,1,-4.57
 26/11/2018 14:45:00,11.13,11.22,1,-4.63
 26/11/2018 15:00:00,11.13,11.22,1,-4.51
 26/11/2018 15:15:00,11.14,11.22,1,-4.57
 26/11/2018 15:30:00,11.11,11.22,1,-4.68
 26/11/2018 15:45:00,11.1,11.22,1,-4.82
 26/11/2018 16:00:00,11.07,11.22,1,-5.03
 26/11/2018 16:15:00,11.05,11.22,1,-5.55
 26/11/2018 16:30:00,11.18,11.22,1,-6.08
 26/11/2018 16:45:00,11.18,11.22,1,-6.45
 26/11/2018 17:00:00,11.16,11.22,1,-6.75
 26/11/2018 17:15:00,11.19,11.22,1,-7.05
 26/11/2018 17:30:00,11.18,11.22,1,-7.02
 26/11/2018 17:45:00,11.2,11.22,1,-7.01
 26/11/2018 18:00:00,11.2,11.22,1,-6.97
 26/11/2018 18:15:00,11.22,11.22,1,-6.88
 26/11/2018 18:30:00,11.24,11.22,1,-6.84
 26/11/2018 18:45:00,11.25,11.22,1,-6.76
 26/11/2018 19:00:00,11.28,11.22,1,-6.77
 26/11/2018 19:15:00,11.28,11.22,1,-6.55
 26/11/2018 19:30:00,11.25,11.22,1,-6.42
 26/11/2018 19:45:00,11.21,11.22,1,-6.42
 26/11/2018 20:00:00,11.25,11.22,1,-6.17
 26/11/2018 20:15:00,11.18,11.22,1,-6.04
 26/11/2018 20:30:00,11.2,11.22,1,-5.82
 26/11/2018 20:45:00,11.23,11.22,1,-5.72
 26/11/2018 21:00:00,11.25,11.22,1,-5.45
 26/11/2018 21:15:00,11.25,11.22,1,-5.48
 26/11/2018 21:30:00,11.27,11.22,1,-5.29
 26/11/2018 21:45:00,11.24,11.22,1,-5.08
 26/11/2018 22:00:00,11.28,11.22,1,-4.91
 26/11/2018 22:15:00,11.28,11.22,1,-4.58
 26/11/2018 22:30:00,11.3,11.22,1,-4.37
 26/11/2018 22:45:00,11.26,11.22,1,-4.22
 26/11/2018 23:00:00,11.2,11.22,1,-4.04
 26/11/2018 23:15:00,11.06,11.22,1,-3.85
 26/11/2018 23:30:00,11.05,11.22,1,-3.85
 26/11/2018 23:45:00,11.05,11.22,1,-3.7
 27/11/2018 00:00:00,11.06,11.22,1,-3.74
 27/11/2018 00:15:00,11.09,11.22,1,-4.75
 27/11/2018 00:30:00,11.1,11.22,1,-4.98
 27/11/2018 00:45:00,11.09,11.22,1,-5.04
 27/11/2018 01:00:00,11.16,11.22,1,-5.19
 27/11/2018 01:15:00,11.26,11.22,1,-5.12
 27/11/2018 01:30:00,11.3,11.22,1,-5.03
 27/11/2018 01:45:00,11.26,11.22,1,-5.03
 27/11/2018 02:00:00,11.25,11.22,1,-4.81
 27/11/2018 02:15:00,11.22,11.22,1,-4.8
 27/11/2018 02:30:00,11.19,11.22,1,-4.8
 27/11/2018 02:45:00,11.17,11.22,1,-4.8
 27/11/2018 03:00:00,11.17,11.22,1,-4.7
 27/11/2018 03:15:00,11.17,11.22,1,-4.61
 27/11/2018 03:30:00,11.17,11.22,1,-4.41
 27/11/2018 03:45:00,11.2,11.22,1,-4.36
 27/11/2018 04:00:00,11.24,11.22,1,-4.19
 27/11/2018 04:15:00,11.23,11.22,1,-4.15
 27/11/2018 04:30:00,11.21,11.22,1,-3.96
 27/11/2018 04:45:00,11.21,11.22,1,-3.96
 27/11/2018 05:00:00,11.21,11.22,1,-3.9
 27/11/2018 05:15:00,11.14,11.22,1,-3.92
 27/11/2018 05:30:00,11.24,11.22,1,-4.07
 27/11/2018 05:45:00,11.23,11.22,1,-4.13
 27/11/2018 06:00:00,11.19,11.22,1,-4.19
 27/11/2018 06:15:00,11.11,11.22,1,-4.45
 27/11/2018 06:30:00,11.08,11.22,1,-4.63
 27/11/2018 06:45:00,11.1,11.22,1,-4.92
 27/11/2018 07:00:00,11.11,11.22,1,-5.3
 27/11/2018 07:15:00,11.05,11.22,1,-5.33
 27/11/2018 07:30:00,11.17,11.22,1,-5.41
 27/11/2018 07:45:00,11.15,11.22,1,-5.57
 27/11/2018 08:00:00,11.11,11.22,1,-5.57
 27/11/2018 08:15:00,11.1,11.22,1,-5.49
 27/11/2018 08:30:00,11.07,11.22,1,-5.46
 27/11/2018 08:45:00,11.09,11.22,1,-5.32
 27/11/2018 09:00:00,11.1,11.22,1,-5.29
 27/11/2018 09:15:00,11.1,11.22,1,-5.22
 27/11/2018 09:30:00,11.09,11.22,1,-5.39
 27/11/2018 09:45:00,11.08,11.22,1,-5.32
 27/11/2018 10:00:00,11.11,11.22,1,-5.3
 27/11/2018 10:15:00,11.14,11.22,1,-5.04
 27/11/2018 10:30:00,11.16,11.22,1,-5.05
 27/11/2018 10:45:00,11.13,11.22,1,-5.16
 27/11/2018 11:00:00,11.13,11.22,1,-5.15
 27/11/2018 11:15:00,11.13,11.22,1,-5.19
 27/11/2018 11:30:00,11.13,11.22,1,-5.27
 27/11/2018 11:45:00,11.11,11.22,1,-5.29
 27/11/2018 12:00:00,11.09,11.22,1,-5.25
 27/11/2018 12:15:00,11.09,11.22,1,-5.24
 27/11/2018 12:30:00,11.08,11.22,1,-5.25
 27/11/2018 12:45:00,11.1,11.22,1,-5.25
 27/11/2018 13:00:00,11.1,11.22,1,-5.27
 27/11/2018 13:15:00,11.15,11.22,1,-5.16
 27/11/2018 13:30:00,11.16,11.22,1,-5.14
 27/11/2018 13:45:00,11.18,11.22,1,-5.25
 27/11/2018 14:00:00,11.2,11.22,1,-5.18
 27/11/2018 14:15:00,11.19,11.22,1,-5.25
 27/11/2018 14:30:00,11.18,11.22,1,-5.22
 27/11/2018 14:45:00,11.2,11.22,1,-5.09
 27/11/2018 15:00:00,11.23,11.22,1,-5.13
 27/11/2018 15:15:00,11.24,11.22,1,-5.08
 27/11/2018 15:30:00,11.2,11.22,1,-5.1
 27/11/2018 15:45:00,11.15,11.22,1,-5.21
 27/11/2018 16:00:00,11.11,11.22,1,-5.4
 27/11/2018 16:15:00,11.12,11.22,1,-5.71
 27/11/2018 16:30:00,11.07,11.22,1,-6.12
 27/11/2018 16:45:00,11.04,11.22,1,-6.51
 27/11/2018 17:00:00,11.05,11.22,1,-6.89
 27/11/2018 17:15:00,11.11,11.22,1,-6.97
 27/11/2018 17:30:00,11.12,11.22,1,-7.03
 27/11/2018 17:45:00,11.12,11.22,1,-7.03
 27/11/2018 18:00:00,11.14,11.22,1,-6.93
 27/11/2018 18:15:00,11.16,11.22,1,-6.97
 27/11/2018 18:30:00,11.15,11.22,1,-6.8
 27/11/2018 18:45:00,11.12,11.22,1,-6.8
 27/11/2018 19:00:00,11.17,11.22,1,-6.63
 27/11/2018 19:15:00,11.18,11.22,1,-6.59
 27/11/2018 19:30:00,11.14,11.22,1,-6.19
 27/11/2018 19:45:00,11.12,11.22,1,-6.19
 27/11/2018 20:00:00,11.18,11.22,1,-6.09
 27/11/2018 20:15:00,11.23,11.22,1,-5.88
 27/11/2018 20:30:00,11.23,11.22,1,-5.77
 27/11/2018 20:45:00,11.2,11.22,1,-5.58
 27/11/2018 21:00:00,11.22,11.22,1,-5.56
 27/11/2018 21:15:00,11.26,11.22,1,-5.36
 27/11/2018 21:30:00,11.13,11.22,1,-5.13
 27/11/2018 21:45:00,11.14,11.22,1,-4.8
 27/11/2018 22:00:00,11.17,11.22,1,-4.71
 27/11/2018 22:15:00,11.2,11.22,1,-4.55
 27/11/2018 22:30:00,11.24,11.22,1,-4.34
 27/11/2018 22:45:00,11.28,11.22,1,-4.04
 27/11/2018 23:00:00,11.3,11.22,1,-3.95
 27/11/2018 23:15:00,11.31,11.22,1,-3.79
 27/11/2018 23:30:00,11.32,11.22,1,-3.5
 27/11/2018 23:45:00,11.32,11.22,1,-3.56
 28/11/2018 00:00:00,11.3,11.22,1,-3.57
 28/11/2018 00:15:00,11.24,11.22,1,-4.5
 28/11/2018 00:30:00,11.28,11.22,1,-4.73
 28/11/2018 00:45:00,11.25,11.22,1,-4.86
 28/11/2018 01:00:00,11.26,11.22,1,-5.03
 28/11/2018 01:15:00,11.25,11.22,1,-5.03
 28/11/2018 01:30:00,11.18,11.22,1,-4.92
 28/11/2018 01:45:00,11.22,11.22,1,-4.9
 28/11/2018 02:00:00,11.25,11.22,1,-4.69
 28/11/2018 02:15:00,11.22,11.22,1,-4.58
 28/11/2018 02:30:00,11.25,11.22,1,-4.58
 28/11/2018 02:45:00,11.24,11.22,1,-4.58
 28/11/2018 03:00:00,11.27,11.22,1,-4.41
 28/11/2018 03:15:00,11.24,11.22,1,-4.32
 28/11/2018 03:30:00,11.26,11.22,1,-4.18
 28/11/2018 03:45:00,11.31,11.22,1,-4.02
 28/11/2018 04:00:00,11.32,11.22,1,-3.95
 28/11/2018 04:15:00,11.27,11.22,1,-3.85
 28/11/2018 04:30:00,11.28,11.22,1,-3.85
 28/11/2018 04:45:00,11.27,11.22,1,-3.69
 28/11/2018 05:00:00,11.26,11.22,1,-3.69
 28/11/2018 05:15:00,11.23,11.22,1,-3.69
 28/11/2018 05:30:00,11.33,11.22,1,-3.83
 28/11/2018 05:45:00,11.28,11.22,1,-3.9
 28/11/2018 06:00:00,11.21,11.22,1,-4.02
 28/11/2018 06:15:00,11.16,11.22,1,-4.15
 28/11/2018 06:30:00,11.17,11.22,1,-4.35
 28/11/2018 06:45:00,11.18,11.22,1,-4.51
 28/11/2018 07:00:00,11.1,11.22,1,-4.8
 28/11/2018 07:15:00,11.1,11.22,1,-4.96
 28/11/2018 07:30:00,11.11,11.22,1,-5.12
 28/11/2018 07:45:00,11.11,11.22,1,-5.11
 28/11/2018 08:00:00,11.09,11.22,1,-5.14
 28/11/2018 08:15:00,11.11,11.22,1,-5.1
 28/11/2018 08:30:00,11.12,11.22,1,-4.97
 28/11/2018 08:45:00,11.08,11.22,1,-4.85
 28/11/2018 09:00:00,11.07,11.22,1,-4.85
 28/11/2018 09:15:00,11.07,11.22,1,-4.81
 28/11/2018 09:30:00,11.22,11.22,1,-4.95
 28/11/2018 09:45:00,11.17,11.22,1,-5.0
 28/11/2018 10:00:00,11.16,11.22,1,-4.96
 28/11/2018 10:15:00,11.21,11.22,1,-4.84
 28/11/2018 10:30:00,11.22,11.22,1,-4.66
 28/11/2018 10:45:00,11.22,11.22,1,-4.75
 28/11/2018 11:00:00,11.2,11.22,1,-4.66
 28/11/2018 11:15:00,11.18,11.22,1,-4.7
 28/11/2018 11:30:00,11.19,11.22,1,-4.84
 28/11/2018 11:45:00,11.16,11.22,1,-4.88
 28/11/2018 12:00:00,11.14,11.22,1,-4.81
 28/11/2018 12:15:00,11.14,11.22,1,-4.94
 28/11/2018 12:30:00,11.14,11.22,1,-4.95
 28/11/2018 12:45:00,11.14,11.22,1,-4.83
 28/11/2018 13:00:00,11.18,11.22,1,-4.76
 28/11/2018 13:15:00,11.21,11.22,1,-4.71
 28/11/2018 13:30:00,11.23,11.22,1,-4.72
 28/11/2018 13:45:00,11.06,11.22,1,-4.52
 28/11/2018 14:00:00,11.05,11.22,1,-4.64
 28/11/2018 14:15:00,11.18,11.22,1,-4.78
 28/11/2018 14:30:00,11.28,11.22,1,-4.77
 28/11/2018 14:45:00,11.32,11.22,1,-4.66
 28/11/2018 15:00:00,11.22,11.22,1,-4.69
 28/11/2018 15:15:00,11.23,11.22,1,-4.59
 28/11/2018 15:30:00,11.21,11.22,1,-4.78
 28/11/2018 15:45:00,11.17,11.22,1,-4.85
 28/11/2018 16:00:00,11.14,11.22,1,-5.23
 28/11/2018 16:15:00,11.12,11.22,1,-5.54
 28/11/2018 16:30:00,11.08,11.22,1,-5.82
 28/11/2018 16:45:00,11.12,11.22,1,-6.14
 28/11/2018 17:00:00,11.19,11.22,1,-6.36
 28/11/2018 17:15:00,11.2,11.22,1,-6.5
 28/11/2018 17:30:00,11.16,11.22,1,-6.44
 28/11/2018 17:45:00,11.11,11.22,1,-6.53
 28/11/2018 18:00:00,11.12,11.22,1,-6.55
 28/11/2018 18:15:00,11.15,11.22,1,-6.53
 28/11/2018 18:30:00,11.2,11.22,1,-6.49
 28/11/2018 18:45:00,11.18,11.22,1,-6.36
 28/11/2018 19:00:00,11.08,11.22,1,-6.17
 28/11/2018 19:15:00,11.1,11.22,1,-6.14
 28/11/2018 19:30:00,11.13,11.22,1,-6.0
 28/11/2018 19:45:00,11.16,11.22,1,-5.91
 28/11/2018 20:00:00,11.16,11.22,1,-5.79
 28/11/2018 20:15:00,11.17,11.22,1,-5.63
 28/11/2018 20:30:00,11.22,11.22,1,-5.42
 28/11/2018 20:45:00,11.25,11.22,1,-5.35
 28/11/2018 21:00:00,11.28,11.22,1,-5.21
 28/11/2018 21:15:00,11.29,11.22,1,-5.04
 28/11/2018 21:30:00,11.21,11.22,1,-4.95
 28/11/2018 21:45:00,11.25,11.22,1,-4.7
 28/11/2018 22:00:00,11.24,11.22,1,-4.5
 28/11/2018 22:15:00,11.29,11.22,1,-4.3
 28/11/2018 22:30:00,11.33,11.22,1,-4.07
 28/11/2018 22:45:00,11.3,11.22,1,-3.88
 28/11/2018 23:00:00,11.33,11.22,1,-3.73
 28/11/2018 23:15:00,11.32,11.22,1,-3.62
 28/11/2018 23:30:00,11.19,11.22,1,-3.41
 28/11/2018 23:45:00,11.18,11.22,1,-3.41
 29/11/2018 00:00:00,11.19,11.22,1,-3.48
 29/11/2018 00:15:00,11.07,11.22,1,-4.25
 29/11/2018 00:30:00,11.08,11.22,1,-4.47
 29/11/2018 00:45:00,11.19,11.22,1,-4.66
 29/11/2018 01:00:00,11.23,11.22,1,-4.76
 29/11/2018 01:15:00,11.26,11.22,1,-4.74
 29/11/2018 01:30:00,11.28,11.22,1,-4.69
 29/11/2018 01:45:00,11.33,11.22,1,-4.57
 29/11/2018 02:00:00,11.35,11.22,1,-4.34
 29/11/2018 02:15:00,11.29,11.22,1,-4.24
 29/11/2018 02:30:00,11.22,11.22,1,-4.24
 29/11/2018 02:45:00,11.22,11.22,1,-4.15
 29/11/2018 03:00:00,11.22,11.22,1,-4.02
 29/11/2018 03:15:00,11.2,11.22,1,-3.88
 29/11/2018 03:30:00,11.24,11.22,1,-3.74
 29/11/2018 03:45:00,11.26,11.22,1,-3.64
 29/11/2018 04:00:00,11.26,11.22,1,-3.57
 29/11/2018 04:15:00,11.25,11.22,1,-3.57
 29/11/2018 04:30:00,11.26,11.22,1,-3.51
 29/11/2018 04:45:00,11.24,11.22,1,-3.41
 29/11/2018 05:00:00,11.25,11.22,1,-3.41
 29/11/2018 05:15:00,11.21,11.22,1,-3.41
 29/11/2018 05:30:00,11.18,11.22,1,-3.41
 29/11/2018 05:45:00,11.17,11.22,1,-3.55
 29/11/2018 06:00:00,11.18,11.22,1,-3.68
 29/11/2018 06:15:00,11.15,11.22,1,-3.99
 29/11/2018 06:30:00,11.17,11.22,1,-4.14
 29/11/2018 06:45:00,11.13,11.22,1,-4.5
 29/11/2018 07:00:00,11.07,11.22,1,-4.64
 29/11/2018 07:15:00,11.07,11.22,1,-4.87
 29/11/2018 07:30:00,11.2,11.22,1,-5.08
 29/11/2018 07:45:00,11.19,11.22,1,-5.16
 29/11/2018 08:00:00,11.16,11.22,1,-5.14
 29/11/2018 08:15:00,11.15,11.22,1,-5.11
 29/11/2018 08:30:00,11.15,11.22,1,-4.99
 29/11/2018 08:45:00,11.19,11.22,1,-4.82
 29/11/2018 09:00:00,11.19,11.22,1,-4.77
 29/11/2018 09:15:00,11.17,11.22,1,-4.92
 29/11/2018 09:30:00,11.23,11.22,1,-4.85
 29/11/2018 09:45:00,11.22,11.22,1,-4.71
 29/11/2018 10:00:00,11.23,11.22,1,-4.77
 29/11/2018 10:15:00,11.26,11.22,1,-4.44
 29/11/2018 10:30:00,11.27,11.22,1,-4.31
 29/11/2018 10:45:00,11.26,11.22,1,-4.3
 29/11/2018 11:00:00,11.23,11.22,1,-4.39
 29/11/2018 11:15:00,11.23,11.22,1,-4.3
 29/11/2018 11:30:00,11.23,11.22,1,-4.16
 29/11/2018 11:45:00,11.23,11.22,1,-4.24
 29/11/2018 12:00:00,11.25,11.22,1,-4.54
 29/11/2018 12:15:00,11.24,11.22,1,-4.49
 29/11/2018 12:30:00,11.25,11.22,1,-4.46
 29/11/2018 12:45:00,11.24,11.22,1,-4.58
 29/11/2018 13:00:00,11.22,11.22,1,-4.62
 29/11/2018 13:15:00,11.25,11.22,1,-4.54
 29/11/2018 13:30:00,11.17,11.22,1,-4.47
 29/11/2018 13:45:00,11.11,11.22,1,-4.53
 29/11/2018 14:00:00,11.12,11.22,1,-4.35
 29/11/2018 14:15:00,11.11,11.22,1,-4.37
 29/11/2018 14:30:00,11.11,11.22,1,-4.29
 29/11/2018 14:45:00,11.1,11.22,1,-4.45
 29/11/2018 15:00:00,11.09,11.22,1,-4.53
 29/11/2018 15:15:00,11.1,11.22,1,-4.54
 29/11/2018 15:30:00,11.1,11.22,1,-4.63
 29/11/2018 15:45:00,11.06,11.22,1,-4.7
 29/11/2018 16:00:00,11.1,11.22,1,-4.92
 29/11/2018 16:15:00,11.14,11.22,1,-5.2
 29/11/2018 16:30:00,11.09,11.22,1,-5.56
 29/11/2018 16:45:00,11.06,11.22,1,-5.97
 29/11/2018 17:00:00,11.18,11.22,1,-6.33
 29/11/2018 17:15:00,11.18,11.22,1,-6.42
 29/11/2018 17:30:00,11.16,11.22,1,-6.44
 29/11/2018 17:45:00,11.18,11.22,1,-6.51
 29/11/2018 18:00:00,11.19,11.22,1,-6.63
 29/11/2018 18:15:00,11.22,11.22,1,-6.7
 29/11/2018 18:30:00,11.2,11.22,1,-6.45
 29/11/2018 18:45:00,11.18,11.22,1,-6.27
 29/11/2018 19:00:00,11.18,11.22,1,-6.2
 29/11/2018 19:15:00,11.11,11.22,1,-6.07
 29/11/2018 19:30:00,11.14,11.22,1,-5.94
 29/11/2018 19:45:00,11.15,11.22,1,-5.96
 29/11/2018 20:00:00,11.19,11.22,1,-5.81
 29/11/2018 20:15:00,11.2,11.22,1,-5.66
 29/11/2018 20:30:00,11.22,11.22,1,-5.47
 29/11/2018 20:45:00,11.25,11.22,1,-5.41
 29/11/2018 21:00:00,11.26,11.22,1,-5.36
 29/11/2018 21:15:00,11.14,11.22,1,-5.14
 29/11/2018 21:30:00,11.12,11.22,1,-5.03
 29/11/2018 21:45:00,11.16,11.22,1,-4.83
 29/11/2018 22:00:00,11.23,11.22,1,-4.59
 29/11/2018 22:15:00,11.23,11.22,1,-4.3
 29/11/2018 22:30:00,11.27,11.22,1,-4.27
 29/11/2018 22:45:00,11.29,11.22,1,-4.02
 29/11/2018 23:00:00,11.28,11.22,1,-3.77
 29/11/2018 23:15:00,11.18,11.22,1,-3.63
 29/11/2018 23:30:00,11.2,11.22,1,-3.52
 29/11/2018 23:45:00,11.2,11.22,1,-3.41
 30/11/2018 00:00:00,11.22,11.22,1,-3.41
 30/11/2018 00:15:00,11.12,11.22,1,-4.33
 30/11/2018 00:30:00,11.11,11.22,1,-4.54
 30/11/2018 00:45:00,11.09,11.22,1,-4.66
 30/11/2018 01:00:00,11.1,11.22,1,-4.84
 30/11/2018 01:15:00,11.14,11.22,1,-4.72
 30/11/2018 01:30:00,11.11,11.22,1,-4.57
 30/11/2018 01:45:00,11.09,11.22,1,-4.52
 30/11/2018 02:00:00,11.1,11.22,1,-4.36
 30/11/2018 02:15:00,11.09,11.22,1,-4.3
 30/11/2018 02:30:00,11.11,11.22,1,-4.3
 30/11/2018 02:45:00,11.1,11.22,1,-4.29
 30/11/2018 03:00:00,11.16,11.22,1,-4.13
 30/11/2018 03:15:00,11.16,11.22,1,-4.06
 30/11/2018 03:30:00,11.19,11.22,1,-3.96
 30/11/2018 03:45:00,11.19,11.22,1,-3.82
 30/11/2018 04:00:00,11.2,11.22,1,-3.69
 30/11/2018 04:15:00,11.19,11.22,1,-3.57
 30/11/2018 04:30:00,11.2,11.22,1,-3.57
 30/11/2018 04:45:00,11.2,11.22,1,-3.54
 30/11/2018 05:00:00,11.19,11.22,1,-3.48
 30/11/2018 05:15:00,11.14,11.22,1,-3.59
 30/11/2018 05:30:00,11.1,11.22,1,-3.54
 30/11/2018 05:45:00,11.12,11.22,1,-3.73
 30/11/2018 06:00:00,11.11,11.22,1,-3.8
 30/11/2018 06:15:00,11.11,11.22,1,-4.06
 30/11/2018 06:30:00,11.2,11.22,1,-4.27
 30/11/2018 06:45:00,11.13,11.22,1,-4.52
 30/11/2018 07:00:00,11.08,11.22,1,-4.99
 30/11/2018 07:15:00,11.1,11.22,1,-5.06
 30/11/2018 07:30:00,11.15,11.22,1,-4.98
 30/11/2018 07:45:00,11.18,11.22,1,-5.07
 30/11/2018 08:00:00,11.17,11.22,1,-5.06
 30/11/2018 08:15:00,11.15,11.22,1,-5.1
 30/11/2018 08:30:00,11.17,11.22,1,-5.04
 30/11/2018 08:45:00,11.17,11.22,1,-4.84
 30/11/2018 09:00:00,11.15,11.22,1,-4.69
 30/11/2018 09:15:00,11.19,11.22,1,-4.62
 30/11/2018 09:30:00,11.21,11.22,1,-4.76
 30/11/2018 09:45:00,11.23,11.22,1,-4.75
 30/11/2018 10:00:00,11.21,11.22,1,-4.49
 30/11/2018 10:15:00,11.25,11.22,1,-4.39
 30/11/2018 10:30:00,11.24,11.22,1,-4.31
 30/11/2018 10:45:00,11.25,11.22,1,-4.21
 30/11/2018 11:00:00,11.16,11.22,1,-4.23
 30/11/2018 11:15:00,11.15,11.22,1,-4.24
 30/11/2018 11:30:00,11.15,11.22,1,-4.18
 30/11/2018 11:45:00,11.17,11.22,1,-4.1
 30/11/2018 12:00:00,11.19,11.22,1,-4.12
 30/11/2018 12:15:00,11.18,11.22,1,-4.3
 30/11/2018 12:30:00,11.17,11.22,1,-4.31
 30/11/2018 12:45:00,11.17,11.22,1,-4.56
 30/11/2018 13:00:00,11.17,11.22,1,-4.45
 30/11/2018 13:15:00,11.21,11.22,1,-4.37
 30/11/2018 13:30:00,11.22,11.22,1,-4.13
 30/11/2018 13:45:00,11.21,11.22,1,-4.34
 30/11/2018 14:00:00,11.22,11.22,1,-4.25
 30/11/2018 14:15:00,11.21,11.22,1,-4.17
 30/11/2018 14:30:00,11.21,11.22,1,-4.09
 30/11/2018 14:45:00,11.22,11.22,1,-4.2
 30/11/2018 15:00:00,11.22,11.22,1,-4.32
 30/11/2018 15:15:00,11.2,11.22,1,-4.33
 30/11/2018 15:30:00,11.18,11.22,1,-4.41
 30/11/2018 15:45:00,11.14,11.22,1,-4.5
 30/11/2018 16:00:00,11.06,11.22,1,-4.72
 30/11/2018 16:15:00,11.07,11.22,1,-5.13
 30/11/2018 16:30:00,11.12,11.22,1,-5.46
 30/11/2018 16:45:00,11.1,11.22,1,-5.91
 30/11/2018 17:00:00,11.22,11.22,1,-6.25
 30/11/2018 17:15:00,11.21,11.22,1,-6.31
 30/11/2018 17:30:00,11.12,11.22,1,-6.42
 30/11/2018 17:45:00,11.12,11.22,1,-6.47
 30/11/2018 18:00:00,11.15,11.22,1,-6.32
 30/11/2018 18:15:00,11.16,11.22,1,-6.38
 30/11/2018 18:30:00,11.17,11.22,1,-6.21
 30/11/2018 18:45:00,11.14,11.22,1,-6.2
 30/11/2018 19:00:00,11.17,11.22,1,-6.22
 30/11/2018 19:15:00,11.18,11.22,1,-6.09
 30/11/2018 19:30:00,11.2,11.22,1,-5.91
 30/11/2018 19:45:00,11.22,11.22,1,-5.75
 30/11/2018 20:00:00,11.19,11.22,1,-5.67
 30/11/2018 20:15:00,11.11,11.22,1,-5.49
 30/11/2018 20:30:00,11.14,11.22,1,-5.36
 30/11/2018 20:45:00,11.14,11.22,1,-5.21
 30/11/2018 21:00:00,11.14,11.22,1,-5.07
 30/11/2018 21:15:00,11.21,11.22,1,-4.97
 30/11/2018 21:30:00,11.24,11.22,1,-4.75
 30/11/2018 21:45:00,11.25,11.22,1,-4.67
 30/11/2018 22:00:00,11.26,11.22,1,-4.51
 30/11/2018 22:15:00,11.27,11.22,1,-4.43
 30/11/2018 22:30:00,11.28,11.22,1,-4.18
 30/11/2018 22:45:00,11.26,11.22,1,-4.17
 30/11/2018 23:00:00,11.25,11.22,1,-4.02
 30/11/2018 23:15:00,11.28,11.22,1,-3.85
 30/11/2018 23:30:00,11.28,11.22,1,-3.64
 30/11/2018 23:45:00,11.29,11.22,1,-3.57
 01/12/2018 00:00:00,11.31,11.22,1,-3.57
 01/12/2018 00:15:00,11.2,11.22,1,-4.46
 01/12/2018 00:30:00,11.19,11.22,1,-4.66
 01/12/2018 00:45:00,11.16,11.22,1,-4.86
 01/12/2018 01:00:00,11.17,11.22,1,-4.91
 01/12/2018 01:15:00,11.19,11.22,1,-4.84
 01/12/2018 01:30:00,11.22,11.22,1,-4.7
 01/12/2018 01:45:00,11.24,11.22,1,-4.58
 01/12/2018 02:00:00,11.29,11.22,1,-4.39
 01/12/2018 02:15:00,11.29,11.22,1,-4.36
 01/12/2018 02:30:00,11.23,11.22,1,-4.3
 01/12/2018 02:45:00,11.17,11.22,1,-4.18
 01/12/2018 03:00:00,11.21,11.22,1,-4.08
 01/12/2018 03:15:00,11.2,11.22,1,-3.96
 01/12/2018 03:30:00,11.23,11.22,1,-3.84
 01/12/2018 03:45:00,11.24,11.22,1,-3.67
 01/12/2018 04:00:00,11.28,11.22,1,-3.57
 01/12/2018 04:15:00,11.29,11.22,1,-3.51
 01/12/2018 04:30:00,11.29,11.22,1,-3.41
 01/12/2018 04:45:00,11.28,11.22,1,-3.41
 01/12/2018 05:00:00,11.27,11.22,1,-3.41
 01/12/2018 05:15:00,11.23,11.22,1,-3.41
 01/12/2018 05:30:00,11.24,11.22,1,-3.41
 01/12/2018 05:45:00,11.24,11.22,1,-3.41
 01/12/2018 06:00:00,11.23,11.22,1,-3.41
 01/12/2018 06:15:00,11.17,11.22,1,-3.5
 01/12/2018 06:30:00,11.17,11.22,1,-3.51
 01/12/2018 06:45:00,11.15,11.22,1,-3.57
 01/12/2018 07:00:00,11.14,11.22,1,-3.71
 01/12/2018 07:15:00,11.1,11.22,1,-3.8
 01/12/2018 07:30:00,11.12,11.22,1,-3.86
 01/12/2018 07:45:00,11.19,11.22,1,-4.05
 01/12/2018 08:00:00,11.28,11.22,1,-4.26
 01/12/2018 08:15:00,11.25,11.22,1,-4.38
 01/12/2018 08:30:00,11.21,11.22,1,-4.52
 01/12/2018 08:45:00,11.18,11.22,1,-4.52
 01/12/2018 09:00:00,11.16,11.22,1,-4.67
 01/12/2018 09:15:00,11.17,11.22,1,-4.65
 01/12/2018 09:30:00,11.19,11.22,1,-4.69
 01/12/2018 09:45:00,11.2,11.22,1,-4.73
 01/12/2018 10:00:00,11.21,11.22,1,-4.65
 01/12/2018 10:15:00,11.25,11.22,1,-4.58
 01/12/2018 10:30:00,11.23,11.22,1,-4.59
 01/12/2018 10:45:00,11.24,11.22,1,-4.47
 01/12/2018 11:00:00,11.24,11.22,1,-4.44
 01/12/2018 11:15:00,11.24,11.22,1,-4.44
 01/12/2018 11:30:00,11.23,11.22,1,-4.45
 01/12/2018 11:45:00,11.25,11.22,1,-4.45
 01/12/2018 12:00:00,11.17,11.22,1,-4.36
 01/12/2018 12:15:00,11.19,11.22,1,-4.23
 01/12/2018 12:30:00,11.21,11.22,1,-4.31
 01/12/2018 12:45:00,11.23,11.22,1,-4.23
 01/12/2018 13:00:00,11.24,11.22,1,-4.37
 01/12/2018 13:15:00,11.24,11.22,1,-4.41
 01/12/2018 13:30:00,11.24,11.22,1,-4.43
 01/12/2018 13:45:00,11.26,11.22,1,-4.43
 01/12/2018 14:00:00,11.27,11.22,1,-4.48
 01/12/2018 14:15:00,11.25,11.22,1,-4.52
 01/12/2018 14:30:00,11.25,11.22,1,-4.52
 01/12/2018 14:45:00,11.24,11.22,1,-4.48
 01/12/2018 15:00:00,11.23,11.22,1,-4.37
 01/12/2018 15:15:00,11.22,11.22,1,-4.49
 01/12/2018 15:30:00,11.21,11.22,1,-4.49
 01/12/2018 15:45:00,11.18,11.22,1,-4.66
 01/12/2018 16:00:00,11.14,11.22,1,-4.78
 01/12/2018 16:15:00,11.08,11.22,1,-5.11
 01/12/2018 16:30:00,11.08,11.22,1,-5.46
 01/12/2018 16:45:00,11.03,11.22,1,-5.7
 01/12/2018 17:00:00,11.06,11.22,1,-6.01
 01/12/2018 17:15:00,11.07,11.22,1,-6.07
 01/12/2018 17:30:00,11.07,11.22,1,-6.22
 01/12/2018 17:45:00,11.08,11.22,1,-6.2
 01/12/2018 18:00:00,11.1,11.22,1,-6.2
 01/12/2018 18:15:00,11.1,11.22,1,-6.13
 01/12/2018 18:30:00,11.14,11.22,1,-6.03
 01/12/2018 18:45:00,11.16,11.22,1,-5.89
 01/12/2018 19:00:00,11.19,11.22,1,-5.74
 01/12/2018 19:15:00,11.19,11.22,1,-5.5
 01/12/2018 19:30:00,11.21,11.22,1,-5.36
 01/12/2018 19:45:00,11.24,11.22,1,-5.27
 01/12/2018 20:00:00,11.26,11.22,1,-5.15
 01/12/2018 20:15:00,11.22,11.22,1,-4.94
 01/12/2018 20:30:00,11.2,11.22,1,-4.91
 01/12/2018 20:45:00,11.23,11.22,1,-4.8
 01/12/2018 21:00:00,11.28,11.22,1,-4.75
 01/12/2018 21:15:00,11.25,11.22,1,-4.56
 01/12/2018 21:30:00,11.22,11.22,1,-4.52
 01/12/2018 21:45:00,11.21,11.22,1,-4.33
 01/12/2018 22:00:00,11.25,11.22,1,-4.28
 01/12/2018 22:15:00,11.29,11.22,1,-4.27
 01/12/2018 22:30:00,11.3,11.22,1,-4.09
 01/12/2018 22:45:00,11.31,11.22,1,-3.91
 01/12/2018 23:00:00,11.28,11.22,1,-3.84
 01/12/2018 23:15:00,11.13,11.22,1,-3.69
 01/12/2018 23:30:00,11.13,11.22,1,-3.53
 01/12/2018 23:45:00,11.12,11.22,1,-3.55
 02/12/2018 00:00:00,11.14,11.22,1,-3.57
 02/12/2018 00:15:00,11.04,11.22,1,-4.33
 02/12/2018 00:30:00,11.05,11.22,1,-4.61
 02/12/2018 00:45:00,11.13,11.22,1,-4.71
 02/12/2018 01:00:00,11.15,11.22,1,-4.86
 02/12/2018 01:15:00,11.19,11.22,1,-4.78
 02/12/2018 01:30:00,11.22,11.22,1,-4.63
 02/12/2018 01:45:00,11.25,11.22,1,-4.38
 02/12/2018 02:00:00,11.27,11.22,1,-4.3
 02/12/2018 02:15:00,11.23,11.22,1,-4.25
 02/12/2018 02:30:00,11.16,11.22,1,-4.08
 02/12/2018 02:45:00,11.17,11.22,1,-4.01
 02/12/2018 03:00:00,11.18,11.22,1,-3.91
 02/12/2018 03:15:00,11.21,11.22,1,-3.77
 02/12/2018 03:30:00,11.22,11.22,1,-3.61
 02/12/2018 03:45:00,11.23,11.22,1,-3.44
 02/12/2018 04:00:00,11.27,11.22,1,-3.41
 02/12/2018 04:15:00,11.27,11.22,1,-3.39
 02/12/2018 04:30:00,11.28,11.22,1,-3.18
 02/12/2018 04:45:00,11.27,11.22,1,-3.18
 02/12/2018 05:00:00,11.28,11.22,1,-3.18
 02/12/2018 05:15:00,11.27,11.22,1,-3.18
 02/12/2018 05:30:00,11.27,11.22,1,-3.18
 02/12/2018 05:45:00,11.28,11.22,1,-3.18
 02/12/2018 06:00:00,11.27,11.22,1,-3.18
 02/12/2018 06:15:00,11.23,11.22,1,-3.18
 02/12/2018 06:30:00,11.22,11.22,1,-3.18
 02/12/2018 06:45:00,11.21,11.22,1,-3.24
 02/12/2018 07:00:00,11.28,11.22,1,-3.4
 02/12/2018 07:15:00,11.32,11.22,1,-3.41
 02/12/2018 07:30:00,11.3,11.22,1,-3.41
 02/12/2018 07:45:00,11.27,11.22,1,-3.45
 02/12/2018 08:00:00,11.26,11.22,1,-3.71
 02/12/2018 08:15:00,11.23,11.22,1,-3.83
 02/12/2018 08:30:00,11.18,11.22,1,-4.12
 02/12/2018 08:45:00,11.16,11.22,1,-4.31
 02/12/2018 09:00:00,11.16,11.22,1,-4.41
 02/12/2018 09:15:00,11.16,11.22,1,-4.62
 02/12/2018 09:30:00,11.14,11.22,1,-4.7
 02/12/2018 09:45:00,11.12,11.22,1,-4.73
 02/12/2018 10:00:00,11.12,11.22,1,-4.83
 02/12/2018 10:15:00,11.1,11.22,1,-4.71
 02/12/2018 10:30:00,11.09,11.22,1,-4.77
 02/12/2018 10:45:00,11.08,11.22,1,-4.61
 02/12/2018 11:00:00,11.09,11.22,1,-4.62
 02/12/2018 11:15:00,11.06,11.22,1,-4.88
 02/12/2018 11:30:00,11.15,11.22,1,-4.92
 02/12/2018 11:45:00,11.11,11.22,1,-4.88
 02/12/2018 12:00:00,11.11,11.22,1,-5.09
 02/12/2018 12:15:00,11.11,11.22,1,-4.97
 02/12/2018 12:30:00,11.12,11.22,1,-4.98
 02/12/2018 12:45:00,11.11,11.22,1,-4.92
 02/12/2018 13:00:00,11.17,11.22,1,-4.86
 02/12/2018 13:15:00,11.23,11.22,1,-4.96
 02/12/2018 13:30:00,11.25,11.22,1,-4.91
 02/12/2018 13:45:00,11.28,11.22,1,-4.73
 02/12/2018 14:00:00,11.24,11.22,1,-4.74
 02/12/2018 14:15:00,11.2,11.22,1,-4.7
 02/12/2018 14:30:00,11.21,11.22,1,-4.87
 02/12/2018 14:45:00,11.22,11.22,1,-4.82
 02/12/2018 15:00:00,11.25,11.22,1,-4.76
 02/12/2018 15:15:00,11.21,11.22,1,-4.91
 02/12/2018 15:30:00,11.17,11.22,1,-5.0
 02/12/2018 15:45:00,11.14,11.22,1,-5.09
 02/12/2018 16:00:00,11.11,11.22,1,-5.4
 02/12/2018 16:15:00,11.11,11.22,1,-5.66
 02/12/2018 16:30:00,11.1,11.22,1,-6.0
 02/12/2018 16:45:00,11.08,11.22,1,-6.47
 02/12/2018 17:00:00,11.11,11.22,1,-6.62
 02/12/2018 17:15:00,11.16,11.22,1,-6.69
 02/12/2018 17:30:00,11.18,11.22,1,-6.65
 02/12/2018 17:45:00,11.18,11.22,1,-6.68
 02/12/2018 18:00:00,11.06,11.22,1,-6.53
 02/12/2018 18:15:00,11.06,11.22,1,-6.42
 02/12/2018 18:30:00,11.04,11.22,1,-6.25
 02/12/2018 18:45:00,11.03,11.22,1,-6.14
 02/12/2018 19:00:00,11.06,11.22,1,-6.1
 02/12/2018 19:15:00,11.11,11.22,1,-5.87
 02/12/2018 19:30:00,11.15,11.22,1,-5.6
 02/12/2018 19:45:00,11.19,11.22,1,-5.52
 02/12/2018 20:00:00,11.22,11.22,1,-5.41
 02/12/2018 20:15:00,11.24,11.22,1,-5.21
 02/12/2018 20:30:00,11.18,11.22,1,-5.0
 02/12/2018 20:45:00,11.21,11.22,1,-4.8
 02/12/2018 21:00:00,11.23,11.22,1,-4.75
 02/12/2018 21:15:00,11.21,11.22,1,-4.71
 02/12/2018 21:30:00,11.19,11.22,1,-4.51
 02/12/2018 21:45:00,11.24,11.22,1,-4.33
 02/12/2018 22:00:00,11.28,11.22,1,-4.15
 02/12/2018 22:15:00,11.29,11.22,1,-3.96
 02/12/2018 22:30:00,11.27,11.22,1,-3.92
 02/12/2018 22:45:00,11.29,11.22,1,-3.8
 02/12/2018 23:00:00,11.23,11.22,1,-3.51
 02/12/2018 23:15:00,11.2,11.22,1,-3.43
 02/12/2018 23:30:00,11.24,11.22,1,-3.25
 02/12/2018 23:45:00,11.26,11.22,1,-3.18
 03/12/2018 00:00:00,11.26,11.22,1,-3.2
 03/12/2018 00:00:00,11.26,11.22,1,-3.2
 03/12/2018 00:15:00,11.16,11.22,1,-4.08
 03/12/2018 00:30:00,11.16,11.22,1,-4.34
 03/12/2018 00:45:00,11.13,11.22,1,-4.4
 03/12/2018 01:00:00,11.14,11.22,1,-4.58
 03/12/2018 01:15:00,11.15,11.22,1,-4.4
 03/12/2018 01:30:00,11.18,11.22,1,-4.36
 03/12/2018 01:45:00,11.2,11.22,1,-4.18
 03/12/2018 02:00:00,11.21,11.22,1,-3.97
 03/12/2018 02:15:00,11.22,11.22,1,-3.91
 03/12/2018 02:30:00,11.24,11.22,1,-3.88
 03/12/2018 02:45:00,11.26,11.22,1,-3.74
 03/12/2018 03:00:00,11.3,11.22,1,-3.74
 03/12/2018 03:15:00,11.3,11.22,1,-3.61
 03/12/2018 03:30:00,11.31,11.22,1,-3.45
 03/12/2018 03:45:00,11.31,11.22,1,-3.35
 03/12/2018 04:00:00,11.33,11.22,1,-3.35
 03/12/2018 04:15:00,11.32,11.22,1,-3.35
 03/12/2018 04:30:00,11.32,11.22,1,-3.18
 03/12/2018 04:45:00,11.32,11.22,1,-3.13
 03/12/2018 05:00:00,11.3,11.22,1,-3.13
 03/12/2018 05:15:00,11.28,11.22,1,-3.18
 03/12/2018 05:30:00,11.31,11.22,1,-3.29
 03/12/2018 05:45:00,11.28,11.22,1,-3.29
 03/12/2018 06:00:00,11.25,11.22,1,-3.49
 03/12/2018 06:15:00,11.2,11.22,1,-3.74
 03/12/2018 06:30:00,11.17,11.22,1,-3.95
 03/12/2018 06:45:00,11.15,11.22,1,-4.21
 03/12/2018 07:00:00,11.09,11.22,1,-4.55
 03/12/2018 07:15:00,11.06,11.22,1,-4.75
 03/12/2018 07:30:00,11.08,11.22,1,-4.9
 03/12/2018 07:45:00,11.18,11.22,1,-5.07
 03/12/2018 08:00:00,11.17,11.22,1,-4.98
 03/12/2018 08:15:00,11.14,11.22,1,-4.85
 03/12/2018 08:30:00,11.11,11.22,1,-4.86
 03/12/2018 08:45:00,11.12,11.22,1,-4.69
 03/12/2018 09:00:00,11.11,11.22,1,-4.78
 03/12/2018 09:15:00,11.09,11.22,1,-4.81
 03/12/2018 09:30:00,11.1,11.22,1,-4.77
 03/12/2018 09:45:00,11.14,11.22,1,-4.68
 03/12/2018 10:00:00,11.18,11.22,1,-4.42
 03/12/2018 10:15:00,11.22,11.22,1,-4.54
 03/12/2018 10:30:00,11.23,11.22,1,-4.32
 03/12/2018 10:45:00,11.2,11.22,1,-4.54
 03/12/2018 11:00:00,11.19,11.22,1,-4.34
 03/12/2018 11:15:00,11.18,11.22,1,-4.51
 03/12/2018 11:30:00,11.17,11.22,1,-4.43
 03/12/2018 11:45:00,11.18,11.22,1,-4.34
 03/12/2018 12:00:00,11.17,11.22,1,-4.5
 03/12/2018 12:15:00,11.19,11.22,1,-4.54
 03/12/2018 12:30:00,11.2,11.22,1,-4.66
 03/12/2018 12:45:00,11.22,11.22,1,-4.47
 03/12/2018 13:00:00,11.22,11.22,1,-4.64
 03/12/2018 13:15:00,11.21,11.22,1,-4.36
 03/12/2018 13:30:00,11.22,11.22,1,-4.36
 03/12/2018 13:45:00,11.19,11.22,1,-4.49
 03/12/2018 14:00:00,11.17,11.22,1,-4.64
 03/12/2018 14:15:00,11.15,11.22,1,-4.59
 03/12/2018 14:30:00,11.16,11.22,1,-4.52
 03/12/2018 14:45:00,11.16,11.22,1,-4.5
 03/12/2018 15:00:00,11.16,11.22,1,-4.44
 03/12/2018 15:15:00,11.15,11.22,1,-4.51
 03/12/2018 15:30:00,11.14,11.22,1,-4.6
 03/12/2018 15:45:00,11.1,11.22,1,-4.75
 03/12/2018 16:00:00,11.06,11.22,1,-5.08
 03/12/2018 16:15:00,11.08,11.22,1,-5.42
 03/12/2018 16:30:00,11.08,11.22,1,-5.73
 03/12/2018 16:45:00,11.06,11.22,1,-6.18
 03/12/2018 17:00:00,11.03,11.22,1,-6.48
 03/12/2018 17:15:00,11.05,11.22,1,-6.62
 03/12/2018 17:30:00,11.06,11.22,1,-6.61
 03/12/2018 17:45:00,11.04,11.22,1,-6.56
 03/12/2018 18:00:00,11.06,11.22,1,-6.53
 03/12/2018 18:15:00,11.09,11.22,1,-6.62
 03/12/2018 18:30:00,11.14,11.22,1,-6.5
 03/12/2018 18:45:00,11.15,11.22,1,-6.44
 03/12/2018 19:00:00,11.17,11.22,1,-6.35
 03/12/2018 19:15:00,11.18,11.22,1,-6.2
 03/12/2018 19:30:00,11.2,11.22,1,-6.07
 03/12/2018 19:45:00,11.23,11.22,1,-5.86
 03/12/2018 20:00:00,11.24,11.22,1,-5.64
 03/12/2018 20:15:00,11.19,11.22,1,-5.6
 03/12/2018 20:30:00,11.14,11.22,1,-5.34
 03/12/2018 20:45:00,11.15,11.22,1,-5.27
 03/12/2018 21:00:00,11.18,11.22,1,-5.14
 03/12/2018 21:15:00,11.2,11.22,1,-5.0
 03/12/2018 21:30:00,11.25,11.22,1,-4.82
 03/12/2018 21:45:00,11.23,11.22,1,-4.61
 03/12/2018 22:00:00,11.27,11.22,1,-4.42
 03/12/2018 22:15:00,11.29,11.22,1,-4.39
 03/12/2018 22:30:00,11.22,11.22,1,-4.11
 03/12/2018 22:45:00,11.25,11.22,1,-4.03
 03/12/2018 23:00:00,11.3,11.22,1,-3.83
 03/12/2018 23:15:00,11.32,11.22,1,-3.73
 03/12/2018 23:30:00,11.25,11.22,1,-3.51
 03/12/2018 23:45:00,11.13,11.22,1,-3.41
 04/12/2018 00:00:00,11.11,11.22,1,-3.41
 04/12/2018 00:15:00,11.14,11.22,1,-4.3
 04/12/2018 00:30:00,11.14,11.22,1,-4.51
 04/12/2018 00:45:00,11.16,11.22,1,-4.69
 04/12/2018 01:00:00,11.18,11.22,1,-4.69
 04/12/2018 01:15:00,11.21,11.22,1,-4.6
 04/12/2018 01:30:00,11.25,11.22,1,-4.63
 04/12/2018 01:45:00,11.27,11.22,1,-4.59
 04/12/2018 02:00:00,11.27,11.22,1,-4.45
 04/12/2018 02:15:00,11.25,11.22,1,-4.42
 04/12/2018 02:30:00,11.27,11.22,1,-4.35
 04/12/2018 02:45:00,11.28,11.22,1,-4.23
 04/12/2018 03:00:00,11.27,11.22,1,-4.02
 04/12/2018 03:15:00,11.27,11.22,1,-3.9
 04/12/2018 03:30:00,11.3,11.22,1,-3.81
 04/12/2018 03:45:00,11.25,11.22,1,-3.69
 04/12/2018 04:00:00,11.15,11.22,1,-3.56
 04/12/2018 04:15:00,11.16,11.22,1,-3.52
 04/12/2018 04:30:00,11.18,11.22,1,-3.52
 04/12/2018 04:45:00,11.17,11.22,1,-3.52
 04/12/2018 05:00:00,11.13,11.22,1,-3.52
 04/12/2018 05:15:00,11.08,11.22,1,-3.52
 04/12/2018 05:30:00,11.07,11.22,1,-3.62
 04/12/2018 05:45:00,11.08,11.22,1,-3.69
 04/12/2018 06:00:00,11.11,11.22,1,-3.9
 04/12/2018 06:15:00,11.06,11.22,1,-4.03
 04/12/2018 06:30:00,11.02,11.22,1,-4.18
 04/12/2018 06:45:00,11.09,11.22,1,-4.53
 04/12/2018 07:00:00,11.07,11.22,1,-4.82
 04/12/2018 07:15:00,11.04,11.22,1,-5.0
 04/12/2018 07:30:00,11.06,11.22,1,-5.11
 04/12/2018 07:45:00,11.07,11.22,1,-5.07
 04/12/2018 08:00:00,11.15,11.22,1,-5.17
 04/12/2018 08:15:00,11.15,11.22,1,-5.36
 04/12/2018 08:30:00,11.14,11.22,1,-5.19
 04/12/2018 08:45:00,11.16,11.22,1,-5.03
 04/12/2018 09:00:00,11.18,11.22,1,-4.89
 04/12/2018 09:15:00,11.19,11.22,1,-4.78
 04/12/2018 09:30:00,11.21,11.22,1,-4.77
 04/12/2018 09:45:00,11.19,11.22,1,-5.0
 04/12/2018 10:00:00,11.2,11.22,1,-4.72
 04/12/2018 10:15:00,11.24,11.22,1,-4.62
 04/12/2018 10:30:00,11.23,11.22,1,-4.48
 04/12/2018 10:45:00,11.25,11.22,1,-4.36
 04/12/2018 11:00:00,11.25,11.22,1,-4.36
 04/12/2018 11:15:00,11.22,11.22,1,-4.45
 04/12/2018 11:30:00,11.2,11.22,1,-4.44
 04/12/2018 11:45:00,11.23,11.22,1,-4.32
 04/12/2018 12:00:00,11.2,11.22,1,-4.53
 04/12/2018 12:15:00,11.2,11.22,1,-4.58
 04/12/2018 12:30:00,11.18,11.22,1,-4.53
 04/12/2018 12:45:00,11.17,11.22,1,-4.74
 04/12/2018 13:00:00,11.17,11.22,1,-4.74
 04/12/2018 13:15:00,11.2,11.22,1,-4.63
 04/12/2018 13:30:00,11.19,11.22,1,-4.58
 04/12/2018 13:45:00,11.18,11.22,1,-4.68
 04/12/2018 14:00:00,11.16,11.22,1,-4.64
 04/12/2018 14:15:00,11.14,11.22,1,-4.81
 04/12/2018 14:30:00,11.14,11.22,1,-4.78
 04/12/2018 14:45:00,11.16,11.22,1,-4.86
 04/12/2018 15:00:00,11.15,11.22,1,-4.87
 04/12/2018 15:15:00,11.14,11.22,1,-4.94
 04/12/2018 15:30:00,11.12,11.22,1,-4.99
 04/12/2018 15:45:00,11.07,11.22,1,-5.16
 04/12/2018 16:00:00,11.03,11.22,1,-5.49
 04/12/2018 16:15:00,11.07,11.22,1,-5.81
 04/12/2018 16:30:00,11.06,11.22,1,-6.13
 04/12/2018 16:45:00,11.05,11.22,1,-6.49
 04/12/2018 17:00:00,11.03,11.22,1,-6.63
 04/12/2018 17:15:00,11.04,11.22,1,-6.8
 04/12/2018 17:30:00,11.05,11.22,1,-6.87
 04/12/2018 17:45:00,11.05,11.22,1,-6.89
 04/12/2018 18:00:00,11.08,11.22,1,-6.92
 04/12/2018 18:15:00,11.07,11.22,1,-6.86
 04/12/2018 18:30:00,11.1,11.22,1,-6.7
 04/12/2018 18:45:00,11.08,11.22,1,-6.6
 04/12/2018 19:00:00,11.1,11.22,1,-6.47
 04/12/2018 19:15:00,11.12,11.22,1,-6.46
 04/12/2018 19:30:00,11.15,11.22,1,-6.36
 04/12/2018 19:45:00,11.17,11.22,1,-6.16
 04/12/2018 20:00:00,11.2,11.22,1,-5.97
 04/12/2018 20:15:00,11.19,11.22,1,-5.91
 04/12/2018 20:30:00,11.17,11.22,1,-5.63
 04/12/2018 20:45:00,11.23,11.22,1,-5.67
 04/12/2018 21:00:00,11.24,11.22,1,-5.41
 04/12/2018 21:15:00,11.26,11.22,1,-5.21
 04/12/2018 21:30:00,11.26,11.22,1,-4.98
 04/12/2018 21:45:00,11.28,11.22,1,-4.89
 04/12/2018 22:00:00,11.27,11.22,1,-4.72
 04/12/2018 22:15:00,11.24,11.22,1,-4.51
 04/12/2018 22:30:00,11.25,11.22,1,-4.33
 04/12/2018 22:45:00,11.3,11.22,1,-4.17
 04/12/2018 23:00:00,11.3,11.22,1,-4.0
 04/12/2018 23:15:00,11.3,11.22,1,-3.85
 04/12/2018 23:30:00,11.32,11.22,1,-3.69
 04/12/2018 23:45:00,11.15,11.22,1,-3.53
 05/12/2018 00:00:00,11.09,11.22,1,-3.52
 05/12/2018 00:15:00,11.12,11.22,1,-4.45
 05/12/2018 00:30:00,11.22,11.22,1,-4.75
 05/12/2018 00:45:00,11.25,11.22,1,-4.8
 05/12/2018 01:00:00,11.2,11.22,1,-4.96
 05/12/2018 01:15:00,11.21,11.22,1,-5.01
 05/12/2018 01:30:00,11.24,11.22,1,-4.86
 05/12/2018 01:45:00,11.25,11.22,1,-4.85
 05/12/2018 02:00:00,11.29,11.22,1,-4.69
 05/12/2018 02:15:00,11.27,11.22,1,-4.69
 05/12/2018 02:30:00,11.28,11.22,1,-4.6
 05/12/2018 02:45:00,11.3,11.22,1,-4.44
 05/12/2018 03:00:00,11.32,11.22,1,-4.22
 05/12/2018 03:15:00,11.31,11.22,1,-4.18
 05/12/2018 03:30:00,11.33,11.22,1,-4.02
 05/12/2018 03:45:00,11.33,11.22,1,-3.89
 05/12/2018 04:00:00,11.34,11.22,1,-3.8
 05/12/2018 04:15:00,11.28,11.22,1,-3.78
 05/12/2018 04:30:00,11.17,11.22,1,-3.57
 05/12/2018 04:45:00,11.05,11.22,1,-3.55
 05/12/2018 05:00:00,11.05,11.22,1,-3.52
 05/12/2018 05:15:00,11.12,11.22,1,-3.64
 05/12/2018 05:30:00,11.15,11.22,1,-3.63
 05/12/2018 05:45:00,11.13,11.22,1,-3.69
 05/12/2018 06:00:00,11.13,11.22,1,-3.8
 05/12/2018 06:15:00,11.19,11.22,1,-4.19
 05/12/2018 06:30:00,11.28,11.22,1,-4.5
 05/12/2018 06:45:00,11.27,11.22,1,-4.6
 05/12/2018 07:00:00,11.24,11.22,1,-4.92
 05/12/2018 07:15:00,11.15,11.22,1,-5.05
 05/12/2018 07:30:00,11.16,11.22,1,-5.25
 05/12/2018 07:45:00,11.13,11.22,1,-5.24
 05/12/2018 08:00:00,11.12,11.22,1,-5.22
 05/12/2018 08:15:00,11.1,11.22,1,-5.12
 05/12/2018 08:30:00,11.11,11.22,1,-5.03
 05/12/2018 08:45:00,11.14,11.22,1,-4.99
 05/12/2018 09:00:00,11.13,11.22,1,-4.89
 05/12/2018 09:15:00,11.14,11.22,1,-4.87
 05/12/2018 09:30:00,11.13,11.22,1,-4.88
 05/12/2018 09:45:00,11.14,11.22,1,-4.74
 05/12/2018 10:00:00,11.15,11.22,1,-4.83
 05/12/2018 10:15:00,11.2,11.22,1,-4.6
 05/12/2018 10:30:00,11.2,11.22,1,-4.45
 05/12/2018 10:45:00,11.17,11.22,1,-4.64
 05/12/2018 11:00:00,11.15,11.22,1,-4.6
 05/12/2018 11:15:00,11.12,11.22,1,-4.6
 05/12/2018 11:30:00,11.15,11.22,1,-4.54
 05/12/2018 11:45:00,11.15,11.22,1,-4.66
 05/12/2018 12:00:00,11.12,11.22,1,-4.86
 05/12/2018 12:15:00,11.12,11.22,1,-4.88
 05/12/2018 12:30:00,11.1,11.22,1,-4.91
 05/12/2018 12:45:00,11.09,11.22,1,-4.97
 05/12/2018 13:00:00,11.11,11.22,1,-5.01
 05/12/2018 13:15:00,11.12,11.22,1,-4.9
 05/12/2018 13:30:00,11.17,11.22,1,-4.86
 05/12/2018 13:45:00,11.15,11.22,1,-4.92
 05/12/2018 14:00:00,11.13,11.22,1,-4.99
 05/12/2018 14:15:00,11.13,11.22,1,-5.02
 05/12/2018 14:30:00,11.13,11.22,1,-4.99
 05/12/2018 14:45:00,11.19,11.22,1,-4.93
 05/12/2018 15:00:00,11.22,11.22,1,-4.85
 05/12/2018 15:15:00,11.19,11.22,1,-4.7
 05/12/2018 15:30:00,11.17,11.22,1,-4.81
 05/12/2018 15:45:00,11.14,11.22,1,-4.92
 05/12/2018 16:00:00,11.11,11.22,1,-5.28
 05/12/2018 16:15:00,11.13,11.22,1,-5.59
 05/12/2018 16:30:00,11.08,11.22,1,-6.04
 05/12/2018 16:45:00,11.04,11.22,1,-6.5
 05/12/2018 17:00:00,11.03,11.22,1,-6.46
 05/12/2018 17:15:00,11.03,11.22,1,-6.57
 05/12/2018 17:30:00,11.05,11.22,1,-6.62
 05/12/2018 17:45:00,11.07,11.22,1,-6.61
 05/12/2018 18:00:00,11.09,11.22,1,-6.48
 05/12/2018 18:15:00,11.1,11.22,1,-6.5
 05/12/2018 18:30:00,11.13,11.22,1,-6.53
 05/12/2018 18:45:00,11.15,11.22,1,-6.53
 05/12/2018 19:00:00,11.18,11.22,1,-6.47
 05/12/2018 19:15:00,11.14,11.22,1,-6.16
 05/12/2018 19:30:00,11.14,11.22,1,-5.95
 05/12/2018 19:45:00,11.18,11.22,1,-5.93
 05/12/2018 20:00:00,11.11,11.22,1,-5.84
 05/12/2018 20:15:00,11.05,11.22,1,-5.71
 05/12/2018 20:30:00,11.07,11.22,1,-5.44
 05/12/2018 20:45:00,11.07,11.22,1,-5.25
 05/12/2018 21:00:00,11.11,11.22,1,-5.25
 05/12/2018 21:15:00,11.14,11.22,1,-5.16
 05/12/2018 21:30:00,11.15,11.22,1,-4.94
 05/12/2018 21:45:00,11.2,11.22,1,-4.82
 05/12/2018 22:00:00,11.22,11.22,1,-4.57
 05/12/2018 22:15:00,11.25,11.22,1,-4.42
 05/12/2018 22:30:00,11.23,11.22,1,-4.11
 05/12/2018 22:45:00,11.22,11.22,1,-3.95
 05/12/2018 23:00:00,11.28,11.22,1,-3.77
 05/12/2018 23:15:00,11.18,11.22,1,-3.66
 05/12/2018 23:30:00,11.18,11.22,1,-3.46
 05/12/2018 23:45:00,11.18,11.22,1,-3.39
 06/12/2018 00:00:00,11.18,11.22,1,-3.32
 06/12/2018 00:15:00,11.17,11.22,1,-4.3
 06/12/2018 00:30:00,11.17,11.22,1,-4.52
 06/12/2018 00:45:00,11.2,11.22,1,-4.74
 06/12/2018 01:00:00,11.31,11.22,1,-4.84
 06/12/2018 01:15:00,11.32,11.22,1,-4.72
 06/12/2018 01:30:00,11.27,11.22,1,-4.56
 06/12/2018 01:45:00,11.28,11.22,1,-4.41
 06/12/2018 02:00:00,11.31,11.22,1,-4.35
 06/12/2018 02:15:00,11.3,11.22,1,-4.16
 06/12/2018 02:30:00,11.32,11.22,1,-4.02
 06/12/2018 02:45:00,11.33,11.22,1,-4.02
 06/12/2018 03:00:00,11.25,11.22,1,-3.86
 06/12/2018 03:15:00,11.16,11.22,1,-3.71
 06/12/2018 03:30:00,11.18,11.22,1,-3.62
 06/12/2018 03:45:00,11.21,11.22,1,-3.41
 06/12/2018 04:00:00,11.06,11.22,1,-3.27
 06/12/2018 04:15:00,11.05,11.22,1,-3.31
 06/12/2018 04:30:00,11.07,11.22,1,-3.24
 06/12/2018 04:45:00,11.07,11.22,1,-3.23
 06/12/2018 05:00:00,11.06,11.22,1,-3.07
 06/12/2018 05:15:00,11.08,11.22,1,-3.35
 06/12/2018 05:30:00,11.24,11.22,1,-3.46
 06/12/2018 05:45:00,11.25,11.22,1,-3.54
 06/12/2018 06:00:00,11.22,11.22,1,-3.68
 06/12/2018 06:15:00,11.24,11.22,1,-4.0
 06/12/2018 06:30:00,11.16,11.22,1,-4.3
 06/12/2018 06:45:00,11.1,11.22,1,-4.52
 06/12/2018 07:00:00,11.19,11.22,1,-4.81
 06/12/2018 07:15:00,11.18,11.22,1,-4.96
 06/12/2018 07:30:00,11.19,11.22,1,-5.1
 06/12/2018 07:45:00,11.13,11.22,1,-5.31
 06/12/2018 08:00:00,11.09,11.22,1,-5.17
 06/12/2018 08:15:00,11.13,11.22,1,-5.12
 06/12/2018 08:30:00,11.11,11.22,1,-5.05
 06/12/2018 08:45:00,11.11,11.22,1,-4.93
 06/12/2018 09:00:00,11.09,11.22,1,-4.73
 06/12/2018 09:15:00,11.08,11.22,1,-4.86
 06/12/2018 09:30:00,11.1,11.22,1,-4.73
 06/12/2018 09:45:00,11.11,11.22,1,-4.69
 06/12/2018 10:00:00,11.11,11.22,1,-4.66
 06/12/2018 10:15:00,11.16,11.22,1,-4.61
 06/12/2018 10:30:00,11.17,11.22,1,-4.42
 06/12/2018 10:45:00,11.16,11.22,1,-4.39
 06/12/2018 11:00:00,11.14,11.22,1,-4.57
 06/12/2018 11:15:00,11.12,11.22,1,-4.64
 06/12/2018 11:30:00,11.14,11.22,1,-4.61
 06/12/2018 11:45:00,11.15,11.22,1,-4.61
 06/12/2018 12:00:00,11.18,11.22,1,-4.52
 06/12/2018 12:15:00,11.18,11.22,1,-4.54
 06/12/2018 12:30:00,11.16,11.22,1,-4.49
 06/12/2018 12:45:00,11.16,11.22,1,-4.56
 06/12/2018 13:00:00,11.16,11.22,1,-4.57
 06/12/2018 13:15:00,11.2,11.22,1,-4.53
 06/12/2018 13:30:00,11.21,11.22,1,-4.49
 06/12/2018 13:45:00,11.19,11.22,1,-4.52
 06/12/2018 14:00:00,11.18,11.22,1,-4.65
 06/12/2018 14:15:00,11.15,11.22,1,-4.66
 06/12/2018 14:30:00,11.15,11.22,1,-4.75
 06/12/2018 14:45:00,11.16,11.22,1,-4.76
 06/12/2018 15:00:00,11.16,11.22,1,-4.83
 06/12/2018 15:15:00,11.16,11.22,1,-4.83
 06/12/2018 15:30:00,11.16,11.22,1,-4.87
 06/12/2018 15:45:00,11.14,11.22,1,-4.9
 06/12/2018 16:00:00,11.09,11.22,1,-5.17
 06/12/2018 16:15:00,11.04,11.22,1,-5.66
 06/12/2018 16:30:00,11.12,11.22,1,-5.84
 06/12/2018 16:45:00,11.05,11.22,1,-6.0
 06/12/2018 17:00:00,11.02,11.22,1,-6.15
 06/12/2018 17:15:00,11.03,11.22,1,-6.44
 06/12/2018 17:30:00,11.03,11.22,1,-6.41
 06/12/2018 17:45:00,11.03,11.22,1,-6.44
 06/12/2018 18:00:00,11.05,11.22,1,-6.42
 06/12/2018 18:15:00,11.07,11.22,1,-6.36
 06/12/2018 18:30:00,11.09,11.22,1,-6.31
 06/12/2018 18:45:00,11.09,11.22,1,-6.17
 06/12/2018 19:00:00,11.11,11.22,1,-6.14
 06/12/2018 19:15:00,11.11,11.22,1,-6.0
 06/12/2018 19:30:00,11.17,11.22,1,-5.97
 06/12/2018 19:45:00,11.17,11.22,1,-5.81
 06/12/2018 20:00:00,11.19,11.22,1,-5.6
 06/12/2018 20:15:00,11.21,11.22,1,-5.45
 06/12/2018 20:30:00,11.24,11.22,1,-5.38
 06/12/2018 20:45:00,11.25,11.22,1,-5.32
 06/12/2018 21:00:00,11.16,11.22,1,-5.0
 06/12/2018 21:15:00,11.14,11.22,1,-4.86
 06/12/2018 21:30:00,11.17,11.22,1,-4.79
 06/12/2018 21:45:00,11.24,11.22,1,-4.62
 06/12/2018 22:00:00,11.24,11.22,1,-4.38
 06/12/2018 22:15:00,11.24,11.22,1,-4.2
 06/12/2018 22:30:00,11.18,11.22,1,-4.05
 06/12/2018 22:45:00,11.21,11.22,1,-3.84
 06/12/2018 23:00:00,11.24,11.22,1,-3.64
 06/12/2018 23:15:00,11.27,11.22,1,-3.57
 06/12/2018 23:30:00,11.33,11.22,1,-3.41
 06/12/2018 23:45:00,11.33,11.22,1,-3.34
 07/12/2018 00:00:00,11.34,11.22,1,-3.21
 07/12/2018 00:15:00,11.22,11.22,1,-4.22
 07/12/2018 00:30:00,11.22,11.22,1,-4.54
 07/12/2018 00:45:00,11.15,11.22,1,-4.63
 07/12/2018 01:00:00,11.23,11.22,1,-4.67
 07/12/2018 01:15:00,11.29,11.22,1,-4.64
 07/12/2018 01:30:00,11.33,11.22,1,-4.55
 07/12/2018 01:45:00,11.34,11.22,1,-4.34
 07/12/2018 02:00:00,11.26,11.22,1,-4.19
 07/12/2018 02:15:00,11.26,11.22,1,-4.17
 07/12/2018 02:30:00,11.24,11.22,1,-4.02
 07/12/2018 02:45:00,11.25,11.22,1,-3.86
 07/12/2018 03:00:00,11.28,11.22,1,-3.66
 07/12/2018 03:15:00,11.29,11.22,1,-3.63
 07/12/2018 03:30:00,11.31,11.22,1,-3.47
 07/12/2018 03:45:00,11.31,11.22,1,-3.41
 07/12/2018 04:00:00,11.32,11.22,1,-3.26
 07/12/2018 04:15:00,11.29,11.22,1,-3.28
 07/12/2018 04:30:00,11.28,11.22,1,-3.3
 07/12/2018 04:45:00,11.25,11.22,1,-3.29
 07/12/2018 05:00:00,11.24,11.22,1,-3.24
 07/12/2018 05:15:00,11.17,11.22,1,-3.29
 07/12/2018 05:30:00,11.21,11.22,1,-3.35
 07/12/2018 05:45:00,11.25,11.22,1,-3.35
 07/12/2018 06:00:00,11.25,11.22,1,-3.55
 07/12/2018 06:15:00,11.18,11.22,1,-3.88
 07/12/2018 06:30:00,11.15,11.22,1,-3.91
 07/12/2018 06:45:00,11.13,11.22,1,-4.34
 07/12/2018 07:00:00,11.1,11.22,1,-4.66
 07/12/2018 07:15:00,11.08,11.22,1,-4.6
 07/12/2018 07:30:00,11.12,11.22,1,-4.96
 07/12/2018 07:45:00,11.08,11.22,1,-4.89
 07/12/2018 08:00:00,11.07,11.22,1,-4.81
 07/12/2018 08:15:00,11.05,11.22,1,-4.76
 07/12/2018 08:30:00,11.1,11.22,1,-4.82
 07/12/2018 08:45:00,11.09,11.22,1,-4.86
 07/12/2018 09:00:00,11.09,11.22,1,-4.72
 07/12/2018 09:15:00,11.15,11.22,1,-4.8
 07/12/2018 09:30:00,11.06,11.22,1,-4.67
 07/12/2018 09:45:00,11.09,11.22,1,-4.47
 07/12/2018 10:00:00,11.12,11.22,1,-4.3
 07/12/2018 10:15:00,11.18,11.22,1,-4.16
 07/12/2018 10:30:00,11.24,11.22,1,-4.07
 07/12/2018 10:45:00,11.07,11.22,1,-4.35
 07/12/2018 11:00:00,11.09,11.22,1,-4.22
 07/12/2018 11:15:00,11.11,11.22,1,-4.18
 07/12/2018 11:30:00,11.15,11.22,1,-4.0
 07/12/2018 11:45:00,11.15,11.22,1,-4.06
 07/12/2018 12:00:00,11.12,11.22,1,-4.32
 07/12/2018 12:15:00,11.12,11.22,1,-4.32
 07/12/2018 12:30:00,11.12,11.22,1,-4.12
 07/12/2018 12:45:00,11.11,11.22,1,-4.09
 07/12/2018 13:00:00,11.12,11.22,1,-4.31
 07/12/2018 13:15:00,11.14,11.22,1,-4.39
 07/12/2018 13:30:00,11.09,11.22,1,-4.27
 07/12/2018 13:45:00,11.08,11.22,1,-4.03
 07/12/2018 14:00:00,11.09,11.22,1,-4.05
