DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 07/12/2018 14:15:00,11.08,11.22,1,-4.34
 07/12/2018 14:30:00,11.13,11.22,1,-4.59
 07/12/2018 14:45:00,11.2,11.22,1,-4.66
 07/12/2018 15:00:00,11.23,11.22,1,-4.54
 07/12/2018 15:15:00,11.22,11.22,1,-4.53
 07/12/2018 15:30:00,11.21,11.22,1,-4.5
 07/12/2018 15:45:00,11.17,11.22,1,-4.59
 07/12/2018 16:00:00,11.13,11.22,1,-5.07
 07/12/2018 16:15:00,11.07,11.22,1,-5.51
 07/12/2018 16:30:00,11.04,11.22,1,-5.83
 07/12/2018 16:45:00,11.01,11.22,1,-5.99
 07/12/2018 17:00:00,11.04,11.22,1,-6.19
 07/12/2018 17:15:00,11.02,11.22,1,-6.57
 07/12/2018 17:30:00,11.06,11.22,1,-6.72
 07/12/2018 17:45:00,11.12,11.22,1,-6.65
 07/12/2018 18:00:00,11.16,11.22,1,-6.62
 07/12/2018 18:15:00,11.2,11.22,1,-6.67
 07/12/2018 18:30:00,11.23,11.22,1,-6.63
 07/12/2018 18:45:00,11.22,11.22,1,-6.5
 07/12/2018 19:00:00,11.24,11.22,1,-6.46
 07/12/2018 19:15:00,11.25,11.22,1,-6.31
 07/12/2018 19:30:00,11.27,11.22,1,-6.05
 07/12/2018 19:45:00,11.28,11.22,1,-5.71
 07/12/2018 20:00:00,11.29,11.22,1,-5.69
 07/12/2018 20:15:00,11.25,11.22,1,-5.58
 07/12/2018 20:30:00,11.22,11.22,1,-5.44
 07/12/2018 20:45:00,11.22,11.22,1,-5.3
 07/12/2018 21:00:00,11.23,11.22,1,-5.24
 07/12/2018 21:15:00,11.1,11.22,1,-4.91
 07/12/2018 21:30:00,11.16,11.22,1,-4.84
 07/12/2018 21:45:00,11.2,11.22,1,-4.75
 07/12/2018 22:00:00,11.23,11.22,1,-4.55
 07/12/2018 22:15:00,11.24,11.22,1,-4.44
 07/12/2018 22:30:00,11.25,11.22,1,-4.3
 07/12/2018 22:45:00,11.25,11.22,1,-4.18
 07/12/2018 23:00:00,11.29,11.22,1,-4.13
 07/12/2018 23:15:00,11.28,11.22,1,-3.94
 07/12/2018 23:30:00,11.3,11.22,1,-3.75
 07/12/2018 23:45:00,11.32,11.22,1,-3.66
 08/12/2018 00:00:00,11.3,11.22,1,-3.7
 08/12/2018 00:15:00,11.15,11.22,1,-4.62
 08/12/2018 00:30:00,11.15,11.22,1,-4.86
 08/12/2018 00:45:00,11.13,11.22,1,-4.93
 08/12/2018 01:00:00,11.14,11.22,1,-5.01
 08/12/2018 01:15:00,11.17,11.22,1,-4.97
 08/12/2018 01:30:00,11.22,11.22,1,-4.97
 08/12/2018 01:45:00,11.25,11.22,1,-4.71
 08/12/2018 02:00:00,11.29,11.22,1,-4.7
 08/12/2018 02:15:00,11.28,11.22,1,-4.69
 08/12/2018 02:30:00,11.31,11.22,1,-4.55
 08/12/2018 02:45:00,11.3,11.22,1,-4.4
 08/12/2018 03:00:00,11.32,11.22,1,-4.24
 08/12/2018 03:15:00,11.31,11.22,1,-4.17
 08/12/2018 03:30:00,11.26,11.22,1,-4.0
 08/12/2018 03:45:00,11.3,11.22,1,-3.85
 08/12/2018 04:00:00,11.25,11.22,1,-3.69
 08/12/2018 04:15:00,11.18,11.22,1,-3.64
 08/12/2018 04:30:00,11.2,11.22,1,-3.52
 08/12/2018 04:45:00,11.21,11.22,1,-3.52
 08/12/2018 05:00:00,11.18,11.22,1,-3.52
 08/12/2018 05:15:00,11.16,11.22,1,-3.52
 08/12/2018 05:30:00,11.17,11.22,1,-3.52
 08/12/2018 05:45:00,11.21,11.22,1,-3.52
 08/12/2018 06:00:00,11.21,11.22,1,-3.52
 08/12/2018 06:15:00,11.19,11.22,1,-3.72
 08/12/2018 06:30:00,11.18,11.22,1,-3.73
 08/12/2018 06:45:00,11.18,11.22,1,-3.82
 08/12/2018 07:00:00,11.15,11.22,1,-3.9
 08/12/2018 07:15:00,11.14,11.22,1,-3.98
 08/12/2018 07:30:00,11.11,11.22,1,-4.09
 08/12/2018 07:45:00,11.12,11.22,1,-4.08
 08/12/2018 08:00:00,11.1,11.22,1,-4.08
 08/12/2018 08:15:00,11.11,11.22,1,-4.42
 08/12/2018 08:30:00,11.12,11.22,1,-4.58
 08/12/2018 08:45:00,11.16,11.22,1,-4.68
 08/12/2018 09:00:00,11.23,11.22,1,-4.75
 08/12/2018 09:15:00,11.14,11.22,1,-4.8
 08/12/2018 09:30:00,11.17,11.22,1,-4.84
 08/12/2018 09:45:00,11.13,11.22,1,-4.72
 08/12/2018 10:00:00,11.14,11.22,1,-4.67
 08/12/2018 10:15:00,11.12,11.22,1,-4.64
 08/12/2018 10:30:00,11.15,11.22,1,-4.53
 08/12/2018 10:45:00,11.16,11.22,1,-4.4
 08/12/2018 11:00:00,11.16,11.22,1,-4.33
 08/12/2018 11:15:00,11.17,11.22,1,-4.3
 08/12/2018 11:30:00,11.17,11.22,1,-4.3
 08/12/2018 11:45:00,11.18,11.22,1,-4.39
 08/12/2018 12:00:00,11.19,11.22,1,-4.56
 08/12/2018 12:15:00,11.15,11.22,1,-4.67
 08/12/2018 12:30:00,11.16,11.22,1,-4.64
 08/12/2018 12:45:00,11.14,11.22,1,-4.63
 08/12/2018 13:00:00,11.14,11.22,1,-4.63
 08/12/2018 13:15:00,11.21,11.22,1,-4.59
 08/12/2018 13:30:00,11.23,11.22,1,-4.54
 08/12/2018 13:45:00,11.24,11.22,1,-4.41
 08/12/2018 14:00:00,11.24,11.22,1,-4.56
 08/12/2018 14:15:00,11.25,11.22,1,-4.58
 08/12/2018 14:30:00,11.27,11.22,1,-4.58
 08/12/2018 14:45:00,11.25,11.22,1,-4.64
 08/12/2018 15:00:00,11.26,11.22,1,-4.58
 08/12/2018 15:15:00,11.27,11.22,1,-4.58
 08/12/2018 15:30:00,11.17,11.22,1,-4.58
 08/12/2018 15:45:00,11.13,11.22,1,-4.58
 08/12/2018 16:00:00,11.08,11.22,1,-4.71
 08/12/2018 16:15:00,11.08,11.22,1,-5.0
 08/12/2018 16:30:00,11.2,11.22,1,-5.34
 08/12/2018 16:45:00,11.21,11.22,1,-5.78
 08/12/2018 17:00:00,11.18,11.22,1,-6.16
 08/12/2018 17:15:00,11.13,11.22,1,-6.37
 08/12/2018 17:30:00,11.1,11.22,1,-6.24
 08/12/2018 17:45:00,11.12,11.22,1,-6.28
 08/12/2018 18:00:00,11.12,11.22,1,-6.44
 08/12/2018 18:15:00,11.09,11.22,1,-6.42
 08/12/2018 18:30:00,11.13,11.22,1,-6.21
 08/12/2018 18:45:00,11.15,11.22,1,-6.23
 08/12/2018 19:00:00,11.2,11.22,1,-6.0
 08/12/2018 19:15:00,11.23,11.22,1,-5.82
 08/12/2018 19:30:00,11.21,11.22,1,-5.67
 08/12/2018 19:45:00,11.12,11.22,1,-5.6
 08/12/2018 20:00:00,11.12,11.22,1,-5.28
 08/12/2018 20:15:00,11.12,11.22,1,-5.25
 08/12/2018 20:30:00,11.17,11.22,1,-5.25
 08/12/2018 20:45:00,11.2,11.22,1,-5.08
 08/12/2018 21:00:00,11.19,11.22,1,-4.86
 08/12/2018 21:15:00,11.18,11.22,1,-4.86
 08/12/2018 21:30:00,11.22,11.22,1,-4.68
 08/12/2018 21:45:00,11.14,11.22,1,-4.47
 08/12/2018 22:00:00,11.18,11.22,1,-4.47
 08/12/2018 22:15:00,11.22,11.22,1,-4.41
 08/12/2018 22:30:00,11.23,11.22,1,-4.18
 08/12/2018 22:45:00,11.23,11.22,1,-4.13
 08/12/2018 23:00:00,11.27,11.22,1,-3.96
 08/12/2018 23:15:00,11.27,11.22,1,-3.91
 08/12/2018 23:30:00,11.26,11.22,1,-3.83
 08/12/2018 23:45:00,11.27,11.22,1,-3.69
 09/12/2018 00:00:00,11.28,11.22,1,-3.78
 09/12/2018 00:15:00,11.19,11.22,1,-4.7
 09/12/2018 00:30:00,11.17,11.22,1,-4.91
 09/12/2018 00:45:00,11.13,11.22,1,-4.97
 09/12/2018 01:00:00,11.14,11.22,1,-5.12
 09/12/2018 01:15:00,11.19,11.22,1,-5.05
 09/12/2018 01:30:00,11.21,11.22,1,-4.97
 09/12/2018 01:45:00,11.23,11.22,1,-4.81
 09/12/2018 02:00:00,11.17,11.22,1,-4.63
 09/12/2018 02:15:00,11.13,11.22,1,-4.63
 09/12/2018 02:30:00,11.17,11.22,1,-4.5
 09/12/2018 02:45:00,11.18,11.22,1,-4.47
 09/12/2018 03:00:00,11.24,11.22,1,-4.34
 09/12/2018 03:15:00,11.23,11.22,1,-4.17
 09/12/2018 03:30:00,11.19,11.22,1,-4.12
 09/12/2018 03:45:00,11.2,11.22,1,-3.9
 09/12/2018 04:00:00,11.25,11.22,1,-3.8
 09/12/2018 04:15:00,11.22,11.22,1,-3.63
 09/12/2018 04:30:00,11.24,11.22,1,-3.63
 09/12/2018 04:45:00,11.25,11.22,1,-3.5
 09/12/2018 05:00:00,11.25,11.22,1,-3.41
 09/12/2018 05:15:00,11.2,11.22,1,-3.41
 09/12/2018 05:30:00,11.22,11.22,1,-3.41
 09/12/2018 05:45:00,11.23,11.22,1,-3.46
 09/12/2018 06:00:00,11.24,11.22,1,-3.44
 09/12/2018 06:15:00,11.22,11.22,1,-3.41
 09/12/2018 06:30:00,11.19,11.22,1,-3.57
 09/12/2018 06:45:00,11.17,11.22,1,-3.46
 09/12/2018 07:00:00,11.14,11.22,1,-3.57
 09/12/2018 07:15:00,11.2,11.22,1,-3.64
 09/12/2018 07:30:00,11.3,11.22,1,-3.8
 09/12/2018 07:45:00,11.26,11.22,1,-3.85
 09/12/2018 08:00:00,11.24,11.22,1,-3.94
 09/12/2018 08:15:00,11.2,11.22,1,-4.15
 09/12/2018 08:30:00,11.2,11.22,1,-4.44
 09/12/2018 08:45:00,11.22,11.22,1,-4.57
 09/12/2018 09:00:00,11.24,11.22,1,-4.65
 09/12/2018 09:15:00,11.24,11.22,1,-4.79
 09/12/2018 09:30:00,11.21,11.22,1,-4.95
 09/12/2018 09:45:00,11.19,11.22,1,-4.87
 09/12/2018 10:00:00,11.18,11.22,1,-4.8
 09/12/2018 10:15:00,11.15,11.22,1,-4.99
 09/12/2018 10:30:00,11.19,11.22,1,-4.96
 09/12/2018 10:45:00,11.17,11.22,1,-5.01
 09/12/2018 11:00:00,11.14,11.22,1,-5.02
 09/12/2018 11:15:00,11.15,11.22,1,-5.04
 09/12/2018 11:30:00,11.16,11.22,1,-5.05
 09/12/2018 11:45:00,11.13,11.22,1,-5.16
 09/12/2018 12:00:00,11.14,11.22,1,-5.29
 09/12/2018 12:15:00,11.16,11.22,1,-5.18
 09/12/2018 12:30:00,11.19,11.22,1,-5.21
 09/12/2018 12:45:00,11.23,11.22,1,-5.05
 09/12/2018 13:00:00,11.24,11.22,1,-4.87
 09/12/2018 13:15:00,11.24,11.22,1,-4.73
 09/12/2018 13:30:00,11.22,11.22,1,-4.99
 09/12/2018 13:45:00,11.23,11.22,1,-4.97
 09/12/2018 14:00:00,11.26,11.22,1,-4.79
 09/12/2018 14:15:00,11.23,11.22,1,-4.75
 09/12/2018 14:30:00,11.24,11.22,1,-4.94
 09/12/2018 14:45:00,11.23,11.22,1,-5.08
 09/12/2018 15:00:00,11.22,11.22,1,-4.95
 09/12/2018 15:15:00,11.19,11.22,1,-5.03
 09/12/2018 15:30:00,11.16,11.22,1,-5.24
 09/12/2018 15:45:00,11.16,11.22,1,-5.34
 09/12/2018 16:00:00,11.12,11.22,1,-5.49
 09/12/2018 16:15:00,11.12,11.22,1,-5.9
 09/12/2018 16:30:00,11.1,11.22,1,-6.15
 09/12/2018 16:45:00,11.04,11.22,1,-6.45
 09/12/2018 17:00:00,11.02,11.22,1,-6.86
 09/12/2018 17:15:00,11.07,11.22,1,-6.94
 09/12/2018 17:30:00,11.12,11.22,1,-7.03
 09/12/2018 17:45:00,11.14,11.22,1,-6.87
 09/12/2018 18:00:00,11.14,11.22,1,-6.81
 09/12/2018 18:15:00,11.15,11.22,1,-6.8
 09/12/2018 18:30:00,11.16,11.22,1,-6.62
 09/12/2018 18:45:00,11.17,11.22,1,-6.54
 09/12/2018 19:00:00,11.26,11.22,1,-6.41
 09/12/2018 19:15:00,11.23,11.22,1,-6.27
 09/12/2018 19:30:00,11.27,11.22,1,-6.0
 09/12/2018 19:45:00,11.3,11.22,1,-5.85
 09/12/2018 20:00:00,11.2,11.22,1,-5.63
 09/12/2018 20:15:00,11.19,11.22,1,-5.56
 09/12/2018 20:30:00,11.2,11.22,1,-5.57
 09/12/2018 20:45:00,11.2,11.22,1,-5.47
 09/12/2018 21:00:00,11.22,11.22,1,-5.23
 09/12/2018 21:15:00,11.26,11.22,1,-5.24
 09/12/2018 21:30:00,11.29,11.22,1,-4.86
 09/12/2018 21:45:00,11.26,11.22,1,-4.68
 09/12/2018 22:00:00,11.2,11.22,1,-4.58
 09/12/2018 22:15:00,11.26,11.22,1,-4.46
 09/12/2018 22:30:00,11.26,11.22,1,-4.26
 09/12/2018 22:45:00,11.26,11.22,1,-4.02
 09/12/2018 23:00:00,11.25,11.22,1,-3.94
 09/12/2018 23:15:00,11.27,11.22,1,-3.74
 09/12/2018 23:30:00,11.31,11.22,1,-3.67
 09/12/2018 23:45:00,11.33,11.22,1,-3.52
 10/12/2018 00:00:00,11.34,11.22,1,-3.52
 10/12/2018 00:00:00,11.34,11.22,1,-3.52
 10/12/2018 00:15:00,11.24,11.22,1,-4.53
 10/12/2018 00:30:00,11.21,11.22,1,-4.69
 10/12/2018 00:45:00,11.19,11.22,1,-4.89
 10/12/2018 01:00:00,11.19,11.22,1,-4.91
 10/12/2018 01:15:00,11.21,11.22,1,-4.74
 10/12/2018 01:30:00,11.22,11.22,1,-4.69
 10/12/2018 01:45:00,11.23,11.22,1,-4.69
 10/12/2018 02:00:00,11.25,11.22,1,-4.54
 10/12/2018 02:15:00,11.24,11.22,1,-4.47
 10/12/2018 02:30:00,11.25,11.22,1,-4.37
 10/12/2018 02:45:00,11.26,11.22,1,-4.3
 10/12/2018 03:00:00,11.28,11.22,1,-4.09
 10/12/2018 03:15:00,11.29,11.22,1,-3.96
 10/12/2018 03:30:00,11.29,11.22,1,-3.96
 10/12/2018 03:45:00,11.31,11.22,1,-3.82
 10/12/2018 04:00:00,11.21,11.22,1,-3.59
 10/12/2018 04:15:00,11.15,11.22,1,-3.66
 10/12/2018 04:30:00,11.16,11.22,1,-3.57
 10/12/2018 04:45:00,11.16,11.22,1,-3.48
 10/12/2018 05:00:00,11.14,11.22,1,-3.51
 10/12/2018 05:15:00,11.11,11.22,1,-3.6
 10/12/2018 05:30:00,11.12,11.22,1,-3.57
 10/12/2018 05:45:00,11.08,11.22,1,-3.72
 10/12/2018 06:00:00,11.02,11.22,1,-3.79
 10/12/2018 06:15:00,11.07,11.22,1,-4.12
 10/12/2018 06:30:00,11.17,11.22,1,-4.33
 10/12/2018 06:45:00,11.09,11.22,1,-4.62
 10/12/2018 07:00:00,11.08,11.22,1,-4.99
 10/12/2018 07:15:00,11.06,11.22,1,-4.92
 10/12/2018 07:30:00,11.08,11.22,1,-5.24
 10/12/2018 07:45:00,11.06,11.22,1,-5.33
 10/12/2018 08:00:00,11.13,11.22,1,-5.34
 10/12/2018 08:15:00,11.15,11.22,1,-5.39
 10/12/2018 08:30:00,11.14,11.22,1,-5.31
 10/12/2018 08:45:00,11.15,11.22,1,-5.06
 10/12/2018 09:00:00,11.16,11.22,1,-4.94
 10/12/2018 09:15:00,11.17,11.22,1,-4.76
 10/12/2018 09:30:00,11.18,11.22,1,-4.79
 10/12/2018 09:45:00,11.19,11.22,1,-4.95
 10/12/2018 10:00:00,11.2,11.22,1,-4.87
 10/12/2018 10:15:00,11.25,11.22,1,-4.7
 10/12/2018 10:30:00,11.26,11.22,1,-4.7
 10/12/2018 10:45:00,11.23,11.22,1,-4.85
 10/12/2018 11:00:00,11.2,11.22,1,-4.94
 10/12/2018 11:15:00,11.21,11.22,1,-4.78
 10/12/2018 11:30:00,11.2,11.22,1,-4.79
 10/12/2018 11:45:00,11.2,11.22,1,-4.79
 10/12/2018 12:00:00,11.2,11.22,1,-4.81
 10/12/2018 12:15:00,11.19,11.22,1,-4.83
 10/12/2018 12:30:00,11.14,11.22,1,-4.91
 10/12/2018 12:45:00,11.15,11.22,1,-4.87
 10/12/2018 13:00:00,11.17,11.22,1,-4.86
 10/12/2018 13:15:00,11.18,11.22,1,-4.74
 10/12/2018 13:30:00,11.21,11.22,1,-4.56
 10/12/2018 13:45:00,11.19,11.22,1,-4.64
 10/12/2018 14:00:00,11.19,11.22,1,-4.67
 10/12/2018 14:15:00,11.17,11.22,1,-4.66
 10/12/2018 14:30:00,11.18,11.22,1,-4.7
 10/12/2018 14:45:00,11.2,11.22,1,-4.65
 10/12/2018 15:00:00,11.17,11.22,1,-4.78
 10/12/2018 15:15:00,11.18,11.22,1,-4.8
 10/12/2018 15:30:00,11.15,11.22,1,-5.03
 10/12/2018 15:45:00,11.12,11.22,1,-5.16
 10/12/2018 16:00:00,11.06,11.22,1,-5.46
 10/12/2018 16:15:00,11.09,11.22,1,-5.66
 10/12/2018 16:30:00,11.07,11.22,1,-5.94
 10/12/2018 16:45:00,11.06,11.22,1,-6.32
 10/12/2018 17:00:00,11.01,11.22,1,-6.68
 10/12/2018 17:15:00,11.03,11.22,1,-6.86
 10/12/2018 17:30:00,11.04,11.22,1,-6.92
 10/12/2018 17:45:00,11.04,11.22,1,-6.92
 10/12/2018 18:00:00,11.06,11.22,1,-6.99
 10/12/2018 18:15:00,11.06,11.22,1,-6.86
 10/12/2018 18:30:00,11.1,11.22,1,-6.83
 10/12/2018 18:45:00,11.08,11.22,1,-6.53
 10/12/2018 19:00:00,11.08,11.22,1,-6.6
 10/12/2018 19:15:00,11.1,11.22,1,-6.44
 10/12/2018 19:30:00,11.14,11.22,1,-6.22
 10/12/2018 19:45:00,11.18,11.22,1,-6.13
 10/12/2018 20:00:00,11.2,11.22,1,-5.96
 10/12/2018 20:15:00,11.14,11.22,1,-5.86
 10/12/2018 20:30:00,11.19,11.22,1,-5.67
 10/12/2018 20:45:00,11.18,11.22,1,-5.66
 10/12/2018 21:00:00,11.22,11.22,1,-5.33
 10/12/2018 21:15:00,11.24,11.22,1,-5.42
 10/12/2018 21:30:00,11.27,11.22,1,-5.19
 10/12/2018 21:45:00,11.27,11.22,1,-4.9
 10/12/2018 22:00:00,11.28,11.22,1,-4.8
 10/12/2018 22:15:00,11.28,11.22,1,-4.61
 10/12/2018 22:30:00,11.26,11.22,1,-4.32
 10/12/2018 22:45:00,11.25,11.22,1,-4.05
 10/12/2018 23:00:00,11.3,11.22,1,-3.96
 10/12/2018 23:15:00,11.29,11.22,1,-3.85
 10/12/2018 23:30:00,11.29,11.22,1,-3.66
 10/12/2018 23:45:00,11.29,11.22,1,-3.46
 11/12/2018 00:00:00,11.3,11.22,1,-3.46
 11/12/2018 00:15:00,11.17,11.22,1,-4.48
 11/12/2018 00:30:00,11.15,11.22,1,-4.72
 11/12/2018 00:45:00,11.12,11.22,1,-4.89
 11/12/2018 01:00:00,11.13,11.22,1,-4.97
 11/12/2018 01:15:00,11.15,11.22,1,-4.83
 11/12/2018 01:30:00,11.15,11.22,1,-4.73
 11/12/2018 01:45:00,11.17,11.22,1,-4.67
 11/12/2018 02:00:00,11.2,11.22,1,-4.63
 11/12/2018 02:15:00,11.19,11.22,1,-4.63
 11/12/2018 02:30:00,11.22,11.22,1,-4.63
 11/12/2018 02:45:00,11.21,11.22,1,-4.45
 11/12/2018 03:00:00,11.24,11.22,1,-4.37
 11/12/2018 03:15:00,11.27,11.22,1,-4.19
 11/12/2018 03:30:00,11.26,11.22,1,-4.05
 11/12/2018 03:45:00,11.29,11.22,1,-3.96
 11/12/2018 04:00:00,11.3,11.22,1,-3.86
 11/12/2018 04:15:00,11.29,11.22,1,-3.8
 11/12/2018 04:30:00,11.23,11.22,1,-3.74
 11/12/2018 04:45:00,11.17,11.22,1,-3.63
 11/12/2018 05:00:00,11.18,11.22,1,-3.63
 11/12/2018 05:15:00,11.15,11.22,1,-3.63
 11/12/2018 05:30:00,11.14,11.22,1,-3.63
 11/12/2018 05:45:00,11.15,11.22,1,-3.79
 11/12/2018 06:00:00,11.12,11.22,1,-4.0
 11/12/2018 06:15:00,11.2,11.22,1,-4.21
 11/12/2018 06:30:00,11.18,11.22,1,-4.41
 11/12/2018 06:45:00,11.1,11.22,1,-4.69
 11/12/2018 07:00:00,11.06,11.22,1,-5.06
 11/12/2018 07:15:00,11.06,11.22,1,-5.13
 11/12/2018 07:30:00,11.12,11.22,1,-5.25
 11/12/2018 07:45:00,11.09,11.22,1,-5.34
 11/12/2018 08:00:00,11.06,11.22,1,-5.37
 11/12/2018 08:15:00,11.06,11.22,1,-5.26
 11/12/2018 08:30:00,11.08,11.22,1,-5.14
 11/12/2018 08:45:00,11.07,11.22,1,-5.27
 11/12/2018 09:00:00,11.07,11.22,1,-5.07
 11/12/2018 09:15:00,11.05,11.22,1,-4.88
 11/12/2018 09:30:00,11.05,11.22,1,-4.98
 11/12/2018 09:45:00,11.08,11.22,1,-4.94
 11/12/2018 10:00:00,11.08,11.22,1,-4.92
 11/12/2018 10:15:00,11.11,11.22,1,-4.91
 11/12/2018 10:30:00,11.13,11.22,1,-4.72
 11/12/2018 10:45:00,11.14,11.22,1,-4.83
 11/12/2018 11:00:00,11.14,11.22,1,-4.77
 11/12/2018 11:15:00,11.15,11.22,1,-4.8
 11/12/2018 11:30:00,11.16,11.22,1,-4.87
 11/12/2018 11:45:00,11.15,11.22,1,-4.98
 11/12/2018 12:00:00,11.12,11.22,1,-4.97
 11/12/2018 12:15:00,11.1,11.22,1,-4.94
 11/12/2018 12:30:00,11.11,11.22,1,-5.02
 11/12/2018 12:45:00,11.13,11.22,1,-4.88
 11/12/2018 13:00:00,11.14,11.22,1,-4.94
 11/12/2018 13:15:00,11.16,11.22,1,-4.8
 11/12/2018 13:30:00,11.17,11.22,1,-4.73
 11/12/2018 13:45:00,11.15,11.22,1,-4.7
 11/12/2018 14:00:00,11.13,11.22,1,-4.92
 11/12/2018 14:15:00,11.16,11.22,1,-4.95
 11/12/2018 14:30:00,11.18,11.22,1,-4.92
 11/12/2018 14:45:00,11.18,11.22,1,-4.94
 11/12/2018 15:00:00,11.17,11.22,1,-4.95
 11/12/2018 15:15:00,11.17,11.22,1,-4.96
 11/12/2018 15:30:00,11.17,11.22,1,-5.03
 11/12/2018 15:45:00,11.14,11.22,1,-5.14
 11/12/2018 16:00:00,11.08,11.22,1,-5.51
 11/12/2018 16:15:00,11.05,11.22,1,-5.93
 11/12/2018 16:30:00,11.14,11.22,1,-6.29
 11/12/2018 16:45:00,11.17,11.22,1,-6.47
 11/12/2018 17:00:00,11.13,11.22,1,-6.65
 11/12/2018 17:15:00,11.13,11.22,1,-6.95
 11/12/2018 17:30:00,11.18,11.22,1,-7.02
 11/12/2018 17:45:00,11.2,11.22,1,-6.87
 11/12/2018 18:00:00,11.22,11.22,1,-6.92
 11/12/2018 18:15:00,11.22,11.22,1,-6.91
 11/12/2018 18:30:00,11.24,11.22,1,-6.79
 11/12/2018 18:45:00,11.19,11.22,1,-6.71
 11/12/2018 19:00:00,11.2,11.22,1,-6.55
 11/12/2018 19:15:00,11.2,11.22,1,-6.37
 11/12/2018 19:30:00,11.21,11.22,1,-6.2
 11/12/2018 19:45:00,11.19,11.22,1,-6.14
 11/12/2018 20:00:00,11.19,11.22,1,-6.03
 11/12/2018 20:15:00,11.24,11.22,1,-5.91
 11/12/2018 20:30:00,11.24,11.22,1,-5.65
 11/12/2018 20:45:00,11.2,11.22,1,-5.59
 11/12/2018 21:00:00,11.19,11.22,1,-5.53
 11/12/2018 21:15:00,11.23,11.22,1,-5.24
 11/12/2018 21:30:00,11.23,11.22,1,-5.11
 11/12/2018 21:45:00,11.25,11.22,1,-4.84
 11/12/2018 22:00:00,11.24,11.22,1,-4.63
 11/12/2018 22:15:00,11.26,11.22,1,-4.63
 11/12/2018 22:30:00,11.29,11.22,1,-4.47
 11/12/2018 22:45:00,11.29,11.22,1,-4.24
 11/12/2018 23:00:00,11.33,11.22,1,-4.01
 11/12/2018 23:15:00,11.3,11.22,1,-3.86
 11/12/2018 23:30:00,11.28,11.22,1,-3.74
 11/12/2018 23:45:00,11.29,11.22,1,-3.63
 12/12/2018 00:00:00,11.3,11.22,1,-3.55
 12/12/2018 00:15:00,11.19,11.22,1,-4.47
 12/12/2018 00:30:00,11.18,11.22,1,-4.76
 12/12/2018 00:45:00,11.17,11.22,1,-4.82
 12/12/2018 01:00:00,11.17,11.22,1,-5.03
 12/12/2018 01:15:00,11.19,11.22,1,-4.92
 12/12/2018 01:30:00,11.21,11.22,1,-4.86
 12/12/2018 01:45:00,11.24,11.22,1,-4.76
 12/12/2018 02:00:00,11.25,11.22,1,-4.69
 12/12/2018 02:15:00,11.23,11.22,1,-4.69
 12/12/2018 02:30:00,11.24,11.22,1,-4.58
 12/12/2018 02:45:00,11.24,11.22,1,-4.45
 12/12/2018 03:00:00,11.28,11.22,1,-4.3
 12/12/2018 03:15:00,11.3,11.22,1,-4.25
 12/12/2018 03:30:00,11.31,11.22,1,-4.08
 12/12/2018 03:45:00,11.31,11.22,1,-3.97
 12/12/2018 04:00:00,11.29,11.22,1,-3.85
 12/12/2018 04:15:00,11.28,11.22,1,-3.85
 12/12/2018 04:30:00,11.28,11.22,1,-3.85
 12/12/2018 04:45:00,11.28,11.22,1,-3.79
 12/12/2018 05:00:00,11.27,11.22,1,-3.65
 12/12/2018 05:15:00,11.25,11.22,1,-3.62
 12/12/2018 05:30:00,11.25,11.22,1,-3.69
 12/12/2018 05:45:00,11.22,11.22,1,-3.75
 12/12/2018 06:00:00,11.18,11.22,1,-3.91
 12/12/2018 06:15:00,11.13,11.22,1,-4.19
 12/12/2018 06:30:00,11.2,11.22,1,-4.57
 12/12/2018 06:45:00,11.11,11.22,1,-4.56
 12/12/2018 07:00:00,11.03,11.22,1,-4.86
 12/12/2018 07:15:00,11.02,11.22,1,-4.93
 12/12/2018 07:30:00,11.08,11.22,1,-5.21
 12/12/2018 07:45:00,11.06,11.22,1,-5.34
 12/12/2018 08:00:00,11.04,11.22,1,-5.28
 12/12/2018 08:15:00,11.04,11.22,1,-5.22
 12/12/2018 08:30:00,11.02,11.22,1,-5.21
 12/12/2018 08:45:00,11.04,11.22,1,-5.04
 12/12/2018 09:00:00,11.04,11.22,1,-5.12
 12/12/2018 09:15:00,11.03,11.22,1,-4.98
 12/12/2018 09:30:00,11.04,11.22,1,-5.02
 12/12/2018 09:45:00,11.05,11.22,1,-4.88
 12/12/2018 10:00:00,11.08,11.22,1,-4.75
 12/12/2018 10:15:00,11.07,11.22,1,-4.71
 12/12/2018 10:30:00,11.1,11.22,1,-4.52
 12/12/2018 10:45:00,11.11,11.22,1,-4.36
 12/12/2018 11:00:00,11.11,11.22,1,-4.42
 12/12/2018 11:15:00,11.11,11.22,1,-4.51
 12/12/2018 11:30:00,11.11,11.22,1,-4.46
 12/12/2018 11:45:00,11.13,11.22,1,-4.35
 12/12/2018 12:00:00,11.13,11.22,1,-4.37
 12/12/2018 12:15:00,11.14,11.22,1,-4.36
 12/12/2018 12:30:00,11.11,11.22,1,-4.61
 12/12/2018 12:45:00,11.12,11.22,1,-4.69
 12/12/2018 13:00:00,11.11,11.22,1,-4.56
 12/12/2018 13:15:00,11.13,11.22,1,-4.54
 12/12/2018 13:30:00,11.13,11.22,1,-4.52
 12/12/2018 13:45:00,11.11,11.22,1,-4.49
 12/12/2018 14:00:00,11.11,11.22,1,-4.52
 12/12/2018 14:15:00,11.1,11.22,1,-4.57
 12/12/2018 14:30:00,11.08,11.22,1,-4.68
 12/12/2018 14:45:00,11.07,11.22,1,-4.77
 12/12/2018 15:00:00,11.08,11.22,1,-4.77
 12/12/2018 15:15:00,11.1,11.22,1,-4.65
 12/12/2018 15:30:00,11.1,11.22,1,-4.72
 12/12/2018 15:45:00,11.11,11.22,1,-5.02
 12/12/2018 16:00:00,11.12,11.22,1,-5.25
 12/12/2018 16:15:00,11.14,11.22,1,-5.64
 12/12/2018 16:30:00,11.06,11.22,1,-5.96
 12/12/2018 16:45:00,11.04,11.22,1,-6.49
 12/12/2018 17:00:00,11.01,11.22,1,-6.62
 12/12/2018 17:15:00,11.0,11.22,1,-6.87
 12/12/2018 17:30:00,11.11,11.22,1,-7.03
 12/12/2018 17:45:00,11.17,11.22,1,-7.0
 12/12/2018 18:00:00,11.22,11.22,1,-7.14
 12/12/2018 18:15:00,11.23,11.22,1,-7.0
 12/12/2018 18:30:00,11.25,11.22,1,-7.02
 12/12/2018 18:45:00,11.27,11.22,1,-6.95
 12/12/2018 19:00:00,11.25,11.22,1,-6.75
 12/12/2018 19:15:00,11.16,11.22,1,-6.58
 12/12/2018 19:30:00,11.18,11.22,1,-6.36
 12/12/2018 19:45:00,11.19,11.22,1,-6.23
 12/12/2018 20:00:00,11.15,11.22,1,-6.13
 12/12/2018 20:15:00,11.05,11.22,1,-5.9
 12/12/2018 20:30:00,11.01,11.22,1,-5.77
 12/12/2018 20:45:00,11.04,11.22,1,-5.64
 12/12/2018 21:00:00,11.07,11.22,1,-5.51
 12/12/2018 21:15:00,11.14,11.22,1,-5.47
 12/12/2018 21:30:00,11.15,11.22,1,-5.36
 12/12/2018 21:45:00,11.2,11.22,1,-5.2
 12/12/2018 22:00:00,11.24,11.22,1,-4.96
 12/12/2018 22:15:00,11.27,11.22,1,-4.82
 12/12/2018 22:30:00,11.29,11.22,1,-4.52
 12/12/2018 22:45:00,11.22,11.22,1,-4.33
 12/12/2018 23:00:00,11.25,11.22,1,-3.92
 12/12/2018 23:15:00,11.27,11.22,1,-3.85
 12/12/2018 23:30:00,11.28,11.22,1,-3.71
 12/12/2018 23:45:00,11.29,11.22,1,-3.59
 13/12/2018 00:00:00,11.3,11.22,1,-3.57
 13/12/2018 00:15:00,11.17,11.22,1,-4.62
 13/12/2018 00:30:00,11.16,11.22,1,-4.86
 13/12/2018 00:45:00,11.14,11.22,1,-4.93
 13/12/2018 01:00:00,11.16,11.22,1,-5.08
 13/12/2018 01:15:00,11.18,11.22,1,-4.99
 13/12/2018 01:30:00,11.22,11.22,1,-4.86
 13/12/2018 01:45:00,11.25,11.22,1,-4.86
 13/12/2018 02:00:00,11.26,11.22,1,-4.71
 13/12/2018 02:15:00,11.24,11.22,1,-4.69
 13/12/2018 02:30:00,11.22,11.22,1,-4.62
 13/12/2018 02:45:00,11.23,11.22,1,-4.47
 13/12/2018 03:00:00,11.27,11.22,1,-4.37
 13/12/2018 03:15:00,11.26,11.22,1,-4.3
 13/12/2018 03:30:00,11.27,11.22,1,-4.16
 13/12/2018 03:45:00,11.3,11.22,1,-4.1
 13/12/2018 04:00:00,11.31,11.22,1,-3.91
 13/12/2018 04:15:00,11.31,11.22,1,-3.91
 13/12/2018 04:30:00,11.31,11.22,1,-3.91
 13/12/2018 04:45:00,11.28,11.22,1,-3.83
 13/12/2018 05:00:00,11.26,11.22,1,-3.74
 13/12/2018 05:15:00,11.23,11.22,1,-3.74
 13/12/2018 05:30:00,11.24,11.22,1,-3.75
 13/12/2018 05:45:00,11.19,11.22,1,-3.92
 13/12/2018 06:00:00,11.18,11.22,1,-3.99
 13/12/2018 06:15:00,11.15,11.22,1,-4.34
 13/12/2018 06:30:00,11.11,11.22,1,-4.51
 13/12/2018 06:45:00,11.07,11.22,1,-4.8
 13/12/2018 07:00:00,11.05,11.22,1,-5.19
 13/12/2018 07:15:00,11.1,11.22,1,-5.32
 13/12/2018 07:30:00,11.15,11.22,1,-5.34
 13/12/2018 07:45:00,11.07,11.22,1,-5.48
 13/12/2018 08:00:00,11.08,11.22,1,-5.45
 13/12/2018 08:15:00,11.13,11.22,1,-5.49
 13/12/2018 08:30:00,11.23,11.22,1,-5.37
 13/12/2018 08:45:00,11.2,11.22,1,-5.31
 13/12/2018 09:00:00,11.19,11.22,1,-5.26
 13/12/2018 09:15:00,11.18,11.22,1,-5.22
 13/12/2018 09:30:00,11.19,11.22,1,-5.27
 13/12/2018 09:45:00,11.2,11.22,1,-5.21
 13/12/2018 10:00:00,11.23,11.22,1,-5.09
 13/12/2018 10:15:00,11.23,11.22,1,-5.07
 13/12/2018 10:30:00,11.24,11.22,1,-5.27
 13/12/2018 10:45:00,11.25,11.22,1,-5.32
 13/12/2018 11:00:00,11.19,11.22,1,-5.27
 13/12/2018 11:15:00,11.14,11.22,1,-5.31
 13/12/2018 11:30:00,11.15,11.22,1,-5.21
 13/12/2018 11:45:00,11.14,11.22,1,-5.09
 13/12/2018 12:00:00,11.14,11.22,1,-5.15
 13/12/2018 12:15:00,11.15,11.22,1,-5.26
 13/12/2018 12:30:00,11.14,11.22,1,-5.32
 13/12/2018 12:45:00,11.17,11.22,1,-5.37
 13/12/2018 13:00:00,11.19,11.22,1,-5.22
 13/12/2018 13:15:00,11.22,11.22,1,-5.15
 13/12/2018 13:30:00,11.21,11.22,1,-5.15
 13/12/2018 13:45:00,11.18,11.22,1,-5.14
 13/12/2018 14:00:00,11.13,11.22,1,-5.34
 13/12/2018 14:15:00,11.14,11.22,1,-5.25
 13/12/2018 14:30:00,11.15,11.22,1,-5.23
 13/12/2018 14:45:00,11.14,11.22,1,-5.23
 13/12/2018 15:00:00,11.14,11.22,1,-5.21
 13/12/2018 15:15:00,11.13,11.22,1,-5.24
 13/12/2018 15:30:00,11.12,11.22,1,-5.13
 13/12/2018 15:45:00,11.07,11.22,1,-5.11
 13/12/2018 16:00:00,11.03,11.22,1,-5.36
 13/12/2018 16:15:00,11.07,11.22,1,-5.82
 13/12/2018 16:30:00,11.03,11.22,1,-6.12
 13/12/2018 16:45:00,11.03,11.22,1,-6.51
 13/12/2018 17:00:00,11.11,11.22,1,-6.98
 13/12/2018 17:15:00,11.17,11.22,1,-7.1
 13/12/2018 17:30:00,11.15,11.22,1,-7.04
 13/12/2018 17:45:00,11.17,11.22,1,-7.0
 13/12/2018 18:00:00,11.17,11.22,1,-7.0
 13/12/2018 18:15:00,11.11,11.22,1,-6.94
 13/12/2018 18:30:00,11.16,11.22,1,-6.81
 13/12/2018 18:45:00,11.17,11.22,1,-6.81
 13/12/2018 19:00:00,11.22,11.22,1,-6.77
 13/12/2018 19:15:00,11.18,11.22,1,-6.59
 13/12/2018 19:30:00,11.21,11.22,1,-6.66
 13/12/2018 19:45:00,11.25,11.22,1,-6.46
 13/12/2018 20:00:00,11.27,11.22,1,-6.29
 13/12/2018 20:15:00,11.26,11.22,1,-6.14
 13/12/2018 20:30:00,11.28,11.22,1,-6.03
 13/12/2018 20:45:00,11.3,11.22,1,-6.05
 13/12/2018 21:00:00,11.27,11.22,1,-5.76
 13/12/2018 21:15:00,11.21,11.22,1,-5.64
 13/12/2018 21:30:00,11.23,11.22,1,-5.62
 13/12/2018 21:45:00,11.25,11.22,1,-5.41
 13/12/2018 22:00:00,11.26,11.22,1,-5.24
 13/12/2018 22:15:00,11.21,11.22,1,-5.04
 13/12/2018 22:30:00,11.14,11.22,1,-4.71
 13/12/2018 22:45:00,11.17,11.22,1,-4.47
 13/12/2018 23:00:00,11.19,11.22,1,-4.23
 13/12/2018 23:15:00,11.21,11.22,1,-4.09
 13/12/2018 23:30:00,11.25,11.22,1,-3.88
 13/12/2018 23:45:00,11.27,11.22,1,-3.83
 14/12/2018 00:00:00,11.3,11.22,1,-3.81
 14/12/2018 00:15:00,11.16,11.22,1,-4.87
 14/12/2018 00:30:00,11.13,11.22,1,-5.08
 14/12/2018 00:45:00,11.11,11.22,1,-5.13
 14/12/2018 01:00:00,11.11,11.22,1,-5.25
 14/12/2018 01:15:00,11.11,11.22,1,-5.19
 14/12/2018 01:30:00,11.15,11.22,1,-5.08
 14/12/2018 01:45:00,11.16,11.22,1,-5.08
 14/12/2018 02:00:00,11.18,11.22,1,-4.92
 14/12/2018 02:15:00,11.16,11.22,1,-5.0
 14/12/2018 02:30:00,11.17,11.22,1,-5.03
 14/12/2018 02:45:00,11.18,11.22,1,-4.87
 14/12/2018 03:00:00,11.22,11.22,1,-4.8
 14/12/2018 03:15:00,11.22,11.22,1,-4.74
 14/12/2018 03:30:00,11.24,11.22,1,-4.58
 14/12/2018 03:45:00,11.24,11.22,1,-4.54
 14/12/2018 04:00:00,11.27,11.22,1,-4.41
 14/12/2018 04:15:00,11.28,11.22,1,-4.41
 14/12/2018 04:30:00,11.26,11.22,1,-4.29
 14/12/2018 04:45:00,11.24,11.22,1,-4.24
 14/12/2018 05:00:00,11.25,11.22,1,-4.16
 14/12/2018 05:15:00,11.22,11.22,1,-4.13
 14/12/2018 05:30:00,11.21,11.22,1,-4.29
 14/12/2018 05:45:00,11.24,11.22,1,-4.24
 14/12/2018 06:00:00,11.22,11.22,1,-4.35
 14/12/2018 06:15:00,11.13,11.22,1,-4.6
 14/12/2018 06:30:00,11.09,11.22,1,-4.75
 14/12/2018 06:45:00,11.08,11.22,1,-5.07
 14/12/2018 07:00:00,11.08,11.22,1,-5.44
 14/12/2018 07:15:00,11.05,11.22,1,-5.55
 14/12/2018 07:30:00,11.03,11.22,1,-5.67
 14/12/2018 07:45:00,11.03,11.22,1,-5.66
 14/12/2018 08:00:00,11.0,11.22,1,-5.75
 14/12/2018 08:15:00,11.14,11.22,1,-5.74
 14/12/2018 08:30:00,11.16,11.22,1,-5.66
 14/12/2018 08:45:00,11.18,11.22,1,-5.55
 14/12/2018 09:00:00,11.19,11.22,1,-5.39
 14/12/2018 09:15:00,11.2,11.22,1,-5.31
 14/12/2018 09:30:00,11.21,11.22,1,-5.43
 14/12/2018 09:45:00,11.22,11.22,1,-5.43
 14/12/2018 10:00:00,11.22,11.22,1,-5.3
 14/12/2018 10:15:00,11.22,11.22,1,-5.25
 14/12/2018 10:30:00,11.22,11.22,1,-5.08
 14/12/2018 10:45:00,11.22,11.22,1,-5.23
 14/12/2018 11:00:00,11.16,11.22,1,-5.09
 14/12/2018 11:15:00,11.12,11.22,1,-4.83
 14/12/2018 11:30:00,11.14,11.22,1,-4.87
 14/12/2018 11:45:00,11.15,11.22,1,-4.88
 14/12/2018 12:00:00,11.16,11.22,1,-4.9
 14/12/2018 12:15:00,11.17,11.22,1,-4.94
 14/12/2018 12:30:00,11.16,11.22,1,-4.98
 14/12/2018 12:45:00,11.18,11.22,1,-4.84
 14/12/2018 13:00:00,11.2,11.22,1,-4.86
 14/12/2018 13:15:00,11.22,11.22,1,-5.03
 14/12/2018 13:30:00,11.24,11.22,1,-4.95
 14/12/2018 13:45:00,11.21,11.22,1,-4.88
 14/12/2018 14:00:00,11.19,11.22,1,-4.98
 14/12/2018 14:15:00,11.23,11.22,1,-4.8
 14/12/2018 14:30:00,11.24,11.22,1,-4.67
 14/12/2018 14:45:00,11.23,11.22,1,-4.8
 14/12/2018 15:00:00,11.22,11.22,1,-4.8
 14/12/2018 15:15:00,11.2,11.22,1,-4.98
 14/12/2018 15:30:00,11.18,11.22,1,-5.06
 14/12/2018 15:45:00,11.18,11.22,1,-5.19
 14/12/2018 16:00:00,11.17,11.22,1,-5.46
 14/12/2018 16:15:00,11.19,11.22,1,-5.78
 14/12/2018 16:30:00,11.13,11.22,1,-6.17
 14/12/2018 16:45:00,11.1,11.22,1,-6.57
 14/12/2018 17:00:00,11.07,11.22,1,-6.82
 14/12/2018 17:15:00,11.06,11.22,1,-7.03
 14/12/2018 17:30:00,11.05,11.22,1,-7.15
 14/12/2018 17:45:00,11.04,11.22,1,-7.08
 14/12/2018 18:00:00,11.07,11.22,1,-6.91
 14/12/2018 18:15:00,11.06,11.22,1,-6.97
 14/12/2018 18:30:00,11.09,11.22,1,-6.93
 14/12/2018 18:45:00,11.09,11.22,1,-6.85
 14/12/2018 19:00:00,11.13,11.22,1,-6.76
 14/12/2018 19:15:00,11.13,11.22,1,-6.6
 14/12/2018 19:30:00,11.16,11.22,1,-6.4
 14/12/2018 19:45:00,11.16,11.22,1,-6.31
 14/12/2018 20:00:00,11.05,11.22,1,-6.24
 14/12/2018 20:15:00,11.08,11.22,1,-6.14
 14/12/2018 20:30:00,11.04,11.22,1,-5.94
 14/12/2018 20:45:00,11.02,11.22,1,-5.71
 14/12/2018 21:00:00,11.06,11.22,1,-5.64
 14/12/2018 21:15:00,11.07,11.22,1,-5.63
 14/12/2018 21:30:00,11.08,11.22,1,-5.4
 14/12/2018 21:45:00,11.12,11.22,1,-5.25
 14/12/2018 22:00:00,11.17,11.22,1,-5.13
 14/12/2018 22:15:00,11.22,11.22,1,-4.86
 14/12/2018 22:30:00,11.25,11.22,1,-4.76
 14/12/2018 22:45:00,11.26,11.22,1,-4.49
 14/12/2018 23:00:00,11.31,11.22,1,-4.39
 14/12/2018 23:15:00,11.33,11.22,1,-4.33
 14/12/2018 23:30:00,11.33,11.22,1,-4.15
 14/12/2018 23:45:00,11.32,11.22,1,-4.08
 15/12/2018 00:00:00,11.32,11.22,1,-4.09
 15/12/2018 00:15:00,11.19,11.22,1,-5.03
 15/12/2018 00:30:00,11.2,11.22,1,-5.31
 15/12/2018 00:45:00,11.18,11.22,1,-5.36
 15/12/2018 01:00:00,11.19,11.22,1,-5.39
 15/12/2018 01:15:00,11.22,11.22,1,-5.39
 15/12/2018 01:30:00,11.27,11.22,1,-5.23
 15/12/2018 01:45:00,11.22,11.22,1,-5.13
 15/12/2018 02:00:00,11.17,11.22,1,-4.97
 15/12/2018 02:15:00,11.15,11.22,1,-5.06
 15/12/2018 02:30:00,11.16,11.22,1,-5.14
 15/12/2018 02:45:00,11.15,11.22,1,-5.1
 15/12/2018 03:00:00,11.16,11.22,1,-4.91
 15/12/2018 03:15:00,11.16,11.22,1,-4.82
 15/12/2018 03:30:00,11.19,11.22,1,-4.54
 15/12/2018 03:45:00,11.2,11.22,1,-4.52
 15/12/2018 04:00:00,11.22,11.22,1,-4.36
 15/12/2018 04:15:00,11.2,11.22,1,-4.22
 15/12/2018 04:30:00,11.21,11.22,1,-4.24
 15/12/2018 04:45:00,11.21,11.22,1,-4.13
 15/12/2018 05:00:00,11.23,11.22,1,-4.13
 15/12/2018 05:15:00,11.22,11.22,1,-4.13
 15/12/2018 05:30:00,11.23,11.22,1,-4.13
 15/12/2018 05:45:00,11.23,11.22,1,-4.13
 15/12/2018 06:00:00,11.23,11.22,1,-4.13
 15/12/2018 06:15:00,11.23,11.22,1,-4.13
 15/12/2018 06:30:00,11.23,11.22,1,-4.13
 15/12/2018 06:45:00,11.23,11.22,1,-4.13
 15/12/2018 07:00:00,11.23,11.22,1,-4.13
 15/12/2018 07:15:00,11.23,11.22,1,-4.13
 15/12/2018 07:30:00,11.23,11.22,1,-4.13
 15/12/2018 07:45:00,11.23,11.22,1,-4.13
 15/12/2018 08:00:00,11.23,11.22,1,-4.13
 15/12/2018 08:15:00,11.23,11.22,1,-4.13
 15/12/2018 08:30:00,11.23,11.22,1,-4.13
 15/12/2018 08:45:00,11.23,11.22,1,-4.13
 15/12/2018 09:00:00,11.23,11.22,1,-4.13
 15/12/2018 09:15:00,11.23,11.22,1,-4.13
 15/12/2018 09:30:00,11.23,11.22,1,-4.13
 15/12/2018 09:45:00,11.23,11.22,1,-4.13
 15/12/2018 10:00:00,11.23,11.22,1,-4.13
 15/12/2018 10:15:00,11.23,11.22,1,-4.13
 15/12/2018 10:30:00,11.23,11.22,1,-4.13
 15/12/2018 10:45:00,11.23,11.22,1,-4.13
 15/12/2018 11:00:00,11.23,11.22,1,-4.13
 15/12/2018 11:15:00,11.23,11.22,1,-4.13
 15/12/2018 11:30:00,11.23,11.22,1,-4.13
 15/12/2018 11:45:00,11.23,11.22,1,-4.13
 15/12/2018 12:00:00,11.23,11.22,1,-4.13
 15/12/2018 12:15:00,11.23,11.22,1,-4.13
 15/12/2018 12:30:00,11.23,11.22,1,-4.13
 15/12/2018 12:45:00,11.23,11.22,1,-4.13
 15/12/2018 13:00:00,11.23,11.22,1,-4.13
 15/12/2018 13:15:00,11.23,11.22,1,-4.13
 15/12/2018 13:30:00,11.23,11.22,1,-4.13
 15/12/2018 13:45:00,11.23,11.22,1,-4.13
 15/12/2018 14:00:00,11.23,11.22,1,-4.13
 15/12/2018 14:15:00,11.23,11.22,1,-4.13
 15/12/2018 14:30:00,11.23,11.22,1,-4.13
 15/12/2018 14:45:00,11.23,11.22,1,-4.13
 15/12/2018 15:00:00,11.23,11.22,1,-4.13
 15/12/2018 15:15:00,11.23,11.22,1,-4.13
 15/12/2018 15:30:00,11.23,11.22,1,-4.13
 15/12/2018 15:45:00,11.23,11.22,1,-4.45
 15/12/2018 16:00:00,11.23,11.22,1,-5.75
 15/12/2018 16:15:00,11.18,11.22,1,-5.98
 15/12/2018 16:30:00,11.14,11.22,1,-6.17
 15/12/2018 16:45:00,11.11,11.22,1,-6.46
 15/12/2018 17:00:00,11.17,11.22,1,-6.67
 15/12/2018 17:15:00,11.21,11.22,1,-6.97
 15/12/2018 17:30:00,11.13,11.22,1,-7.0
 15/12/2018 17:45:00,11.15,11.22,1,-6.94
 15/12/2018 18:00:00,11.17,11.22,1,-6.92
 15/12/2018 18:15:00,11.19,11.22,1,-6.79
 15/12/2018 18:30:00,11.21,11.22,1,-6.77
 15/12/2018 18:45:00,11.16,11.22,1,-6.42
 15/12/2018 19:00:00,11.06,11.22,1,-6.14
 15/12/2018 19:15:00,11.09,11.22,1,-6.11
 15/12/2018 19:30:00,11.14,11.22,1,-5.86
 15/12/2018 19:45:00,11.15,11.22,1,-5.77
 15/12/2018 20:00:00,11.1,11.22,1,-5.56
 15/12/2018 20:15:00,11.11,11.22,1,-5.31
 15/12/2018 20:30:00,11.15,11.22,1,-5.36
 15/12/2018 20:45:00,11.18,11.22,1,-5.24
 15/12/2018 21:00:00,11.18,11.22,1,-5.08
 15/12/2018 21:15:00,11.19,11.22,1,-5.1
 15/12/2018 21:30:00,11.22,11.22,1,-4.96
 15/12/2018 21:45:00,11.26,11.22,1,-4.89
 15/12/2018 22:00:00,11.29,11.22,1,-4.75
 15/12/2018 22:15:00,11.29,11.22,1,-4.67
 15/12/2018 22:30:00,11.29,11.22,1,-4.36
 15/12/2018 22:45:00,11.3,11.22,1,-4.44
 15/12/2018 23:00:00,11.32,11.22,1,-4.22
 15/12/2018 23:15:00,11.3,11.22,1,-4.13
 15/12/2018 23:30:00,11.33,11.22,1,-3.98
 15/12/2018 23:45:00,11.21,11.22,1,-3.74
 16/12/2018 00:00:00,11.19,11.22,1,-3.77
 16/12/2018 00:15:00,11.12,11.22,1,-4.9
 16/12/2018 00:30:00,11.12,11.22,1,-5.18
 16/12/2018 00:45:00,11.1,11.22,1,-5.42
 16/12/2018 01:00:00,11.1,11.22,1,-5.42
 16/12/2018 01:15:00,11.15,11.22,1,-5.19
 16/12/2018 01:30:00,11.15,11.22,1,-5.19
 16/12/2018 01:45:00,11.18,11.22,1,-5.16
 16/12/2018 02:00:00,11.2,11.22,1,-5.03
 16/12/2018 02:15:00,11.15,11.22,1,-4.92
 16/12/2018 02:30:00,11.15,11.22,1,-4.86
 16/12/2018 02:45:00,11.18,11.22,1,-4.86
 16/12/2018 03:00:00,11.18,11.22,1,-4.83
 16/12/2018 03:15:00,11.2,11.22,1,-4.63
 16/12/2018 03:30:00,11.23,11.22,1,-4.46
 16/12/2018 03:45:00,11.23,11.22,1,-4.34
 16/12/2018 04:00:00,11.23,11.22,1,-4.19
 16/12/2018 04:15:00,11.22,11.22,1,-4.17
 16/12/2018 04:30:00,11.25,11.22,1,-4.02
 16/12/2018 04:45:00,11.23,11.22,1,-4.02
 16/12/2018 05:00:00,11.23,11.22,1,-3.87
 16/12/2018 05:15:00,11.24,11.22,1,-3.85
 16/12/2018 05:30:00,11.24,11.22,1,-3.85
 16/12/2018 05:45:00,11.25,11.22,1,-3.85
 16/12/2018 06:00:00,11.26,11.22,1,-3.8
 16/12/2018 06:15:00,11.22,11.22,1,-3.85
 16/12/2018 06:30:00,11.28,11.22,1,-3.85
 16/12/2018 06:45:00,11.28,11.22,1,-3.87
 16/12/2018 07:00:00,11.25,11.22,1,-3.88
 16/12/2018 07:15:00,11.23,11.22,1,-3.85
 16/12/2018 07:30:00,11.19,11.22,1,-3.91
 16/12/2018 07:45:00,11.17,11.22,1,-4.08
 16/12/2018 08:00:00,11.16,11.22,1,-4.08
 16/12/2018 08:15:00,11.14,11.22,1,-4.39
 16/12/2018 08:30:00,11.16,11.22,1,-4.54
 16/12/2018 08:45:00,11.15,11.22,1,-4.59
 16/12/2018 09:00:00,11.12,11.22,1,-4.79
 16/12/2018 09:15:00,11.11,11.22,1,-5.06
 16/12/2018 09:30:00,11.1,11.22,1,-5.19
 16/12/2018 09:45:00,11.12,11.22,1,-5.25
 16/12/2018 10:00:00,11.1,11.22,1,-5.31
 16/12/2018 10:15:00,11.09,11.22,1,-5.46
 16/12/2018 10:30:00,11.08,11.22,1,-5.47
 16/12/2018 10:45:00,11.09,11.22,1,-5.45
 16/12/2018 11:00:00,11.08,11.22,1,-5.53
 16/12/2018 11:15:00,11.06,11.22,1,-5.56
 16/12/2018 11:30:00,11.06,11.22,1,-5.53
 16/12/2018 11:45:00,11.06,11.22,1,-5.55
 16/12/2018 12:00:00,11.05,11.22,1,-5.53
 16/12/2018 12:15:00,11.07,11.22,1,-5.76
 16/12/2018 12:30:00,11.04,11.22,1,-5.69
 16/12/2018 12:45:00,11.05,11.22,1,-5.74
 16/12/2018 13:00:00,11.03,11.22,1,-5.85
 16/12/2018 13:15:00,11.06,11.22,1,-5.7
 16/12/2018 13:30:00,11.06,11.22,1,-5.75
 16/12/2018 13:45:00,11.08,11.22,1,-5.67
 16/12/2018 14:00:00,11.12,11.22,1,-5.69
 16/12/2018 14:15:00,11.1,11.22,1,-5.75
 16/12/2018 14:30:00,11.11,11.22,1,-5.85
 16/12/2018 14:45:00,11.12,11.22,1,-5.79
 16/12/2018 15:00:00,11.14,11.22,1,-5.75
 16/12/2018 15:15:00,11.17,11.22,1,-5.67
 16/12/2018 15:30:00,11.12,11.22,1,-5.75
 16/12/2018 15:45:00,11.02,11.22,1,-5.86
 16/12/2018 16:00:00,11.0,11.22,1,-6.08
 16/12/2018 16:15:00,11.16,11.22,1,-6.46
 16/12/2018 16:30:00,11.17,11.22,1,-6.7
 16/12/2018 16:45:00,11.14,11.22,1,-6.82
 16/12/2018 17:00:00,11.11,11.22,1,-7.03
 16/12/2018 17:15:00,11.09,11.22,1,-7.14
 16/12/2018 17:30:00,11.12,11.22,1,-7.18
 16/12/2018 17:45:00,11.21,11.22,1,-7.11
 16/12/2018 18:00:00,11.23,11.22,1,-7.08
 16/12/2018 18:15:00,11.2,11.22,1,-7.11
 16/12/2018 18:30:00,11.24,11.22,1,-6.97
 16/12/2018 18:45:00,11.24,11.22,1,-6.63
 16/12/2018 19:00:00,11.26,11.22,1,-6.55
 16/12/2018 19:15:00,11.27,11.22,1,-6.41
 16/12/2018 19:30:00,11.17,11.22,1,-6.21
 16/12/2018 19:45:00,11.18,11.22,1,-6.11
 16/12/2018 20:00:00,11.18,11.22,1,-5.97
 16/12/2018 20:15:00,11.19,11.22,1,-5.85
 16/12/2018 20:30:00,11.22,11.22,1,-5.76
 16/12/2018 20:45:00,11.24,11.22,1,-5.77
 16/12/2018 21:00:00,11.24,11.22,1,-5.63
 16/12/2018 21:15:00,11.21,11.22,1,-5.37
 16/12/2018 21:30:00,11.27,11.22,1,-5.26
 16/12/2018 21:45:00,11.24,11.22,1,-5.0
 16/12/2018 22:00:00,11.21,11.22,1,-4.8
 16/12/2018 22:15:00,11.22,11.22,1,-4.66
 16/12/2018 22:30:00,11.2,11.22,1,-4.52
 16/12/2018 22:45:00,11.17,11.22,1,-4.29
 16/12/2018 23:00:00,11.23,11.22,1,-4.06
 16/12/2018 23:15:00,11.25,11.22,1,-3.85
 16/12/2018 23:30:00,11.27,11.22,1,-3.8
 16/12/2018 23:45:00,11.24,11.22,1,-3.69
 17/12/2018 00:00:00,11.23,11.22,1,-3.69
 17/12/2018 00:00:00,11.23,11.22,1,-3.69
 17/12/2018 00:15:00,11.12,11.22,1,-4.6
 17/12/2018 00:30:00,11.12,11.22,1,-4.84
 17/12/2018 00:45:00,11.1,11.22,1,-5.01
 17/12/2018 01:00:00,11.1,11.22,1,-5.25
 17/12/2018 01:15:00,11.12,11.22,1,-5.07
 17/12/2018 01:30:00,11.14,11.22,1,-5.03
 17/12/2018 01:45:00,11.16,11.22,1,-5.03
 17/12/2018 02:00:00,11.15,11.22,1,-4.86
 17/12/2018 02:15:00,11.11,11.22,1,-4.8
 17/12/2018 02:30:00,11.14,11.22,1,-4.8
 17/12/2018 02:45:00,11.12,11.22,1,-4.73
 17/12/2018 03:00:00,11.15,11.22,1,-4.63
 17/12/2018 03:15:00,11.16,11.22,1,-4.63
 17/12/2018 03:30:00,11.19,11.22,1,-4.47
 17/12/2018 03:45:00,11.2,11.22,1,-4.29
 17/12/2018 04:00:00,11.21,11.22,1,-4.1
 17/12/2018 04:15:00,11.24,11.22,1,-4.08
 17/12/2018 04:30:00,11.27,11.22,1,-4.08
 17/12/2018 04:45:00,11.26,11.22,1,-3.95
 17/12/2018 05:00:00,11.27,11.22,1,-3.85
 17/12/2018 05:15:00,11.27,11.22,1,-3.85
 17/12/2018 05:30:00,11.29,11.22,1,-3.96
 17/12/2018 05:45:00,11.27,11.22,1,-4.05
 17/12/2018 06:00:00,11.27,11.22,1,-4.21
 17/12/2018 06:15:00,11.17,11.22,1,-4.47
 17/12/2018 06:30:00,11.13,11.22,1,-4.63
 17/12/2018 06:45:00,11.09,11.22,1,-4.92
 17/12/2018 07:00:00,11.07,11.22,1,-5.08
 17/12/2018 07:15:00,11.06,11.22,1,-5.18
 17/12/2018 07:30:00,11.02,11.22,1,-5.52
 17/12/2018 07:45:00,11.07,11.22,1,-5.54
 17/12/2018 08:00:00,11.07,11.22,1,-5.43
 17/12/2018 08:15:00,11.05,11.22,1,-5.45
 17/12/2018 08:30:00,11.06,11.22,1,-5.33
 17/12/2018 08:45:00,11.08,11.22,1,-5.18
 17/12/2018 09:00:00,11.08,11.22,1,-5.15
 17/12/2018 09:15:00,11.09,11.22,1,-5.14
 17/12/2018 09:30:00,11.1,11.22,1,-5.0
 17/12/2018 09:45:00,11.13,11.22,1,-4.91
 17/12/2018 10:00:00,11.15,11.22,1,-4.95
 17/12/2018 10:15:00,11.24,11.22,1,-4.86
 17/12/2018 10:30:00,11.24,11.22,1,-4.7
 17/12/2018 10:45:00,11.23,11.22,1,-4.81
 17/12/2018 11:00:00,11.21,11.22,1,-4.75
 17/12/2018 11:15:00,11.21,11.22,1,-4.7
 17/12/2018 11:30:00,11.2,11.22,1,-4.82
 17/12/2018 11:45:00,11.19,11.22,1,-4.83
 17/12/2018 12:00:00,11.17,11.22,1,-4.71
 17/12/2018 12:15:00,11.18,11.22,1,-4.6
 17/12/2018 12:30:00,11.18,11.22,1,-4.68
 17/12/2018 12:45:00,11.17,11.22,1,-4.93
 17/12/2018 13:00:00,11.15,11.22,1,-4.85
 17/12/2018 13:15:00,11.18,11.22,1,-4.75
 17/12/2018 13:30:00,11.17,11.22,1,-4.75
 17/12/2018 13:45:00,11.16,11.22,1,-4.87
 17/12/2018 14:00:00,11.16,11.22,1,-4.91
 17/12/2018 14:15:00,11.15,11.22,1,-4.87
 17/12/2018 14:30:00,11.15,11.22,1,-4.89
 17/12/2018 14:45:00,11.13,11.22,1,-4.91
 17/12/2018 15:00:00,11.11,11.22,1,-5.1
 17/12/2018 15:15:00,11.1,11.22,1,-5.09
 17/12/2018 15:30:00,11.06,11.22,1,-5.28
 17/12/2018 15:45:00,11.08,11.22,1,-5.47
 17/12/2018 16:00:00,11.04,11.22,1,-5.71
 17/12/2018 16:15:00,11.05,11.22,1,-6.11
 17/12/2018 16:30:00,11.11,11.22,1,-6.42
 17/12/2018 16:45:00,11.19,11.22,1,-6.77
 17/12/2018 17:00:00,11.16,11.22,1,-6.98
 17/12/2018 17:15:00,11.16,11.22,1,-7.23
 17/12/2018 17:30:00,11.17,11.22,1,-7.32
 17/12/2018 17:45:00,11.18,11.22,1,-7.29
 17/12/2018 18:00:00,11.11,11.22,1,-7.11
 17/12/2018 18:15:00,11.12,11.22,1,-7.2
 17/12/2018 18:30:00,11.16,11.22,1,-7.16
 17/12/2018 18:45:00,11.17,11.22,1,-7.06
 17/12/2018 19:00:00,11.2,11.22,1,-6.72
 17/12/2018 19:15:00,11.2,11.22,1,-6.61
 17/12/2018 19:30:00,11.21,11.22,1,-6.59
 17/12/2018 19:45:00,11.24,11.22,1,-6.49
 17/12/2018 20:00:00,11.24,11.22,1,-6.34
 17/12/2018 20:15:00,11.21,11.22,1,-6.18
 17/12/2018 20:30:00,11.21,11.22,1,-5.86
 17/12/2018 20:45:00,11.17,11.22,1,-5.7
 17/12/2018 21:00:00,11.06,11.22,1,-5.53
 17/12/2018 21:15:00,11.12,11.22,1,-5.43
 17/12/2018 21:30:00,11.1,11.22,1,-5.14
 17/12/2018 21:45:00,11.15,11.22,1,-4.85
 17/12/2018 22:00:00,11.22,11.22,1,-4.75
 17/12/2018 22:15:00,11.23,11.22,1,-4.68
 17/12/2018 22:30:00,11.17,11.22,1,-4.35
 17/12/2018 22:45:00,11.22,11.22,1,-4.14
 17/12/2018 23:00:00,11.28,11.22,1,-3.98
 17/12/2018 23:15:00,11.29,11.22,1,-3.85
 17/12/2018 23:30:00,11.31,11.22,1,-3.66
 17/12/2018 23:45:00,11.19,11.22,1,-3.6
 18/12/2018 00:00:00,11.2,11.22,1,-3.5
 18/12/2018 00:15:00,11.07,11.22,1,-4.58
 18/12/2018 00:30:00,11.13,11.22,1,-4.85
 18/12/2018 00:45:00,11.1,11.22,1,-4.91
 18/12/2018 01:00:00,11.12,11.22,1,-5.07
 18/12/2018 01:15:00,11.22,11.22,1,-5.06
 18/12/2018 01:30:00,11.29,11.22,1,-4.91
 18/12/2018 01:45:00,11.31,11.22,1,-4.91
 18/12/2018 02:00:00,11.3,11.22,1,-4.75
 18/12/2018 02:15:00,11.28,11.22,1,-4.75
 18/12/2018 02:30:00,11.32,11.22,1,-4.64
 18/12/2018 02:45:00,11.31,11.22,1,-4.58
 18/12/2018 03:00:00,11.31,11.22,1,-4.36
 18/12/2018 03:15:00,11.29,11.22,1,-4.33
 18/12/2018 03:30:00,11.32,11.22,1,-4.19
 18/12/2018 03:45:00,11.29,11.22,1,-4.03
 18/12/2018 04:00:00,11.25,11.22,1,-3.89
 18/12/2018 04:15:00,11.17,11.22,1,-3.8
 18/12/2018 04:30:00,11.18,11.22,1,-3.79
 18/12/2018 04:45:00,11.17,11.22,1,-3.77
 18/12/2018 05:00:00,11.2,11.22,1,-3.63
 18/12/2018 05:15:00,11.21,11.22,1,-3.63
 18/12/2018 05:30:00,11.19,11.22,1,-3.8
 18/12/2018 05:45:00,11.15,11.22,1,-3.85
 18/12/2018 06:00:00,11.18,11.22,1,-3.88
 18/12/2018 06:15:00,11.15,11.22,1,-4.23
 18/12/2018 06:30:00,11.19,11.22,1,-4.52
 18/12/2018 06:45:00,11.14,11.22,1,-4.69
 18/12/2018 07:00:00,11.12,11.22,1,-4.92
 18/12/2018 07:15:00,11.19,11.22,1,-5.09
 18/12/2018 07:30:00,11.15,11.22,1,-5.17
 18/12/2018 07:45:00,11.15,11.22,1,-5.27
 18/12/2018 08:00:00,11.13,11.22,1,-5.28
 18/12/2018 08:15:00,11.11,11.22,1,-5.25
 18/12/2018 08:30:00,11.1,11.22,1,-5.26
 18/12/2018 08:45:00,11.12,11.22,1,-5.14
 18/12/2018 09:00:00,11.11,11.22,1,-5.1
 18/12/2018 09:15:00,11.08,11.22,1,-5.11
 18/12/2018 09:30:00,11.08,11.22,1,-5.1
 18/12/2018 09:45:00,11.13,11.22,1,-5.09
 18/12/2018 10:00:00,11.13,11.22,1,-4.98
 18/12/2018 10:15:00,11.16,11.22,1,-5.04
 18/12/2018 10:30:00,11.17,11.22,1,-5.13
 18/12/2018 10:45:00,11.17,11.22,1,-5.08
 18/12/2018 11:00:00,11.12,11.22,1,-5.19
 18/12/2018 11:15:00,11.12,11.22,1,-5.16
 18/12/2018 11:30:00,11.12,11.22,1,-5.18
 18/12/2018 11:45:00,11.07,11.22,1,-5.25
 18/12/2018 12:00:00,11.09,11.22,1,-5.22
 18/12/2018 12:15:00,11.12,11.22,1,-5.31
 18/12/2018 12:30:00,11.09,11.22,1,-5.37
 18/12/2018 12:45:00,11.12,11.22,1,-5.39
 18/12/2018 13:00:00,11.11,11.22,1,-5.27
 18/12/2018 13:15:00,11.16,11.22,1,-5.32
 18/12/2018 13:30:00,11.19,11.22,1,-5.16
 18/12/2018 13:45:00,11.16,11.22,1,-5.21
 18/12/2018 14:00:00,11.15,11.22,1,-5.27
 18/12/2018 14:15:00,11.16,11.22,1,-5.17
 18/12/2018 14:30:00,11.2,11.22,1,-5.27
 18/12/2018 14:45:00,11.2,11.22,1,-5.22
 18/12/2018 15:00:00,11.19,11.22,1,-5.15
 18/12/2018 15:15:00,11.18,11.22,1,-5.17
 18/12/2018 15:30:00,11.13,11.22,1,-5.22
 18/12/2018 15:45:00,11.1,11.22,1,-5.52
 18/12/2018 16:00:00,11.05,11.22,1,-5.91
 18/12/2018 16:15:00,11.05,11.22,1,-6.35
 18/12/2018 16:30:00,11.13,11.22,1,-6.5
 18/12/2018 16:45:00,11.08,11.22,1,-6.85
 18/12/2018 17:00:00,11.1,11.22,1,-7.0
 18/12/2018 17:15:00,11.12,11.22,1,-7.2
 18/12/2018 17:30:00,11.12,11.22,1,-7.22
 18/12/2018 17:45:00,11.15,11.22,1,-7.19
 18/12/2018 18:00:00,11.18,11.22,1,-7.25
 18/12/2018 18:15:00,11.17,11.22,1,-7.2
 18/12/2018 18:30:00,11.2,11.22,1,-7.07
 18/12/2018 18:45:00,11.21,11.22,1,-7.04
 18/12/2018 19:00:00,11.23,11.22,1,-6.87
 18/12/2018 19:15:00,11.23,11.22,1,-6.72
 18/12/2018 19:30:00,11.22,11.22,1,-6.62
 18/12/2018 19:45:00,11.16,11.22,1,-6.59
 18/12/2018 20:00:00,11.19,11.22,1,-6.32
 18/12/2018 20:15:00,11.2,11.22,1,-6.07
 18/12/2018 20:30:00,11.25,11.22,1,-6.13
 18/12/2018 20:45:00,11.28,11.22,1,-5.89
 18/12/2018 21:00:00,11.29,11.22,1,-5.75
 18/12/2018 21:15:00,11.25,11.22,1,-5.67
 18/12/2018 21:30:00,11.23,11.22,1,-5.45
 18/12/2018 21:45:00,11.18,11.22,1,-5.19
 18/12/2018 22:00:00,11.15,11.22,1,-5.03
 18/12/2018 22:15:00,11.12,11.22,1,-4.9
 18/12/2018 22:30:00,11.17,11.22,1,-4.63
 18/12/2018 22:45:00,11.23,11.22,1,-4.45
 18/12/2018 23:00:00,11.27,11.22,1,-4.22
 18/12/2018 23:15:00,11.28,11.22,1,-4.19
 18/12/2018 23:30:00,11.29,11.22,1,-3.96
 18/12/2018 23:45:00,11.28,11.22,1,-3.84
 19/12/2018 00:00:00,11.27,11.22,1,-3.82
 19/12/2018 00:15:00,11.16,11.22,1,-4.87
 19/12/2018 00:30:00,11.17,11.22,1,-5.1
 19/12/2018 00:45:00,11.13,11.22,1,-5.17
 19/12/2018 01:00:00,11.13,11.22,1,-5.3
 19/12/2018 01:15:00,11.18,11.22,1,-5.3
 19/12/2018 01:30:00,11.21,11.22,1,-5.09
 19/12/2018 01:45:00,11.24,11.22,1,-5.08
 19/12/2018 02:00:00,11.24,11.22,1,-4.96
 19/12/2018 02:15:00,11.22,11.22,1,-4.93
 19/12/2018 02:30:00,11.24,11.22,1,-4.79
 19/12/2018 02:45:00,11.24,11.22,1,-4.69
 19/12/2018 03:00:00,11.17,11.22,1,-4.69
 19/12/2018 03:15:00,11.14,11.22,1,-4.53
 19/12/2018 03:30:00,11.16,11.22,1,-4.43
 19/12/2018 03:45:00,11.17,11.22,1,-4.36
 19/12/2018 04:00:00,11.18,11.22,1,-4.16
 19/12/2018 04:15:00,11.17,11.22,1,-4.13
 19/12/2018 04:30:00,11.19,11.22,1,-4.0
 19/12/2018 04:45:00,11.17,11.22,1,-3.95
 19/12/2018 05:00:00,11.16,11.22,1,-3.82
 19/12/2018 05:15:00,11.14,11.22,1,-4.04
 19/12/2018 05:30:00,11.16,11.22,1,-4.04
 19/12/2018 05:45:00,11.12,11.22,1,-3.99
 19/12/2018 06:00:00,11.1,11.22,1,-4.12
 19/12/2018 06:15:00,11.1,11.22,1,-4.39
 19/12/2018 06:30:00,11.12,11.22,1,-4.62
 19/12/2018 06:45:00,11.09,11.22,1,-4.89
 19/12/2018 07:00:00,11.1,11.22,1,-5.2
 19/12/2018 07:15:00,11.1,11.22,1,-5.29
 19/12/2018 07:30:00,11.12,11.22,1,-5.43
 19/12/2018 07:45:00,11.14,11.22,1,-5.58
 19/12/2018 08:00:00,11.15,11.22,1,-5.62
 19/12/2018 08:15:00,11.13,11.22,1,-5.59
 19/12/2018 08:30:00,11.14,11.22,1,-5.58
 19/12/2018 08:45:00,11.14,11.22,1,-5.38
 19/12/2018 09:00:00,11.17,11.22,1,-5.18
 19/12/2018 09:15:00,11.15,11.22,1,-5.36
 19/12/2018 09:30:00,11.13,11.22,1,-5.38
 19/12/2018 09:45:00,11.17,11.22,1,-5.18
 19/12/2018 10:00:00,11.17,11.22,1,-5.2
 19/12/2018 10:15:00,11.22,11.22,1,-5.01
 19/12/2018 10:30:00,11.21,11.22,1,-4.9
 19/12/2018 10:45:00,11.17,11.22,1,-4.84
 19/12/2018 11:00:00,11.13,11.22,1,-4.6
 19/12/2018 11:15:00,11.11,11.22,1,-4.65
 19/12/2018 11:30:00,11.11,11.22,1,-4.65
 19/12/2018 11:45:00,11.11,11.22,1,-4.86
 19/12/2018 12:00:00,11.11,11.22,1,-4.93
 19/12/2018 12:15:00,11.11,11.22,1,-4.72
