DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 19/12/2018 12:30:00,11.1,11.22,1,-4.82
 19/12/2018 12:45:00,11.11,11.22,1,-4.84
 19/12/2018 13:00:00,11.12,11.22,1,-4.81
 19/12/2018 13:15:00,11.14,11.22,1,-4.71
 19/12/2018 13:30:00,11.14,11.22,1,-4.59
 19/12/2018 13:45:00,11.15,11.22,1,-4.43
 19/12/2018 14:00:00,11.12,11.22,1,-4.47
 19/12/2018 14:15:00,11.08,11.22,1,-4.54
 19/12/2018 14:30:00,11.07,11.22,1,-4.61
 19/12/2018 14:45:00,11.06,11.22,1,-4.59
 19/12/2018 15:00:00,11.05,11.22,1,-4.69
 19/12/2018 15:15:00,11.05,11.22,1,-4.68
 19/12/2018 15:30:00,11.04,11.22,1,-4.93
 19/12/2018 15:45:00,11.1,11.22,1,-5.18
 19/12/2018 16:00:00,11.17,11.22,1,-5.58
 19/12/2018 16:15:00,11.25,11.22,1,-5.89
 19/12/2018 16:30:00,11.21,11.22,1,-6.21
 19/12/2018 16:45:00,11.23,11.22,1,-6.62
 19/12/2018 17:00:00,11.17,11.22,1,-6.89
 19/12/2018 17:15:00,11.16,11.22,1,-6.95
 19/12/2018 17:30:00,11.18,11.22,1,-7.07
 19/12/2018 17:45:00,11.2,11.22,1,-6.98
 19/12/2018 18:00:00,11.22,11.22,1,-6.98
 19/12/2018 18:15:00,11.18,11.22,1,-6.98
 19/12/2018 18:30:00,11.2,11.22,1,-6.81
 19/12/2018 18:45:00,11.24,11.22,1,-6.85
 19/12/2018 19:00:00,11.18,11.22,1,-6.75
 19/12/2018 19:15:00,11.18,11.22,1,-6.7
 19/12/2018 19:30:00,11.18,11.22,1,-6.56
 19/12/2018 19:45:00,11.22,11.22,1,-6.51
 19/12/2018 20:00:00,11.24,11.22,1,-6.28
 19/12/2018 20:15:00,11.27,11.22,1,-6.24
 19/12/2018 20:30:00,11.29,11.22,1,-5.95
 19/12/2018 20:45:00,11.29,11.22,1,-5.87
 19/12/2018 21:00:00,11.28,11.22,1,-5.81
 19/12/2018 21:15:00,11.24,11.22,1,-5.61
 19/12/2018 21:30:00,11.25,11.22,1,-5.4
 19/12/2018 21:45:00,11.26,11.22,1,-5.25
 19/12/2018 22:00:00,11.23,11.22,1,-5.03
 19/12/2018 22:15:00,11.25,11.22,1,-4.86
 19/12/2018 22:30:00,11.26,11.22,1,-4.66
 19/12/2018 22:45:00,11.26,11.22,1,-4.33
 19/12/2018 23:00:00,11.29,11.22,1,-4.13
 19/12/2018 23:15:00,11.28,11.22,1,-3.96
 19/12/2018 23:30:00,11.3,11.22,1,-3.92
 19/12/2018 23:45:00,11.3,11.22,1,-3.72
 20/12/2018 00:00:00,11.3,11.22,1,-3.77
 20/12/2018 00:15:00,11.16,11.22,1,-4.71
 20/12/2018 00:30:00,11.15,11.22,1,-5.0
 20/12/2018 00:45:00,11.12,11.22,1,-5.15
 20/12/2018 01:00:00,11.13,11.22,1,-5.19
 20/12/2018 01:15:00,11.15,11.22,1,-5.19
 20/12/2018 01:30:00,11.16,11.22,1,-5.08
 20/12/2018 01:45:00,11.21,11.22,1,-4.97
 20/12/2018 02:00:00,11.22,11.22,1,-4.88
 20/12/2018 02:15:00,11.2,11.22,1,-4.8
 20/12/2018 02:30:00,11.21,11.22,1,-4.75
 20/12/2018 02:45:00,11.22,11.22,1,-4.72
 20/12/2018 03:00:00,11.24,11.22,1,-4.69
 20/12/2018 03:15:00,11.25,11.22,1,-4.53
 20/12/2018 03:30:00,11.27,11.22,1,-4.38
 20/12/2018 03:45:00,11.23,11.22,1,-4.19
 20/12/2018 04:00:00,11.19,11.22,1,-4.02
 20/12/2018 04:15:00,11.19,11.22,1,-3.96
 20/12/2018 04:30:00,11.19,11.22,1,-3.96
 20/12/2018 04:45:00,11.2,11.22,1,-3.96
 20/12/2018 05:00:00,11.21,11.22,1,-3.96
 20/12/2018 05:15:00,11.16,11.22,1,-3.96
 20/12/2018 05:30:00,11.14,11.22,1,-3.96
 20/12/2018 05:45:00,11.14,11.22,1,-3.96
 20/12/2018 06:00:00,11.16,11.22,1,-4.04
 20/12/2018 06:15:00,11.11,11.22,1,-4.42
 20/12/2018 06:30:00,11.06,11.22,1,-4.64
 20/12/2018 06:45:00,11.09,11.22,1,-4.92
 20/12/2018 07:00:00,11.08,11.22,1,-5.18
 20/12/2018 07:15:00,11.12,11.22,1,-5.31
 20/12/2018 07:30:00,11.1,11.22,1,-5.42
 20/12/2018 07:45:00,11.09,11.22,1,-5.47
 20/12/2018 08:00:00,11.09,11.22,1,-5.41
 20/12/2018 08:15:00,11.1,11.22,1,-5.39
 20/12/2018 08:30:00,11.08,11.22,1,-5.42
 20/12/2018 08:45:00,11.04,11.22,1,-5.29
 20/12/2018 09:00:00,11.07,11.22,1,-5.19
 20/12/2018 09:15:00,11.07,11.22,1,-5.03
 20/12/2018 09:30:00,11.1,11.22,1,-5.12
 20/12/2018 09:45:00,11.13,11.22,1,-5.07
 20/12/2018 10:00:00,11.16,11.22,1,-4.82
 20/12/2018 10:15:00,11.22,11.22,1,-4.75
 20/12/2018 10:30:00,11.07,11.22,1,-4.67
 20/12/2018 10:45:00,11.07,11.22,1,-4.68
 20/12/2018 11:00:00,11.06,11.22,1,-4.64
 20/12/2018 11:15:00,11.08,11.22,1,-4.75
 20/12/2018 11:30:00,11.06,11.22,1,-4.77
 20/12/2018 11:45:00,11.08,11.22,1,-4.81
 20/12/2018 12:00:00,11.08,11.22,1,-4.87
 20/12/2018 12:15:00,11.08,11.22,1,-4.79
 20/12/2018 12:30:00,11.06,11.22,2,-4.85
 20/12/2018 12:45:00,11.05,11.21,2,-4.93
 20/12/2018 13:00:00,11.07,11.21,2,-4.8
 20/12/2018 13:15:00,11.08,11.21,2,-4.82
 20/12/2018 13:30:00,11.08,11.21,2,-4.75
 20/12/2018 13:45:00,11.07,11.21,2,-4.81
 20/12/2018 14:00:00,11.04,11.21,2,-4.89
 20/12/2018 14:15:00,11.02,11.21,2,-4.86
 20/12/2018 14:30:00,11.02,11.21,2,-4.95
 20/12/2018 14:45:00,11.03,11.21,2,-4.85
 20/12/2018 15:00:00,11.01,11.21,2,-4.86
 20/12/2018 15:15:00,11.0,11.21,2,-4.93
 20/12/2018 15:30:00,11.02,11.21,2,-5.03
 20/12/2018 15:45:00,11.01,11.21,2,-5.14
 20/12/2018 16:00:00,11.03,11.21,2,-5.46
 20/12/2018 16:15:00,11.08,11.21,2,-5.82
 20/12/2018 16:30:00,11.03,11.21,2,-6.22
 20/12/2018 16:45:00,11.0,11.21,2,-6.47
 20/12/2018 17:00:00,11.0,11.21,2,-6.69
 20/12/2018 17:15:00,11.01,11.21,2,-6.78
 20/12/2018 17:30:00,10.99,11.21,2,-6.76
 20/12/2018 17:45:00,11.02,11.21,2,-6.64
 20/12/2018 18:00:00,11.03,11.21,2,-6.72
 20/12/2018 18:15:00,11.03,11.21,2,-6.7
 20/12/2018 18:30:00,11.07,11.21,2,-6.7
 20/12/2018 18:45:00,11.06,11.22,1,-6.56
 20/12/2018 19:00:00,11.07,11.22,1,-6.59
 20/12/2018 19:15:00,11.07,11.22,1,-6.38
 20/12/2018 19:30:00,11.1,11.22,1,-6.15
 20/12/2018 19:45:00,11.09,11.22,1,-6.16
 20/12/2018 20:00:00,11.07,11.22,1,-5.95
 20/12/2018 20:15:00,11.1,11.22,1,-5.7
 20/12/2018 20:30:00,11.12,11.22,1,-5.61
 20/12/2018 20:45:00,11.16,11.22,1,-5.53
 20/12/2018 21:00:00,11.16,11.22,1,-5.31
 20/12/2018 21:15:00,11.2,11.22,1,-5.17
 20/12/2018 21:30:00,11.24,11.22,1,-5.07
 20/12/2018 21:45:00,11.27,11.22,1,-4.89
 20/12/2018 22:00:00,11.26,11.22,1,-4.59
 20/12/2018 22:15:00,11.28,11.22,1,-4.58
 20/12/2018 22:30:00,11.27,11.22,1,-4.48
 20/12/2018 22:45:00,11.22,11.22,1,-4.39
 20/12/2018 23:00:00,11.22,11.22,1,-4.07
 20/12/2018 23:15:00,11.21,11.22,1,-3.78
 20/12/2018 23:30:00,11.24,11.22,1,-3.69
 20/12/2018 23:45:00,11.25,11.22,1,-3.58
 21/12/2018 00:00:00,11.25,11.22,1,-3.57
 21/12/2018 00:15:00,11.14,11.22,1,-4.63
 21/12/2018 00:30:00,11.15,11.22,1,-4.83
 21/12/2018 00:45:00,11.19,11.22,1,-4.97
 21/12/2018 01:00:00,11.2,11.22,1,-4.97
 21/12/2018 01:15:00,11.2,11.22,1,-4.97
 21/12/2018 01:30:00,11.21,11.22,1,-4.97
 21/12/2018 01:45:00,11.25,11.22,1,-4.86
 21/12/2018 02:00:00,11.27,11.22,1,-4.74
 21/12/2018 02:15:00,11.25,11.22,1,-4.58
 21/12/2018 02:30:00,11.27,11.22,1,-4.58
 21/12/2018 02:45:00,11.27,11.22,1,-4.56
 21/12/2018 03:00:00,11.24,11.22,1,-4.36
 21/12/2018 03:15:00,11.12,11.22,1,-4.19
 21/12/2018 03:30:00,11.14,11.22,1,-4.06
 21/12/2018 03:45:00,11.14,11.22,1,-3.96
 21/12/2018 04:00:00,11.16,11.22,1,-3.84
 21/12/2018 04:15:00,11.16,11.22,1,-3.8
 21/12/2018 04:30:00,11.19,11.22,1,-3.69
 21/12/2018 04:45:00,11.17,11.22,1,-3.63
 21/12/2018 05:00:00,11.16,11.22,1,-3.53
 21/12/2018 05:15:00,11.13,11.22,1,-3.66
 21/12/2018 05:30:00,11.14,11.22,1,-3.79
 21/12/2018 05:45:00,11.12,11.22,1,-3.85
 21/12/2018 06:00:00,11.09,11.22,1,-3.88
 21/12/2018 06:15:00,11.15,11.22,1,-4.14
 21/12/2018 06:30:00,11.18,11.22,1,-4.4
 21/12/2018 06:45:00,11.1,11.22,1,-4.65
 21/12/2018 07:00:00,11.06,11.22,1,-4.95
 21/12/2018 07:15:00,11.02,11.22,1,-4.98
 21/12/2018 07:30:00,11.07,11.22,1,-5.2
 21/12/2018 07:45:00,11.19,11.22,1,-5.16
 21/12/2018 08:00:00,11.19,11.22,1,-5.32
 21/12/2018 08:15:00,11.21,11.22,1,-5.25
 21/12/2018 08:30:00,11.23,11.22,1,-5.26
 21/12/2018 08:45:00,11.22,11.22,1,-5.26
 21/12/2018 09:00:00,11.21,11.22,1,-5.28
 21/12/2018 09:15:00,11.22,11.22,1,-5.21
 21/12/2018 09:30:00,11.21,11.22,1,-5.37
 21/12/2018 09:45:00,11.25,11.22,1,-5.25
 21/12/2018 10:00:00,11.24,11.22,1,-5.2
 21/12/2018 10:15:00,11.3,11.22,1,-5.05
 21/12/2018 10:30:00,11.32,11.22,1,-4.88
 21/12/2018 10:45:00,11.19,11.22,1,-4.69
 21/12/2018 11:00:00,11.22,11.22,1,-4.58
 21/12/2018 11:15:00,11.23,11.22,1,-4.63
 21/12/2018 11:30:00,11.23,11.22,1,-4.53
 21/12/2018 11:45:00,11.24,11.22,1,-4.53
 21/12/2018 12:00:00,11.24,11.22,1,-4.55
 21/12/2018 12:15:00,11.24,11.22,1,-4.53
 21/12/2018 12:30:00,11.24,11.22,1,-4.48
 21/12/2018 12:45:00,11.24,11.22,1,-4.61
 21/12/2018 13:00:00,11.25,11.22,1,-4.53
 21/12/2018 13:15:00,11.17,11.22,1,-4.47
 21/12/2018 13:30:00,11.18,11.22,1,-4.37
 21/12/2018 13:45:00,11.16,11.22,1,-4.26
 21/12/2018 14:00:00,11.19,11.22,1,-4.1
 21/12/2018 14:15:00,11.15,11.22,1,-4.29
 21/12/2018 14:30:00,11.13,11.22,1,-4.23
 21/12/2018 14:45:00,11.15,11.22,1,-4.39
 21/12/2018 15:00:00,11.15,11.22,1,-4.41
 21/12/2018 15:15:00,11.13,11.22,1,-4.59
 21/12/2018 15:30:00,11.11,11.22,1,-4.64
 21/12/2018 15:45:00,11.08,11.22,1,-4.71
 21/12/2018 16:00:00,11.05,11.22,1,-4.93
 21/12/2018 16:15:00,11.03,11.22,1,-5.23
 21/12/2018 16:30:00,11.11,11.22,1,-5.64
 21/12/2018 16:45:00,11.18,11.22,1,-5.96
 21/12/2018 17:00:00,11.19,11.22,1,-6.15
 21/12/2018 17:15:00,11.17,11.22,1,-6.43
 21/12/2018 17:30:00,11.19,11.22,1,-6.53
 21/12/2018 17:45:00,11.18,11.22,1,-6.53
 21/12/2018 18:00:00,11.2,11.22,1,-6.39
 21/12/2018 18:15:00,11.24,11.22,1,-6.48
 21/12/2018 18:30:00,11.26,11.22,1,-6.35
 21/12/2018 18:45:00,11.26,11.22,1,-6.19
 21/12/2018 19:00:00,11.26,11.22,1,-5.98
 21/12/2018 19:15:00,11.23,11.22,1,-5.78
 21/12/2018 19:30:00,11.26,11.22,1,-5.73
 21/12/2018 19:45:00,11.28,11.22,1,-5.67
 21/12/2018 20:00:00,11.14,11.22,1,-5.4
 21/12/2018 20:15:00,11.14,11.22,1,-5.26
 21/12/2018 20:30:00,11.2,11.22,1,-5.14
 21/12/2018 20:45:00,11.2,11.22,1,-5.07
 21/12/2018 21:00:00,11.22,11.22,1,-4.95
 21/12/2018 21:15:00,11.26,11.22,1,-4.89
 21/12/2018 21:30:00,11.24,11.22,1,-4.84
 21/12/2018 21:45:00,11.26,11.22,1,-4.69
 21/12/2018 22:00:00,11.25,11.22,1,-4.59
 21/12/2018 22:15:00,11.27,11.22,1,-4.46
 21/12/2018 22:30:00,11.23,11.22,1,-4.21
 21/12/2018 22:45:00,11.26,11.22,1,-4.13
 21/12/2018 23:00:00,11.28,11.22,1,-4.02
 21/12/2018 23:15:00,11.27,11.22,1,-3.91
 21/12/2018 23:30:00,11.28,11.22,1,-3.79
 21/12/2018 23:45:00,11.3,11.22,1,-3.68
 22/12/2018 00:00:00,11.29,11.22,1,-3.6
 22/12/2018 00:15:00,11.12,11.22,1,-4.64
 22/12/2018 00:30:00,11.15,11.22,1,-4.91
 22/12/2018 00:45:00,11.12,11.22,1,-5.12
 22/12/2018 01:00:00,11.12,11.22,1,-5.19
 22/12/2018 01:15:00,11.17,11.22,1,-5.07
 22/12/2018 01:30:00,11.21,11.22,1,-4.97
 22/12/2018 01:45:00,11.24,11.22,1,-4.86
 22/12/2018 02:00:00,11.22,11.22,1,-4.77
 22/12/2018 02:15:00,11.15,11.22,1,-4.69
 22/12/2018 02:30:00,11.17,11.22,1,-4.61
 22/12/2018 02:45:00,11.19,11.22,1,-4.47
 22/12/2018 03:00:00,11.23,11.22,1,-4.43
 22/12/2018 03:15:00,11.23,11.22,1,-4.25
 22/12/2018 03:30:00,11.26,11.22,1,-4.1
 22/12/2018 03:45:00,11.26,11.22,1,-3.91
 22/12/2018 04:00:00,11.32,11.22,1,-3.79
 22/12/2018 04:15:00,11.29,11.22,1,-3.77
 22/12/2018 04:30:00,11.3,11.22,1,-3.69
 22/12/2018 04:45:00,11.3,11.22,1,-3.58
 22/12/2018 05:00:00,11.3,11.22,1,-3.46
 22/12/2018 05:15:00,11.3,11.22,1,-3.46
 22/12/2018 05:30:00,11.3,11.22,1,-3.46
 22/12/2018 05:45:00,11.27,11.22,1,-3.46
 22/12/2018 06:00:00,11.23,11.22,1,-3.46
 22/12/2018 06:15:00,11.18,11.22,1,-3.57
 22/12/2018 06:30:00,11.22,11.22,1,-3.74
 22/12/2018 06:45:00,11.26,11.22,1,-3.83
 22/12/2018 07:00:00,11.24,11.22,1,-3.8
 22/12/2018 07:15:00,11.2,11.22,1,-3.88
 22/12/2018 07:30:00,11.15,11.22,1,-3.96
 22/12/2018 07:45:00,11.12,11.22,1,-4.19
 22/12/2018 08:00:00,11.09,11.22,1,-4.28
 22/12/2018 08:15:00,11.06,11.22,1,-4.4
 22/12/2018 08:30:00,11.14,11.22,1,-4.52
 22/12/2018 08:45:00,11.13,11.22,1,-4.59
 22/12/2018 09:00:00,11.12,11.22,1,-4.58
 22/12/2018 09:15:00,11.12,11.22,1,-4.58
 22/12/2018 09:30:00,11.13,11.22,1,-4.72
 22/12/2018 09:45:00,11.14,11.22,1,-4.69
 22/12/2018 10:00:00,11.14,11.22,1,-4.63
 22/12/2018 10:15:00,11.13,11.22,1,-4.63
 22/12/2018 10:30:00,11.12,11.22,1,-4.75
 22/12/2018 10:45:00,11.17,11.22,1,-4.66
 22/12/2018 11:00:00,11.19,11.22,1,-4.68
 22/12/2018 11:15:00,11.2,11.22,1,-4.55
 22/12/2018 11:30:00,11.19,11.22,1,-4.52
 22/12/2018 11:45:00,11.19,11.22,1,-4.63
 22/12/2018 12:00:00,11.22,11.22,1,-4.6
 22/12/2018 12:15:00,11.21,11.22,1,-4.47
 22/12/2018 12:30:00,11.21,11.22,1,-4.47
 22/12/2018 12:45:00,11.24,11.22,1,-4.42
 22/12/2018 13:00:00,11.22,11.22,1,-4.52
 22/12/2018 13:15:00,11.25,11.22,1,-4.42
 22/12/2018 13:30:00,11.25,11.22,1,-4.21
 22/12/2018 13:45:00,11.23,11.22,1,-4.43
 22/12/2018 14:00:00,11.24,11.22,1,-4.52
 22/12/2018 14:15:00,11.23,11.22,1,-4.54
 22/12/2018 14:30:00,11.25,11.22,1,-4.45
 22/12/2018 14:45:00,11.24,11.22,1,-4.36
 22/12/2018 15:00:00,11.23,11.22,1,-4.36
 22/12/2018 15:15:00,11.23,11.22,1,-4.51
 22/12/2018 15:30:00,11.22,11.22,1,-4.68
 22/12/2018 15:45:00,11.19,11.22,1,-4.79
 22/12/2018 16:00:00,11.13,11.22,1,-4.99
 22/12/2018 16:15:00,11.06,11.22,1,-5.18
 22/12/2018 16:30:00,11.03,11.22,1,-5.46
 22/12/2018 16:45:00,11.02,11.22,1,-5.85
 22/12/2018 17:00:00,11.02,11.22,1,-6.12
 22/12/2018 17:15:00,11.06,11.22,1,-6.34
 22/12/2018 17:30:00,11.05,11.22,1,-6.42
 22/12/2018 17:45:00,11.05,11.22,1,-6.44
 22/12/2018 18:00:00,11.07,11.22,1,-6.43
 22/12/2018 18:15:00,11.05,11.22,1,-6.28
 22/12/2018 18:30:00,11.05,11.22,1,-6.27
 22/12/2018 18:45:00,11.05,11.22,1,-6.16
 22/12/2018 19:00:00,11.08,11.22,1,-5.9
 22/12/2018 19:15:00,11.06,11.22,1,-5.71
 22/12/2018 19:30:00,11.06,11.22,1,-5.64
 22/12/2018 19:45:00,11.08,11.22,1,-5.49
 22/12/2018 20:00:00,11.11,11.22,1,-5.37
 22/12/2018 20:15:00,11.15,11.22,1,-5.3
 22/12/2018 20:30:00,11.17,11.22,1,-5.13
 22/12/2018 20:45:00,11.18,11.22,1,-5.11
 22/12/2018 21:00:00,11.16,11.22,1,-5.01
 22/12/2018 21:15:00,11.19,11.22,1,-5.0
 22/12/2018 21:30:00,11.24,11.22,1,-4.77
 22/12/2018 21:45:00,11.24,11.22,1,-4.72
 22/12/2018 22:00:00,11.27,11.22,1,-4.58
 22/12/2018 22:15:00,11.3,11.22,1,-4.53
 22/12/2018 22:30:00,11.24,11.22,1,-4.41
 22/12/2018 22:45:00,11.24,11.22,1,-4.21
 22/12/2018 23:00:00,11.27,11.22,1,-4.06
 22/12/2018 23:15:00,11.25,11.22,1,-3.91
 22/12/2018 23:30:00,11.28,11.22,1,-3.91
 22/12/2018 23:45:00,11.29,11.22,1,-3.74
 23/12/2018 00:00:00,11.3,11.22,1,-3.76
 23/12/2018 00:15:00,11.17,11.22,1,-4.83
 23/12/2018 00:30:00,11.17,11.22,1,-5.03
 23/12/2018 00:45:00,11.16,11.22,1,-5.03
 23/12/2018 01:00:00,11.16,11.22,1,-5.23
 23/12/2018 01:15:00,11.21,11.22,1,-5.03
 23/12/2018 01:30:00,11.22,11.22,1,-4.97
 23/12/2018 01:45:00,11.26,11.22,1,-4.86
 23/12/2018 02:00:00,11.28,11.22,1,-4.73
 23/12/2018 02:15:00,11.27,11.22,1,-4.68
 23/12/2018 02:30:00,11.3,11.22,1,-4.52
 23/12/2018 02:45:00,11.3,11.22,1,-4.45
 23/12/2018 03:00:00,11.31,11.22,1,-4.32
 23/12/2018 03:15:00,11.31,11.22,1,-4.13
 23/12/2018 03:30:00,11.32,11.22,1,-4.05
 23/12/2018 03:45:00,11.29,11.22,1,-3.77
 23/12/2018 04:00:00,11.3,11.22,1,-3.71
 23/12/2018 04:15:00,11.3,11.22,1,-3.52
 23/12/2018 04:30:00,11.22,11.22,1,-3.47
 23/12/2018 04:45:00,11.14,11.22,1,-3.46
 23/12/2018 05:00:00,11.13,11.22,1,-3.46
 23/12/2018 05:15:00,11.13,11.22,1,-3.46
 23/12/2018 05:30:00,11.14,11.22,1,-3.41
 23/12/2018 05:45:00,11.15,11.22,1,-3.24
 23/12/2018 06:00:00,11.15,11.22,1,-3.4
 23/12/2018 06:15:00,11.14,11.22,1,-3.46
 23/12/2018 06:30:00,11.13,11.22,1,-3.46
 23/12/2018 06:45:00,11.09,11.22,1,-3.57
 23/12/2018 07:00:00,11.08,11.22,1,-3.77
 23/12/2018 07:15:00,11.15,11.22,1,-3.8
 23/12/2018 07:30:00,11.13,11.22,1,-3.73
 23/12/2018 07:45:00,11.12,11.22,1,-3.8
 23/12/2018 08:00:00,11.19,11.22,1,-3.99
 23/12/2018 08:15:00,11.28,11.22,1,-4.27
 23/12/2018 08:30:00,11.22,11.22,1,-4.38
 23/12/2018 08:45:00,11.19,11.22,1,-4.38
 23/12/2018 09:00:00,11.14,11.22,1,-4.71
 23/12/2018 09:15:00,11.13,11.22,1,-4.88
 23/12/2018 09:30:00,11.1,11.22,1,-5.03
 23/12/2018 09:45:00,11.08,11.22,1,-4.98
 23/12/2018 10:00:00,11.19,11.22,1,-5.06
 23/12/2018 10:15:00,11.19,11.22,1,-5.13
 23/12/2018 10:30:00,11.18,11.22,1,-4.97
 23/12/2018 10:45:00,11.19,11.22,1,-5.04
 23/12/2018 11:00:00,11.19,11.22,1,-5.04
 23/12/2018 11:15:00,11.17,11.22,1,-5.24
 23/12/2018 11:30:00,11.17,11.22,1,-5.2
 23/12/2018 11:45:00,11.17,11.22,1,-5.11
 23/12/2018 12:00:00,11.17,11.22,1,-5.17
 23/12/2018 12:15:00,11.22,11.22,1,-5.14
 23/12/2018 12:30:00,11.24,11.22,1,-5.14
 23/12/2018 12:45:00,11.25,11.22,1,-5.1
 23/12/2018 13:00:00,11.25,11.22,1,-5.0
 23/12/2018 13:15:00,11.27,11.22,1,-4.99
 23/12/2018 13:30:00,11.25,11.22,1,-4.87
 23/12/2018 13:45:00,11.18,11.22,1,-4.75
 23/12/2018 14:00:00,11.13,11.22,1,-4.78
 23/12/2018 14:15:00,11.15,11.22,1,-4.91
 23/12/2018 14:30:00,11.17,11.22,1,-4.91
 23/12/2018 14:45:00,11.16,11.22,1,-4.86
 23/12/2018 15:00:00,11.16,11.22,1,-4.87
 23/12/2018 15:15:00,11.15,11.22,1,-4.96
 23/12/2018 15:30:00,11.12,11.22,1,-5.04
 23/12/2018 15:45:00,11.1,11.22,1,-5.13
 23/12/2018 16:00:00,11.05,11.22,1,-5.42
 23/12/2018 16:15:00,11.04,11.22,1,-5.52
 23/12/2018 16:30:00,11.08,11.22,1,-5.76
 23/12/2018 16:45:00,11.25,11.22,1,-6.02
 23/12/2018 17:00:00,11.21,11.22,1,-6.27
 23/12/2018 17:15:00,11.2,11.22,1,-6.49
 23/12/2018 17:30:00,11.18,11.22,1,-6.56
 23/12/2018 17:45:00,11.19,11.22,1,-6.44
 23/12/2018 18:00:00,11.19,11.22,1,-6.31
 23/12/2018 18:15:00,11.21,11.22,1,-6.28
 23/12/2018 18:30:00,11.23,11.22,1,-6.14
 23/12/2018 18:45:00,11.26,11.22,1,-6.11
 23/12/2018 19:00:00,11.25,11.22,1,-5.95
 23/12/2018 19:15:00,11.16,11.22,1,-5.82
 23/12/2018 19:30:00,11.22,11.22,1,-5.72
 23/12/2018 19:45:00,11.21,11.22,1,-5.52
 23/12/2018 20:00:00,11.21,11.22,1,-5.42
 23/12/2018 20:15:00,11.2,11.22,1,-5.42
 23/12/2018 20:30:00,11.22,11.22,1,-5.28
 23/12/2018 20:45:00,11.24,11.22,1,-5.16
 23/12/2018 21:00:00,11.23,11.22,1,-5.11
 23/12/2018 21:15:00,11.22,11.22,1,-5.03
 23/12/2018 21:30:00,11.28,11.22,1,-4.86
 23/12/2018 21:45:00,11.29,11.22,1,-4.67
 23/12/2018 22:00:00,11.23,11.22,1,-4.63
 23/12/2018 22:15:00,11.26,11.22,1,-4.44
 23/12/2018 22:30:00,11.29,11.22,1,-4.41
 23/12/2018 22:45:00,11.29,11.22,1,-4.26
 23/12/2018 23:00:00,11.3,11.22,1,-4.02
 23/12/2018 23:15:00,11.29,11.22,1,-4.02
 23/12/2018 23:30:00,11.33,11.22,1,-3.88
 23/12/2018 23:45:00,11.32,11.22,1,-3.66
 24/12/2018 00:00:00,11.08,11.22,1,-3.63
 24/12/2018 00:00:00,11.08,11.22,1,-3.63
 24/12/2018 00:15:00,11.08,11.22,1,-4.33
 24/12/2018 00:30:00,11.1,11.22,1,-4.36
 24/12/2018 00:45:00,11.1,11.22,1,-4.36
 24/12/2018 01:00:00,11.1,11.22,1,-4.36
 24/12/2018 01:15:00,11.1,11.22,1,-4.36
 24/12/2018 01:30:00,11.1,11.22,1,-4.36
 24/12/2018 01:45:00,11.1,11.22,1,-4.36
 24/12/2018 02:00:00,11.1,11.22,1,-4.36
 24/12/2018 02:15:00,11.1,11.22,1,-4.36
 24/12/2018 02:30:00,11.1,11.22,1,-4.36
 24/12/2018 02:45:00,11.1,11.22,1,-4.36
 24/12/2018 03:00:00,11.1,11.22,1,-4.36
 24/12/2018 03:15:00,11.1,11.22,1,-4.36
 24/12/2018 03:30:00,11.1,11.22,1,-4.36
 24/12/2018 03:45:00,11.1,11.22,1,-4.36
 24/12/2018 04:00:00,11.1,11.22,1,-4.36
 24/12/2018 04:15:00,11.1,11.22,1,-4.36
 24/12/2018 04:30:00,11.1,11.22,1,-4.36
 24/12/2018 04:45:00,11.1,11.22,1,-4.36
 24/12/2018 05:00:00,11.1,11.22,1,-4.36
 24/12/2018 05:15:00,11.1,11.22,1,-4.36
 24/12/2018 05:30:00,11.1,11.22,1,-4.36
 24/12/2018 05:45:00,11.1,11.22,1,-4.36
 24/12/2018 06:00:00,11.1,11.22,1,-4.36
 24/12/2018 06:15:00,11.1,11.22,1,-4.36
 24/12/2018 06:30:00,11.1,11.22,1,-4.36
 24/12/2018 06:45:00,11.1,11.22,1,-4.36
 24/12/2018 07:00:00,11.1,11.22,1,-4.36
 24/12/2018 07:15:00,11.1,11.22,1,-4.36
 24/12/2018 07:30:00,11.1,11.22,1,-4.36
 24/12/2018 07:45:00,11.1,11.22,1,-4.36
 24/12/2018 08:00:00,11.1,11.22,1,-4.36
 24/12/2018 08:15:00,11.1,11.22,1,-4.36
 24/12/2018 08:30:00,11.1,11.22,1,-4.36
 24/12/2018 08:45:00,11.1,11.22,1,-4.36
 24/12/2018 09:00:00,11.1,11.22,1,-4.36
 24/12/2018 09:15:00,11.1,11.22,1,-4.36
 24/12/2018 09:30:00,11.1,11.22,1,-4.36
 24/12/2018 09:45:00,11.1,11.22,1,-4.36
 24/12/2018 10:00:00,11.1,11.22,1,-4.36
 24/12/2018 10:15:00,11.1,11.22,1,-4.36
 24/12/2018 10:30:00,11.1,11.22,1,-4.36
 24/12/2018 10:45:00,11.1,11.22,1,-4.36
 24/12/2018 11:00:00,11.1,11.22,1,-4.36
 24/12/2018 11:15:00,11.1,11.22,1,-4.36
 24/12/2018 11:30:00,11.1,11.22,1,-4.36
 24/12/2018 11:45:00,11.1,11.22,1,-4.36
 24/12/2018 12:00:00,11.1,11.22,1,-4.36
 24/12/2018 12:15:00,11.1,11.22,1,-4.36
 24/12/2018 12:30:00,11.1,11.22,1,-4.36
 24/12/2018 12:45:00,11.1,11.22,1,-4.36
 24/12/2018 13:00:00,11.1,11.22,1,-4.36
 24/12/2018 13:15:00,11.1,11.22,1,-4.36
 24/12/2018 13:30:00,11.1,11.22,1,-4.36
 24/12/2018 13:45:00,11.1,11.22,1,-4.36
 24/12/2018 14:00:00,11.1,11.22,1,-4.36
 24/12/2018 14:15:00,11.1,11.22,1,-4.36
 24/12/2018 14:30:00,11.1,11.22,1,-4.36
 24/12/2018 14:45:00,11.1,11.22,1,-4.36
 24/12/2018 15:00:00,11.1,11.22,1,-4.36
 24/12/2018 15:15:00,11.1,11.22,1,-4.36
 24/12/2018 15:30:00,11.1,11.22,1,-4.36
 24/12/2018 15:45:00,11.1,11.22,1,-4.36
 24/12/2018 16:00:00,11.1,11.22,1,-4.36
 24/12/2018 16:15:00,11.1,11.22,1,-4.36
 24/12/2018 16:30:00,11.1,11.22,1,-4.36
 24/12/2018 16:45:00,11.1,11.22,1,-4.36
 24/12/2018 17:00:00,11.1,11.22,1,-4.36
 24/12/2018 17:15:00,11.1,11.22,1,-4.36
 24/12/2018 17:30:00,11.1,11.22,1,-4.36
 24/12/2018 17:45:00,11.1,11.22,1,-4.36
 24/12/2018 18:00:00,11.1,11.22,1,-4.36
 24/12/2018 18:15:00,11.1,11.22,1,-4.36
 24/12/2018 18:30:00,11.1,11.22,1,-4.36
 24/12/2018 18:45:00,11.1,11.22,1,-4.36
 24/12/2018 19:00:00,11.1,11.22,1,-4.36
 24/12/2018 19:15:00,11.1,11.22,1,-4.36
 24/12/2018 19:30:00,11.1,11.22,1,-4.36
 24/12/2018 19:45:00,11.1,11.22,1,-4.36
 24/12/2018 20:00:00,11.1,11.22,1,-4.36
 24/12/2018 20:15:00,11.1,11.22,1,-4.36
 24/12/2018 20:30:00,11.1,11.22,1,-4.36
 24/12/2018 20:45:00,11.1,11.22,1,-4.36
 24/12/2018 21:00:00,11.1,11.22,1,-4.36
 24/12/2018 21:15:00,11.1,11.22,1,-4.36
 24/12/2018 21:30:00,11.1,11.22,1,-4.36
 24/12/2018 21:45:00,11.1,11.22,1,-4.36
 24/12/2018 22:00:00,11.1,11.22,1,-4.36
 24/12/2018 22:15:00,11.1,11.22,1,-4.36
 24/12/2018 22:30:00,11.1,11.22,1,-4.36
 24/12/2018 22:45:00,11.1,11.22,1,-4.36
 24/12/2018 23:00:00,11.1,11.22,1,-4.36
 24/12/2018 23:15:00,11.1,11.22,1,-4.36
 24/12/2018 23:30:00,11.1,11.22,1,-4.36
 24/12/2018 23:45:00,11.1,11.22,1,-4.36
 25/12/2018 00:00:00,11.1,11.22,1,-4.36
 25/12/2018 00:15:00,11.1,11.22,1,-4.36
 25/12/2018 00:30:00,11.1,11.22,1,-4.36
 25/12/2018 00:45:00,11.1,11.22,1,-4.36
 25/12/2018 01:00:00,11.1,11.22,1,-4.36
 25/12/2018 01:15:00,11.1,11.22,1,-4.36
 25/12/2018 01:30:00,11.1,11.22,1,-4.36
 25/12/2018 01:45:00,11.1,11.22,1,-4.36
 25/12/2018 02:00:00,11.1,11.22,1,-4.36
 25/12/2018 02:15:00,11.1,11.22,1,-4.36
 25/12/2018 02:30:00,11.1,11.22,1,-4.36
 25/12/2018 02:45:00,11.1,11.22,1,-4.36
 25/12/2018 03:00:00,11.1,11.22,1,-4.36
 25/12/2018 03:15:00,11.1,11.22,1,-4.36
 25/12/2018 03:30:00,11.1,11.22,1,-4.36
 25/12/2018 03:45:00,11.1,11.22,1,-4.36
 25/12/2018 04:00:00,11.1,11.22,1,-4.36
 25/12/2018 04:15:00,11.1,11.22,1,-4.36
 25/12/2018 04:30:00,11.1,11.22,1,-4.36
 25/12/2018 04:45:00,11.1,11.22,1,-4.36
 25/12/2018 05:00:00,11.1,11.22,1,-4.36
 25/12/2018 05:15:00,11.1,11.22,1,-4.36
 25/12/2018 05:30:00,11.1,11.22,1,-4.36
 25/12/2018 05:45:00,11.1,11.22,1,-4.36
 25/12/2018 06:00:00,11.1,11.22,1,-4.36
 25/12/2018 06:15:00,11.1,11.22,1,-4.36
 25/12/2018 06:30:00,11.1,11.22,1,-4.36
 25/12/2018 06:45:00,11.1,11.22,1,-4.36
 25/12/2018 07:00:00,11.1,11.22,1,-4.36
 25/12/2018 07:15:00,11.1,11.22,1,-4.36
 25/12/2018 07:30:00,11.1,11.22,1,-4.36
 25/12/2018 07:45:00,11.1,11.22,1,-4.36
 25/12/2018 08:00:00,11.1,11.22,1,-4.36
 25/12/2018 08:15:00,11.1,11.22,1,-4.36
 25/12/2018 08:30:00,11.1,11.22,1,-4.36
 25/12/2018 08:45:00,11.1,11.22,1,-4.36
 25/12/2018 09:00:00,11.1,11.22,1,-4.36
 25/12/2018 09:15:00,11.1,11.22,1,-4.36
 25/12/2018 09:30:00,11.1,11.22,1,-4.36
 25/12/2018 09:45:00,11.1,11.22,1,-4.36
 25/12/2018 10:00:00,11.1,11.22,1,-4.36
 25/12/2018 10:15:00,11.1,11.22,1,-4.36
 25/12/2018 10:30:00,11.1,11.22,1,-4.36
 25/12/2018 10:45:00,11.1,11.22,1,-4.36
 25/12/2018 11:00:00,11.1,11.22,1,-4.36
 25/12/2018 11:15:00,11.1,11.22,1,-4.36
 25/12/2018 11:30:00,11.1,11.22,1,-4.36
 25/12/2018 11:45:00,11.1,11.22,1,-4.36
 25/12/2018 12:00:00,11.1,11.22,1,-4.36
 25/12/2018 12:15:00,11.1,11.22,1,-4.36
 25/12/2018 12:30:00,11.1,11.22,1,-4.36
 25/12/2018 12:45:00,11.1,11.22,1,-4.36
 25/12/2018 13:00:00,11.1,11.22,1,-4.36
 25/12/2018 13:15:00,11.1,11.22,1,-4.36
 25/12/2018 13:30:00,11.1,11.22,1,-4.36
 25/12/2018 13:45:00,11.1,11.22,1,-4.36
 25/12/2018 14:00:00,11.1,11.22,1,-4.36
 25/12/2018 14:15:00,11.1,11.22,1,-4.36
 25/12/2018 14:30:00,11.1,11.22,1,-4.36
 25/12/2018 14:45:00,11.1,11.22,1,-4.36
 25/12/2018 15:00:00,11.1,11.22,1,-4.36
 25/12/2018 15:15:00,11.1,11.22,1,-4.36
 25/12/2018 15:30:00,11.1,11.22,1,-4.36
 25/12/2018 15:45:00,11.1,11.22,1,-4.36
 25/12/2018 16:00:00,11.1,11.22,1,-4.36
 25/12/2018 16:15:00,11.1,11.22,1,-4.36
 25/12/2018 16:30:00,11.1,11.22,1,-4.36
 25/12/2018 16:45:00,11.1,11.22,1,-4.36
 25/12/2018 17:00:00,11.1,11.22,1,-4.36
 25/12/2018 17:15:00,11.1,11.22,1,-4.36
 25/12/2018 17:30:00,11.1,11.22,1,-4.36
 25/12/2018 17:45:00,11.1,11.22,1,-4.36
 25/12/2018 18:00:00,11.1,11.22,1,-4.36
 25/12/2018 18:15:00,11.1,11.22,1,-4.36
 25/12/2018 18:30:00,11.1,11.22,1,-4.36
 25/12/2018 18:45:00,11.1,11.22,1,-4.36
 25/12/2018 19:00:00,11.1,11.22,1,-4.36
 25/12/2018 19:15:00,11.1,11.22,1,-4.36
 25/12/2018 19:30:00,11.1,11.22,1,-4.36
 25/12/2018 19:45:00,11.1,11.22,1,-4.36
 25/12/2018 20:00:00,11.1,11.22,1,-4.36
 25/12/2018 20:15:00,11.1,11.22,1,-4.36
 25/12/2018 20:30:00,11.1,11.22,1,-4.36
 25/12/2018 20:45:00,11.1,11.22,1,-4.36
 25/12/2018 21:00:00,11.1,11.22,1,-4.36
 25/12/2018 21:15:00,11.1,11.22,1,-4.36
 25/12/2018 21:30:00,11.1,11.22,1,-4.36
 25/12/2018 21:45:00,11.1,11.22,1,-4.36
 25/12/2018 22:00:00,11.1,11.22,1,-4.36
 25/12/2018 22:15:00,11.1,11.22,1,-4.36
 25/12/2018 22:30:00,11.1,11.22,1,-4.36
 25/12/2018 22:45:00,11.1,11.22,1,-4.36
 25/12/2018 23:00:00,11.1,11.22,1,-4.36
 25/12/2018 23:15:00,11.1,11.22,1,-4.36
 25/12/2018 23:30:00,11.1,11.22,1,-4.36
 25/12/2018 23:45:00,11.1,11.22,1,-4.36
 26/12/2018 00:00:00,11.1,11.22,1,-4.36
 26/12/2018 00:15:00,11.1,11.22,1,-4.36
 26/12/2018 00:30:00,11.1,11.22,1,-4.36
 26/12/2018 00:45:00,11.1,11.22,1,-4.36
 26/12/2018 01:00:00,11.1,11.22,1,-4.36
 26/12/2018 01:15:00,11.1,11.22,1,-4.36
 26/12/2018 01:30:00,11.1,11.22,1,-4.36
 26/12/2018 01:45:00,11.1,11.22,1,-4.36
 26/12/2018 02:00:00,11.1,11.22,1,-4.36
 26/12/2018 02:15:00,11.1,11.22,1,-4.36
 26/12/2018 02:30:00,11.1,11.22,1,-4.36
 26/12/2018 02:45:00,11.1,11.22,1,-4.36
 26/12/2018 03:00:00,11.1,11.22,1,-4.36
 26/12/2018 03:15:00,11.1,11.22,1,-4.36
 26/12/2018 03:30:00,11.1,11.22,1,-4.36
 26/12/2018 03:45:00,11.1,11.22,1,-4.36
 26/12/2018 04:00:00,11.1,11.22,1,-4.36
 26/12/2018 04:15:00,11.1,11.22,1,-4.36
 26/12/2018 04:30:00,11.1,11.22,1,-4.36
 26/12/2018 04:45:00,11.1,11.22,1,-4.36
 26/12/2018 05:00:00,11.1,11.22,1,-4.36
 26/12/2018 05:15:00,11.1,11.22,1,-4.36
 26/12/2018 05:30:00,11.1,11.22,1,-4.36
 26/12/2018 05:45:00,11.1,11.22,1,-4.36
 26/12/2018 06:00:00,11.1,11.22,1,-4.36
 26/12/2018 06:15:00,11.1,11.22,1,-4.36
 26/12/2018 06:30:00,11.1,11.22,1,-4.36
 26/12/2018 06:45:00,11.1,11.22,1,-4.36
 26/12/2018 07:00:00,11.1,11.22,1,-4.36
 26/12/2018 07:15:00,11.1,11.22,1,-4.36
 26/12/2018 07:30:00,11.1,11.22,1,-4.36
 26/12/2018 07:45:00,11.1,11.22,1,-4.36
 26/12/2018 08:00:00,11.1,11.22,1,-4.36
 26/12/2018 08:15:00,11.1,11.22,1,-4.36
 26/12/2018 08:30:00,11.1,11.22,1,-4.36
 26/12/2018 08:45:00,11.1,11.22,1,-4.36
 26/12/2018 09:00:00,11.1,11.22,1,-4.36
 26/12/2018 09:15:00,11.1,11.22,1,-4.36
 26/12/2018 09:30:00,11.1,11.22,1,-4.36
 26/12/2018 09:45:00,11.1,11.22,1,-4.36
 26/12/2018 10:00:00,11.1,11.22,1,-4.36
 26/12/2018 10:15:00,11.1,11.22,1,-4.36
 26/12/2018 10:30:00,11.1,11.22,1,-4.36
 26/12/2018 10:45:00,11.1,11.22,1,-4.36
 26/12/2018 11:00:00,11.1,11.22,1,-4.36
 26/12/2018 11:15:00,11.1,11.22,1,-4.36
 26/12/2018 11:30:00,11.1,11.22,1,-4.36
 26/12/2018 11:45:00,11.1,11.22,1,-4.36
 26/12/2018 12:00:00,11.1,11.22,1,-4.36
 26/12/2018 12:15:00,11.1,11.22,1,-4.36
 26/12/2018 12:30:00,11.1,11.22,1,-4.36
 26/12/2018 12:45:00,11.1,11.22,1,-4.36
 26/12/2018 13:00:00,11.1,11.22,1,-4.36
 26/12/2018 13:15:00,11.1,11.22,1,-4.36
 26/12/2018 13:30:00,11.1,11.22,1,-4.36
 26/12/2018 13:45:00,11.1,11.22,1,-4.36
 26/12/2018 14:00:00,11.1,11.22,1,-4.36
 26/12/2018 14:15:00,11.1,11.22,1,-4.36
 26/12/2018 14:30:00,11.1,11.22,1,-4.36
 26/12/2018 14:45:00,11.1,11.22,1,-4.36
 26/12/2018 15:00:00,11.1,11.22,1,-4.36
 26/12/2018 15:15:00,11.1,11.22,1,-4.36
 26/12/2018 15:30:00,11.1,11.22,1,-4.36
 26/12/2018 15:45:00,11.1,11.22,1,-4.36
 26/12/2018 16:00:00,11.1,11.22,1,-4.36
 26/12/2018 16:15:00,11.1,11.22,1,-4.36
 26/12/2018 16:30:00,11.1,11.22,1,-4.36
 26/12/2018 16:45:00,11.1,11.22,1,-4.36
 26/12/2018 17:00:00,11.1,11.22,1,-4.36
 26/12/2018 17:15:00,11.1,11.22,1,-4.36
 26/12/2018 17:30:00,11.1,11.22,1,-4.36
 26/12/2018 17:45:00,11.1,11.22,1,-4.36
 26/12/2018 18:00:00,11.1,11.22,1,-4.36
 26/12/2018 18:15:00,11.1,11.22,1,-4.36
 26/12/2018 18:30:00,11.1,11.22,1,-4.36
 26/12/2018 18:45:00,11.1,11.22,1,-4.36
 26/12/2018 19:00:00,11.1,11.22,1,-4.36
 26/12/2018 19:15:00,11.1,11.22,1,-4.36
 26/12/2018 19:30:00,11.1,11.22,1,-4.36
 26/12/2018 19:45:00,11.1,11.22,1,-4.36
 26/12/2018 20:00:00,11.1,11.22,1,-4.36
 26/12/2018 20:15:00,11.1,11.22,1,-4.36
 26/12/2018 20:30:00,11.1,11.22,1,-4.36
 26/12/2018 20:45:00,11.1,11.22,1,-4.36
 26/12/2018 21:00:00,11.1,11.22,1,-4.36
 26/12/2018 21:15:00,11.1,11.22,1,-4.36
 26/12/2018 21:30:00,11.1,11.22,1,-4.36
 26/12/2018 21:45:00,11.1,11.22,1,-4.36
 26/12/2018 22:00:00,11.1,11.22,1,-4.36
 26/12/2018 22:15:00,11.1,11.22,1,-4.36
 26/12/2018 22:30:00,11.1,11.22,1,-4.36
 26/12/2018 22:45:00,11.1,11.22,1,-4.36
 26/12/2018 23:00:00,11.1,11.22,1,-4.36
 26/12/2018 23:15:00,11.1,11.22,1,-4.36
 26/12/2018 23:30:00,11.1,11.22,1,-4.36
 26/12/2018 23:45:00,11.1,11.22,1,-4.36
 27/12/2018 00:00:00,11.1,11.22,1,-4.36
 27/12/2018 00:15:00,11.1,11.22,1,-4.36
 27/12/2018 00:30:00,11.1,11.22,1,-4.36
 27/12/2018 00:45:00,11.1,11.22,1,-4.36
 27/12/2018 01:00:00,11.1,11.22,1,-4.36
 27/12/2018 01:15:00,11.1,11.22,1,-4.36
 27/12/2018 01:30:00,11.1,11.22,1,-4.36
 27/12/2018 01:45:00,11.1,11.22,1,-4.36
 27/12/2018 02:00:00,11.1,11.22,1,-4.36
 27/12/2018 02:15:00,11.1,11.22,1,-4.36
 27/12/2018 02:30:00,11.1,11.22,1,-4.36
 27/12/2018 02:45:00,11.1,11.22,1,-4.36
 27/12/2018 03:00:00,11.1,11.22,1,-4.36
 27/12/2018 03:15:00,11.1,11.22,1,-4.36
 27/12/2018 03:30:00,11.1,11.22,1,-4.36
 27/12/2018 03:45:00,11.1,11.22,1,-4.36
 27/12/2018 04:00:00,11.1,11.22,1,-4.36
 27/12/2018 04:15:00,11.1,11.22,1,-4.36
 27/12/2018 04:30:00,11.1,11.22,1,-4.36
 27/12/2018 04:45:00,11.1,11.22,1,-4.36
 27/12/2018 05:00:00,11.1,11.22,1,-4.36
 27/12/2018 05:15:00,11.1,11.22,1,-4.36
 27/12/2018 05:30:00,11.1,11.22,1,-4.36
 27/12/2018 05:45:00,11.1,11.22,1,-4.36
 27/12/2018 06:00:00,11.1,11.22,1,-4.36
 27/12/2018 06:15:00,11.1,11.22,1,-4.36
 27/12/2018 06:30:00,11.1,11.22,1,-4.36
 27/12/2018 06:45:00,11.1,11.22,1,-4.36
 27/12/2018 07:00:00,11.1,11.22,1,-4.36
 27/12/2018 07:15:00,11.1,11.22,1,-4.36
 27/12/2018 07:30:00,11.1,11.22,1,-4.36
 27/12/2018 07:45:00,11.1,11.22,1,-4.36
 27/12/2018 08:00:00,11.1,11.22,1,-4.36
 27/12/2018 08:15:00,11.1,11.22,1,-4.36
 27/12/2018 08:30:00,11.1,11.22,1,-4.36
 27/12/2018 08:45:00,11.1,11.22,1,-4.36
 27/12/2018 09:00:00,11.1,11.22,1,-4.36
 27/12/2018 09:15:00,11.1,11.22,1,-4.36
 27/12/2018 09:30:00,11.1,11.22,1,-4.36
 27/12/2018 09:45:00,11.1,11.22,1,-4.36
 27/12/2018 10:00:00,11.1,11.22,1,-4.36
 27/12/2018 10:15:00,11.1,11.22,1,-4.36
 27/12/2018 10:30:00,11.1,11.22,1,-4.36
 27/12/2018 10:45:00,11.1,11.22,1,-4.36
 27/12/2018 11:00:00,11.1,11.22,1,-4.36
 27/12/2018 11:15:00,11.1,11.22,1,-4.36
 27/12/2018 11:30:00,11.1,11.22,1,-4.36
 27/12/2018 11:45:00,11.1,11.22,1,-4.36
 27/12/2018 12:00:00,11.1,11.22,1,-4.36
 27/12/2018 12:15:00,11.1,11.22,1,-4.36
 27/12/2018 12:30:00,11.1,11.22,1,-4.36
 27/12/2018 12:45:00,11.1,11.22,1,-4.36
 27/12/2018 13:00:00,11.1,11.22,1,-4.36
 27/12/2018 13:15:00,11.1,11.22,1,-4.36
 27/12/2018 13:30:00,11.1,11.22,1,-4.36
 27/12/2018 13:45:00,11.1,11.22,1,-4.36
 27/12/2018 14:00:00,11.1,11.22,1,-4.36
 27/12/2018 14:15:00,11.1,11.22,1,-4.36
 27/12/2018 14:30:00,11.1,11.22,1,-4.36
 27/12/2018 14:45:00,11.1,11.22,1,-4.36
 27/12/2018 15:00:00,11.1,11.22,1,-4.36
 27/12/2018 15:15:00,11.1,11.22,1,-4.36
 27/12/2018 15:30:00,11.1,11.22,1,-4.36
 27/12/2018 15:45:00,11.1,11.22,1,-4.36
 27/12/2018 16:00:00,11.1,11.22,1,-4.36
 27/12/2018 16:15:00,11.1,11.22,1,-4.36
 27/12/2018 16:30:00,11.1,11.22,1,-4.36
 27/12/2018 16:45:00,11.1,11.22,1,-4.36
 27/12/2018 17:00:00,11.1,11.22,1,-4.36
 27/12/2018 17:15:00,11.1,11.22,1,-4.36
 27/12/2018 17:30:00,11.1,11.22,1,-4.36
 27/12/2018 17:45:00,11.1,11.22,1,-4.36
 27/12/2018 18:00:00,11.1,11.22,1,-4.36
 27/12/2018 18:15:00,11.1,11.22,1,-4.36
 27/12/2018 18:30:00,11.1,11.22,1,-4.36
 27/12/2018 18:45:00,11.1,11.22,1,-4.36
 27/12/2018 19:00:00,11.1,11.22,1,-4.36
 27/12/2018 19:15:00,11.1,11.22,1,-4.36
 27/12/2018 19:30:00,11.1,11.22,1,-4.36
 27/12/2018 19:45:00,11.1,11.22,1,-4.36
 27/12/2018 20:00:00,11.1,11.22,1,-4.36
 27/12/2018 20:15:00,11.1,11.22,1,-4.36
 27/12/2018 20:30:00,11.1,11.22,1,-4.36
 27/12/2018 20:45:00,11.1,11.22,1,-4.36
 27/12/2018 21:00:00,11.1,11.22,1,-4.36
 27/12/2018 21:15:00,11.1,11.22,1,-4.36
 27/12/2018 21:30:00,11.1,11.22,1,-4.36
 27/12/2018 21:45:00,11.1,11.22,1,-4.36
 27/12/2018 22:00:00,11.1,11.22,1,-4.36
 27/12/2018 22:15:00,11.1,11.22,1,-4.36
 27/12/2018 22:30:00,11.1,11.22,1,-4.36
 27/12/2018 22:45:00,11.1,11.22,1,-4.36
 27/12/2018 23:00:00,11.1,11.22,1,-4.36
 27/12/2018 23:15:00,11.1,11.22,1,-4.36
 27/12/2018 23:30:00,11.1,11.22,1,-4.36
 27/12/2018 23:45:00,11.1,11.22,1,-4.36
 28/12/2018 00:00:00,11.1,11.22,1,-4.36
 28/12/2018 00:15:00,11.1,11.22,1,-4.36
 28/12/2018 00:30:00,11.1,11.22,1,-4.36
 28/12/2018 00:45:00,11.1,11.22,1,-4.36
 28/12/2018 01:00:00,11.1,11.22,1,-4.36
 28/12/2018 01:15:00,11.1,11.22,1,-4.36
 28/12/2018 01:30:00,11.1,11.22,1,-4.36
 28/12/2018 01:45:00,11.1,11.22,1,-4.36
 28/12/2018 02:00:00,11.1,11.22,1,-4.36
 28/12/2018 02:15:00,11.1,11.22,1,-4.36
 28/12/2018 02:30:00,11.1,11.22,1,-4.36
 28/12/2018 02:45:00,11.1,11.22,1,-4.36
 28/12/2018 03:00:00,11.1,11.22,1,-4.36
 28/12/2018 03:15:00,11.1,11.22,1,-4.36
 28/12/2018 03:30:00,11.1,11.22,1,-4.36
 28/12/2018 03:45:00,11.1,11.22,1,-4.36
 28/12/2018 04:00:00,11.1,11.22,1,-4.36
 28/12/2018 04:15:00,11.1,11.22,1,-4.36
 28/12/2018 04:30:00,11.1,11.22,1,-4.36
 28/12/2018 04:45:00,11.1,11.22,1,-4.36
 28/12/2018 05:00:00,11.1,11.22,1,-4.36
 28/12/2018 05:15:00,11.1,11.22,1,-4.36
 28/12/2018 05:30:00,11.1,11.22,1,-4.36
 28/12/2018 05:45:00,11.1,11.22,1,-4.36
 28/12/2018 06:00:00,11.1,11.22,1,-4.36
 28/12/2018 06:15:00,11.1,11.22,1,-4.36
 28/12/2018 06:30:00,11.1,11.22,1,-4.36
 28/12/2018 06:45:00,11.1,11.22,1,-4.36
 28/12/2018 07:00:00,11.1,11.22,1,-4.36
 28/12/2018 07:15:00,11.1,11.22,1,-4.36
 28/12/2018 07:30:00,11.1,11.22,1,-4.36
 28/12/2018 07:45:00,11.1,11.22,1,-4.36
 28/12/2018 08:00:00,11.1,11.22,1,-4.36
 28/12/2018 08:15:00,11.1,11.22,1,-4.36
 28/12/2018 08:30:00,11.1,11.22,1,-4.36
 28/12/2018 08:45:00,11.1,11.22,1,-4.36
 28/12/2018 09:00:00,11.1,11.22,1,-4.36
 28/12/2018 09:15:00,11.1,11.22,1,-4.36
 28/12/2018 09:30:00,11.1,11.22,1,-4.36
 28/12/2018 09:45:00,11.1,11.22,1,-4.36
 28/12/2018 10:00:00,11.1,11.22,1,-4.36
 28/12/2018 10:15:00,11.1,11.22,1,-4.36
 28/12/2018 10:30:00,11.1,11.22,1,-4.36
 28/12/2018 10:45:00,11.1,11.22,1,-4.36
 28/12/2018 11:00:00,11.1,11.22,1,-4.36
 28/12/2018 11:15:00,11.1,11.22,1,-4.36
 28/12/2018 11:30:00,11.1,11.22,1,-4.36
 28/12/2018 11:45:00,11.1,11.22,1,-4.36
 28/12/2018 12:00:00,11.1,11.22,1,-4.36
 28/12/2018 12:15:00,11.1,11.22,1,-4.36
 28/12/2018 12:30:00,11.1,11.22,1,-4.36
 28/12/2018 12:45:00,11.1,11.22,1,-4.36
 28/12/2018 13:00:00,11.1,11.22,1,-4.36
 28/12/2018 13:15:00,11.1,11.22,1,-4.36
 28/12/2018 13:30:00,11.1,11.22,1,-4.36
 28/12/2018 13:45:00,11.1,11.22,1,-4.36
 28/12/2018 14:00:00,11.1,11.22,1,-4.36
 28/12/2018 14:15:00,11.1,11.22,1,-4.36
 28/12/2018 14:30:00,11.1,11.22,1,-4.36
 28/12/2018 14:45:00,11.1,11.22,1,-4.36
 28/12/2018 15:00:00,11.1,11.22,1,-4.36
 28/12/2018 15:15:00,11.1,11.22,1,-4.36
 28/12/2018 15:30:00,11.1,11.22,1,-4.36
 28/12/2018 15:45:00,11.1,11.22,1,-4.36
 28/12/2018 16:00:00,11.1,11.22,1,-4.36
 28/12/2018 16:15:00,11.1,11.22,1,-4.36
 28/12/2018 16:30:00,11.1,11.22,1,-4.36
 28/12/2018 16:45:00,11.1,11.22,1,-4.36
 28/12/2018 17:00:00,11.1,11.22,1,-4.36
 28/12/2018 17:15:00,11.1,11.22,1,-4.36
 28/12/2018 17:30:00,11.1,11.22,1,-4.36
 28/12/2018 17:45:00,11.1,11.22,1,-4.36
 28/12/2018 18:00:00,11.1,11.22,1,-4.36
 28/12/2018 18:15:00,11.1,11.22,1,-4.36
 28/12/2018 18:30:00,11.1,11.22,1,-4.36
 28/12/2018 18:45:00,11.1,11.22,1,-4.36
 28/12/2018 19:00:00,11.1,11.22,1,-4.36
 28/12/2018 19:15:00,11.1,11.22,1,-4.36
 28/12/2018 19:30:00,11.1,11.22,1,-4.36
 28/12/2018 19:45:00,11.1,11.22,1,-4.36
 28/12/2018 20:00:00,11.1,11.22,1,-4.36
 28/12/2018 20:15:00,11.1,11.22,1,-4.36
 28/12/2018 20:30:00,11.1,11.22,1,-4.36
 28/12/2018 20:45:00,11.1,11.22,1,-4.36
 28/12/2018 21:00:00,11.1,11.22,1,-4.36
 28/12/2018 21:15:00,11.1,11.22,1,-4.36
 28/12/2018 21:30:00,11.1,11.22,1,-4.36
 28/12/2018 21:45:00,11.1,11.22,1,-4.36
 28/12/2018 22:00:00,11.1,11.22,1,-4.36
 28/12/2018 22:15:00,11.1,11.22,1,-4.36
 28/12/2018 22:30:00,11.1,11.22,1,-4.36
 28/12/2018 22:45:00,11.1,11.22,1,-4.36
 28/12/2018 23:00:00,11.1,11.22,1,-4.36
 28/12/2018 23:15:00,11.1,11.22,1,-4.36
 28/12/2018 23:30:00,11.1,11.22,1,-4.36
 28/12/2018 23:45:00,11.1,11.22,1,-4.36
 29/12/2018 00:00:00,11.1,11.22,1,-4.36
 29/12/2018 00:15:00,11.1,11.22,1,-4.36
 29/12/2018 00:30:00,11.1,11.22,1,-4.36
 29/12/2018 00:45:00,11.1,11.22,1,-4.36
 29/12/2018 01:00:00,11.1,11.22,1,-4.36
 29/12/2018 01:15:00,11.1,11.22,1,-4.36
 29/12/2018 01:30:00,11.1,11.22,1,-4.36
 29/12/2018 01:45:00,11.1,11.22,1,-4.36
 29/12/2018 02:00:00,11.1,11.22,1,-4.36
 29/12/2018 02:15:00,11.1,11.22,1,-4.36
 29/12/2018 02:30:00,11.1,11.22,1,-4.36
 29/12/2018 02:45:00,11.1,11.22,1,-4.36
 29/12/2018 03:00:00,11.1,11.22,1,-4.36
 29/12/2018 03:15:00,11.1,11.22,1,-4.36
 29/12/2018 03:30:00,11.1,11.22,1,-4.36
 29/12/2018 03:45:00,11.1,11.22,1,-4.36
 29/12/2018 04:00:00,11.1,11.22,1,-4.36
 29/12/2018 04:15:00,11.1,11.22,1,-4.36
 29/12/2018 04:30:00,11.1,11.22,1,-4.36
 29/12/2018 04:45:00,11.1,11.22,1,-4.36
 29/12/2018 05:00:00,11.1,11.22,1,-4.36
 29/12/2018 05:15:00,11.1,11.22,1,-4.36
 29/12/2018 05:30:00,11.1,11.22,1,-4.36
 29/12/2018 05:45:00,11.1,11.22,1,-4.36
 29/12/2018 06:00:00,11.1,11.22,1,-4.36
 29/12/2018 06:15:00,11.1,11.22,1,-4.36
 29/12/2018 06:30:00,11.1,11.22,1,-4.36
 29/12/2018 06:45:00,11.1,11.22,1,-4.36
 29/12/2018 07:00:00,11.1,11.22,1,-4.36
 29/12/2018 07:15:00,11.1,11.22,1,-4.36
 29/12/2018 07:30:00,11.1,11.22,1,-4.36
 29/12/2018 07:45:00,11.1,11.22,1,-4.36
 29/12/2018 08:00:00,11.1,11.22,1,-4.36
 29/12/2018 08:15:00,11.1,11.22,1,-4.36
 29/12/2018 08:30:00,11.1,11.22,1,-4.36
 29/12/2018 08:45:00,11.1,11.22,1,-4.36
 29/12/2018 09:00:00,11.1,11.22,1,-4.36
 29/12/2018 09:15:00,11.1,11.22,1,-4.36
 29/12/2018 09:30:00,11.1,11.22,1,-4.36
 29/12/2018 09:45:00,11.1,11.22,1,-4.36
 29/12/2018 10:00:00,11.1,11.22,1,-4.36
 29/12/2018 10:15:00,11.1,11.22,1,-4.36
 29/12/2018 10:30:00,11.1,11.22,1,-4.36
 29/12/2018 10:45:00,11.1,11.22,1,-4.36
 29/12/2018 11:00:00,11.1,11.03,1,-4.36
 29/12/2018 11:15:00,11.1,11.0,1,-4.36
 29/12/2018 11:30:00,11.1,11.0,1,-4.36
 29/12/2018 11:45:00,11.1,11.0,1,-4.36
 29/12/2018 12:00:00,11.1,11.0,1,-4.36
 29/12/2018 12:15:00,11.1,11.0,1,-4.36
 29/12/2018 12:30:00,11.1,11.0,1,-4.36
 29/12/2018 12:45:00,11.1,11.0,1,-4.36
 29/12/2018 13:00:00,11.1,11.0,1,-4.36
 29/12/2018 13:15:00,11.1,11.0,1,-4.36
 29/12/2018 13:30:00,11.1,11.0,1,-4.36
 29/12/2018 13:45:00,11.1,11.0,1,-4.36
 29/12/2018 14:00:00,11.1,11.0,1,-4.36
 29/12/2018 14:15:00,11.1,11.0,1,-4.36
 29/12/2018 14:30:00,11.1,11.0,1,-4.36
 29/12/2018 14:45:00,11.1,11.0,1,-4.36
 29/12/2018 15:00:00,11.1,11.0,1,-4.36
 29/12/2018 15:15:00,11.1,11.0,1,-4.36
 29/12/2018 15:30:00,11.1,11.0,1,-4.36
 29/12/2018 15:45:00,11.1,11.0,1,-4.36
 29/12/2018 16:00:00,11.1,11.0,1,-4.36
 29/12/2018 16:15:00,11.1,11.0,1,-4.36
 29/12/2018 16:30:00,11.1,11.0,1,-4.36
 29/12/2018 16:45:00,11.1,11.0,1,-4.36
 29/12/2018 17:00:00,11.1,11.0,1,-4.36
 29/12/2018 17:15:00,11.1,11.0,1,-4.36
 29/12/2018 17:30:00,11.1,11.0,1,-4.36
 29/12/2018 17:45:00,11.1,11.0,1,-4.36
 29/12/2018 18:00:00,11.1,11.0,1,-4.36
 29/12/2018 18:15:00,11.1,11.0,1,-4.36
 29/12/2018 18:30:00,11.1,11.0,1,-4.36
 29/12/2018 18:45:00,11.1,11.0,1,-4.36
 29/12/2018 19:00:00,11.1,11.0,1,-4.36
 29/12/2018 19:15:00,11.1,11.0,1,-4.36
 29/12/2018 19:30:00,11.1,11.0,1,-4.36
 29/12/2018 19:45:00,11.1,11.0,1,-4.36
 29/12/2018 20:00:00,11.1,11.0,1,-4.36
 29/12/2018 20:15:00,11.1,11.0,1,-4.36
 29/12/2018 20:30:00,11.1,11.0,1,-4.36
 29/12/2018 20:45:00,11.1,11.0,1,-4.36
 29/12/2018 21:00:00,11.1,11.0,1,-4.36
 29/12/2018 21:15:00,11.1,11.0,1,-4.36
 29/12/2018 21:30:00,11.1,11.0,1,-4.36
 29/12/2018 21:45:00,11.1,11.0,1,-4.36
 29/12/2018 22:00:00,11.1,11.0,1,-4.36
 29/12/2018 22:15:00,11.1,11.0,1,-4.36
 29/12/2018 22:30:00,11.1,11.0,1,-4.36
 29/12/2018 22:45:00,11.1,11.0,1,-4.36
 29/12/2018 23:00:00,11.1,11.0,1,-4.36
 29/12/2018 23:15:00,11.1,11.0,1,-4.36
 29/12/2018 23:30:00,11.1,11.0,1,-4.36
 29/12/2018 23:45:00,11.1,11.0,1,-4.36
 30/12/2018 00:00:00,11.1,11.0,1,-4.36
 30/12/2018 00:15:00,11.1,11.0,1,-4.36
 30/12/2018 00:30:00,11.1,11.0,1,-4.36
 30/12/2018 00:45:00,11.1,11.0,1,-4.36
 30/12/2018 01:00:00,11.1,11.0,1,-4.36
 30/12/2018 01:15:00,11.1,11.0,1,-4.36
 30/12/2018 01:30:00,11.1,11.0,1,-4.36
 30/12/2018 01:45:00,11.1,11.0,1,-4.36
 30/12/2018 02:00:00,11.1,11.0,1,-4.36
 30/12/2018 02:15:00,11.1,11.0,1,-4.36
 30/12/2018 02:30:00,11.1,11.0,1,-4.36
 30/12/2018 02:45:00,11.1,11.0,1,-4.36
 30/12/2018 03:00:00,11.1,11.0,1,-4.36
 30/12/2018 03:15:00,11.1,11.0,1,-4.36
 30/12/2018 03:30:00,11.1,11.0,1,-4.36
 30/12/2018 03:45:00,11.1,11.0,1,-4.36
 30/12/2018 04:00:00,11.1,11.0,1,-4.36
 30/12/2018 04:15:00,11.1,11.0,1,-4.36
 30/12/2018 04:30:00,11.1,11.0,1,-4.36
 30/12/2018 04:45:00,11.1,11.0,1,-4.36
 30/12/2018 05:00:00,11.1,11.0,1,-4.36
 30/12/2018 05:15:00,11.1,11.0,1,-4.36
 30/12/2018 05:30:00,11.1,11.0,1,-4.36
 30/12/2018 05:45:00,11.1,11.0,1,-4.36
 30/12/2018 06:00:00,11.1,11.0,1,-4.36
 30/12/2018 06:15:00,11.1,11.0,1,-4.36
 30/12/2018 06:30:00,11.1,11.0,1,-4.36
 30/12/2018 06:45:00,11.1,11.0,1,-4.36
 30/12/2018 07:00:00,11.1,11.0,1,-4.36
 30/12/2018 07:15:00,11.1,11.0,1,-4.36
 30/12/2018 07:30:00,11.1,11.0,1,-4.36
 30/12/2018 07:45:00,11.1,11.0,1,-4.36
 30/12/2018 08:00:00,11.1,11.0,1,-4.36
 30/12/2018 08:15:00,11.1,11.0,1,-4.36
 30/12/2018 08:30:00,11.1,11.0,1,-4.36
 30/12/2018 08:45:00,11.1,11.0,1,-4.36
 30/12/2018 09:00:00,11.1,11.0,1,-4.36
 30/12/2018 09:15:00,11.1,11.0,1,-4.36
 30/12/2018 09:30:00,11.1,11.0,1,-4.36
 30/12/2018 09:45:00,11.1,11.0,1,-4.36
 30/12/2018 10:00:00,11.1,11.0,1,-4.36
 30/12/2018 10:15:00,11.1,11.0,1,-4.36
 30/12/2018 10:30:00,11.1,11.0,1,-4.36
 30/12/2018 10:45:00,11.1,11.0,1,-4.36
 30/12/2018 11:00:00,11.1,11.0,1,-4.36
 30/12/2018 11:15:00,11.1,11.0,1,-4.36
 30/12/2018 11:30:00,11.1,11.0,1,-4.36
 30/12/2018 11:45:00,11.1,11.0,1,-4.36
 30/12/2018 12:00:00,11.1,11.0,1,-4.36
 30/12/2018 12:15:00,11.1,11.0,1,-4.36
 30/12/2018 12:30:00,11.1,11.0,1,-4.36
 30/12/2018 12:45:00,11.1,11.0,1,-4.36
 30/12/2018 13:00:00,11.1,11.0,1,-4.36
 30/12/2018 13:15:00,11.1,11.0,1,-4.36
 30/12/2018 13:30:00,11.1,11.0,1,-4.36
 30/12/2018 13:45:00,11.1,11.0,1,-4.36
 30/12/2018 14:00:00,11.1,11.0,1,-4.36
 30/12/2018 14:15:00,11.1,11.0,1,-4.36
 30/12/2018 14:30:00,11.1,11.0,1,-4.36
 30/12/2018 14:45:00,11.1,11.0,1,-4.36
 30/12/2018 15:00:00,11.1,11.0,1,-4.36
 30/12/2018 15:15:00,11.1,11.0,1,-4.36
 30/12/2018 15:30:00,11.1,11.0,1,-4.36
 30/12/2018 15:45:00,11.1,11.0,1,-4.36
 30/12/2018 16:00:00,11.1,11.0,1,-4.36
 30/12/2018 16:15:00,11.1,11.0,1,-4.36
 30/12/2018 16:30:00,11.1,11.0,1,-4.36
 30/12/2018 16:45:00,11.1,11.0,1,-4.36
 30/12/2018 17:00:00,11.1,11.0,1,-4.36
 30/12/2018 17:15:00,11.1,11.0,1,-4.36
 30/12/2018 17:30:00,11.1,11.0,1,-4.36
 30/12/2018 17:45:00,11.1,11.0,1,-4.36
 30/12/2018 18:00:00,11.1,11.0,1,-4.36
 30/12/2018 18:15:00,11.1,11.0,1,-4.36
 30/12/2018 18:30:00,11.1,11.0,1,-4.36
 30/12/2018 18:45:00,11.1,11.0,1,-4.36
 30/12/2018 19:00:00,11.1,11.0,1,-4.36
 30/12/2018 19:15:00,11.1,11.0,1,-4.36
 30/12/2018 19:30:00,11.1,11.0,1,-4.36
 30/12/2018 19:45:00,11.1,11.0,1,-4.36
 30/12/2018 20:00:00,11.1,11.0,1,-4.36
 30/12/2018 20:15:00,11.1,11.0,1,-4.36
 30/12/2018 20:30:00,11.1,11.0,1,-4.36
 30/12/2018 20:45:00,11.1,11.0,1,-4.36
 30/12/2018 21:00:00,11.1,11.0,1,-4.36
 30/12/2018 21:15:00,11.1,11.0,1,-4.36
 30/12/2018 21:30:00,11.1,11.0,1,-4.36
 30/12/2018 21:45:00,11.1,11.0,1,-4.36
 30/12/2018 22:00:00,11.1,11.0,1,-4.36
 30/12/2018 22:15:00,11.1,11.0,1,-4.36
 30/12/2018 22:30:00,11.1,11.0,1,-4.36
 30/12/2018 22:45:00,11.1,11.0,1,-4.36
 30/12/2018 23:00:00,11.1,11.0,1,-4.36
 30/12/2018 23:15:00,11.1,11.0,1,-4.36
 30/12/2018 23:30:00,11.1,11.0,1,-4.36
 30/12/2018 23:45:00,11.1,11.0,1,-4.36
 31/12/2018 00:00:00,11.1,11.0,1,-4.36
 31/12/2018 00:00:00,11.1,11.0,1,-4.36
 31/12/2018 00:15:00,11.1,11.0,1,-4.36
 31/12/2018 00:30:00,11.1,11.0,1,-4.36
 31/12/2018 00:45:00,11.1,11.0,1,-4.36
 31/12/2018 01:00:00,11.1,11.0,1,-4.36
 31/12/2018 01:15:00,11.1,11.0,1,-4.36
 31/12/2018 01:30:00,11.1,11.0,1,-4.36
 31/12/2018 01:45:00,11.1,11.0,1,-4.36
 31/12/2018 02:00:00,11.1,11.0,1,-4.36
 31/12/2018 02:15:00,11.1,11.0,1,-4.36
 31/12/2018 02:30:00,11.1,11.0,1,-4.36
 31/12/2018 02:45:00,11.1,11.0,1,-4.36
 31/12/2018 03:00:00,11.1,11.0,1,-4.36
 31/12/2018 03:15:00,11.1,11.0,1,-4.36
 31/12/2018 03:30:00,11.1,11.0,1,-4.36
 31/12/2018 03:45:00,11.1,11.0,1,-4.36
 31/12/2018 04:00:00,11.1,11.0,1,-4.36
 31/12/2018 04:15:00,11.1,11.0,1,-4.36
 31/12/2018 04:30:00,11.1,11.0,1,-4.36
 31/12/2018 04:45:00,11.1,11.0,1,-4.36
 31/12/2018 05:00:00,11.1,11.0,1,-4.36
 31/12/2018 05:15:00,11.1,11.0,1,-4.36
 31/12/2018 05:30:00,11.1,11.0,1,-4.36
 31/12/2018 05:45:00,11.1,11.0,1,-4.36
 31/12/2018 06:00:00,11.1,11.0,1,-4.36
 31/12/2018 06:15:00,11.1,11.0,1,-4.36
 31/12/2018 06:30:00,11.1,11.0,1,-4.36
 31/12/2018 06:45:00,11.1,11.0,1,-4.36
 31/12/2018 07:00:00,11.1,11.0,1,-4.36
 31/12/2018 07:15:00,11.1,11.0,1,-4.36
 31/12/2018 07:30:00,11.1,11.0,1,-4.36
 31/12/2018 07:45:00,11.1,11.0,1,-4.36
 31/12/2018 08:00:00,11.1,11.0,1,-4.36
 31/12/2018 08:15:00,11.1,11.0,1,-4.36
 31/12/2018 08:30:00,11.1,11.0,1,-4.36
 31/12/2018 08:45:00,11.1,11.0,1,-4.36
 31/12/2018 09:00:00,11.1,11.0,1,-4.36
 31/12/2018 09:15:00,11.1,11.0,1,-4.36
 31/12/2018 09:30:00,11.1,11.0,1,-4.36
 31/12/2018 09:45:00,11.1,11.0,1,-4.36
 31/12/2018 10:00:00,11.1,11.0,1,-4.36
 31/12/2018 10:15:00,11.1,11.0,1,-4.36
 31/12/2018 10:30:00,11.1,11.0,1,-4.36
 31/12/2018 10:45:00,11.1,11.0,1,-4.36
 31/12/2018 11:00:00,11.1,11.0,1,-4.36
 31/12/2018 11:15:00,11.1,11.0,1,-4.36
 31/12/2018 11:30:00,11.1,11.0,1,-4.36
 31/12/2018 11:45:00,11.1,11.0,1,-4.36
 31/12/2018 12:00:00,11.1,11.0,1,-4.36
 31/12/2018 12:15:00,11.1,11.0,1,-4.36
 31/12/2018 12:30:00,11.1,11.0,1,-4.36
 31/12/2018 12:45:00,11.1,11.0,1,-4.36
 31/12/2018 13:00:00,11.1,11.0,1,-4.36
 31/12/2018 13:15:00,11.1,11.0,1,-4.36
 31/12/2018 13:30:00,11.1,11.0,1,-4.36
 31/12/2018 13:45:00,11.1,11.0,1,-4.36
 31/12/2018 14:00:00,11.1,11.0,1,-4.36
 31/12/2018 14:15:00,11.1,11.0,1,-4.36
 31/12/2018 14:30:00,11.1,11.0,1,-4.36
 31/12/2018 14:45:00,11.1,11.0,1,-4.36
 31/12/2018 15:00:00,11.1,11.0,1,-4.36
 31/12/2018 15:15:00,11.1,11.0,1,-4.36
 31/12/2018 15:30:00,11.1,11.0,1,-4.36
