DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 31/12/2018 15:45:00,11.1,11.0,1,-4.36
 31/12/2018 16:00:00,11.1,11.0,1,-4.36
 31/12/2018 16:15:00,11.1,11.0,1,-4.36
 31/12/2018 16:30:00,11.1,11.0,1,-4.36
 31/12/2018 16:45:00,11.1,11.0,1,-4.36
 31/12/2018 17:00:00,11.1,11.0,1,-4.36
 31/12/2018 17:15:00,11.1,11.0,1,-4.36
 31/12/2018 17:30:00,11.1,11.0,1,-4.36
 31/12/2018 17:45:00,11.1,11.0,1,-4.36
 31/12/2018 18:00:00,11.1,11.0,1,-4.36
 31/12/2018 18:15:00,11.1,11.0,1,-4.36
 31/12/2018 18:30:00,11.1,11.0,1,-4.36
 31/12/2018 18:45:00,11.1,11.0,1,-4.36
 31/12/2018 19:00:00,11.1,11.0,1,-4.36
 31/12/2018 19:15:00,11.1,11.0,1,-4.36
 31/12/2018 19:30:00,11.1,11.0,1,-4.36
 31/12/2018 19:45:00,11.1,11.0,1,-4.36
 31/12/2018 20:00:00,11.1,11.0,1,-4.36
 31/12/2018 20:15:00,11.1,11.0,1,-4.36
 31/12/2018 20:30:00,11.1,11.0,1,-4.36
 31/12/2018 20:45:00,11.1,11.0,1,-4.36
 31/12/2018 21:00:00,11.1,11.0,1,-4.36
 31/12/2018 21:15:00,11.1,11.0,1,-4.36
 31/12/2018 21:30:00,11.1,11.0,1,-4.36
 31/12/2018 21:45:00,11.1,11.0,1,-4.36
 31/12/2018 22:00:00,11.1,11.0,1,-4.36
 31/12/2018 22:15:00,11.1,11.0,1,-4.36
 31/12/2018 22:30:00,11.1,11.0,1,-4.36
 31/12/2018 22:45:00,11.1,11.0,1,-4.36
 31/12/2018 23:00:00,11.1,11.0,1,-4.36
 31/12/2018 23:15:00,11.1,11.0,1,-4.36
 31/12/2018 23:30:00,11.1,11.0,1,-4.36
 31/12/2018 23:45:00,11.1,11.0,1,-4.36
 01/01/2019 00:00:00,11.1,11.0,1,-4.36
 01/01/2019 00:15:00,11.1,11.0,1,-4.36
 01/01/2019 00:30:00,11.1,11.0,1,-4.36
 01/01/2019 00:45:00,11.1,11.0,1,-4.36
 01/01/2019 01:00:00,11.1,11.0,1,-4.36
 01/01/2019 01:15:00,11.1,11.0,1,-4.36
 01/01/2019 01:30:00,11.1,11.0,1,-4.36
 01/01/2019 01:45:00,11.1,11.0,1,-4.36
 01/01/2019 02:00:00,11.1,11.0,1,-4.36
 01/01/2019 02:15:00,11.1,11.0,1,-4.36
 01/01/2019 02:30:00,11.1,11.0,1,-4.36
 01/01/2019 02:45:00,11.1,11.0,1,-4.36
 01/01/2019 03:00:00,11.1,11.0,1,-4.36
 01/01/2019 03:15:00,11.1,11.0,1,-4.36
 01/01/2019 03:30:00,11.1,11.0,1,-4.36
 01/01/2019 03:45:00,11.1,11.0,1,-4.36
 01/01/2019 04:00:00,11.1,11.0,1,-4.36
 01/01/2019 04:15:00,11.1,11.0,1,-4.36
 01/01/2019 04:30:00,11.1,11.0,1,-4.36
 01/01/2019 04:45:00,11.1,11.0,1,-4.36
 01/01/2019 05:00:00,11.1,11.0,1,-4.36
 01/01/2019 05:15:00,11.1,11.0,1,-4.36
 01/01/2019 05:30:00,11.1,11.0,1,-4.36
 01/01/2019 05:45:00,11.1,11.0,1,-4.36
 01/01/2019 06:00:00,11.1,11.0,1,-4.36
 01/01/2019 06:15:00,11.1,11.0,1,-4.36
 01/01/2019 06:30:00,11.1,11.0,1,-4.36
 01/01/2019 06:45:00,11.1,11.0,1,-4.36
 01/01/2019 07:00:00,11.1,11.0,1,-4.36
 01/01/2019 07:15:00,11.1,11.0,1,-4.36
 01/01/2019 07:30:00,11.1,11.0,1,-4.36
 01/01/2019 07:45:00,11.1,11.0,1,-4.36
 01/01/2019 08:00:00,11.1,11.0,1,-4.36
 01/01/2019 08:15:00,11.1,11.0,1,-4.36
 01/01/2019 08:30:00,11.1,11.0,1,-4.36
 01/01/2019 08:45:00,11.1,11.0,1,-4.36
 01/01/2019 09:00:00,11.1,11.0,1,-4.36
 01/01/2019 09:15:00,11.1,11.0,1,-4.36
 01/01/2019 09:30:00,11.1,11.0,1,-4.36
 01/01/2019 09:45:00,11.1,11.0,1,-4.36
 01/01/2019 10:00:00,11.1,11.0,1,-4.36
 01/01/2019 10:15:00,11.1,11.0,1,-4.36
 01/01/2019 10:30:00,11.1,11.0,1,-4.36
 01/01/2019 10:45:00,11.1,11.0,1,-4.36
 01/01/2019 11:00:00,11.1,11.0,1,-4.36
 01/01/2019 11:15:00,11.1,11.0,1,-4.36
 01/01/2019 11:30:00,11.1,11.0,1,-4.36
 01/01/2019 11:45:00,11.1,11.0,1,-4.36
 01/01/2019 12:00:00,11.1,11.0,1,-4.36
 01/01/2019 12:15:00,11.1,11.0,1,-4.36
 01/01/2019 12:30:00,11.1,11.0,1,-4.36
 01/01/2019 12:45:00,11.1,11.0,1,-4.36
 01/01/2019 13:00:00,11.1,11.0,1,-4.36
 01/01/2019 13:15:00,11.1,11.0,1,-4.36
 01/01/2019 13:30:00,11.1,11.0,1,-4.36
 01/01/2019 13:45:00,11.1,11.0,1,-4.36
 01/01/2019 14:00:00,11.1,11.0,1,-4.36
 01/01/2019 14:15:00,11.1,11.0,1,-4.36
 01/01/2019 14:30:00,11.1,11.0,1,-4.36
 01/01/2019 14:45:00,11.1,11.0,1,-4.36
 01/01/2019 15:00:00,11.1,11.0,1,-4.36
 01/01/2019 15:15:00,11.1,11.0,1,-4.36
 01/01/2019 15:30:00,11.1,11.0,1,-4.36
 01/01/2019 15:45:00,11.1,11.0,1,-4.36
 01/01/2019 16:00:00,11.1,11.0,1,-4.36
 01/01/2019 16:15:00,11.1,11.0,1,-4.36
 01/01/2019 16:30:00,11.1,11.0,1,-4.36
 01/01/2019 16:45:00,11.1,11.0,1,-4.36
 01/01/2019 17:00:00,11.1,11.0,1,-4.36
 01/01/2019 17:15:00,11.1,11.0,1,-4.36
 01/01/2019 17:30:00,11.1,11.0,1,-4.36
 01/01/2019 17:45:00,11.1,11.0,1,-4.36
 01/01/2019 18:00:00,11.1,11.0,1,-4.36
 01/01/2019 18:15:00,11.1,11.0,1,-4.36
 01/01/2019 18:30:00,11.1,11.0,1,-4.36
 01/01/2019 18:45:00,11.1,11.0,1,-4.36
 01/01/2019 19:00:00,11.1,11.0,1,-4.36
 01/01/2019 19:15:00,11.1,11.0,1,-4.36
 01/01/2019 19:30:00,11.1,11.0,1,-4.36
 01/01/2019 19:45:00,11.1,11.0,1,-4.36
 01/01/2019 20:00:00,11.1,11.0,1,-4.36
 01/01/2019 20:15:00,11.1,11.0,1,-4.36
 01/01/2019 20:30:00,11.1,11.0,1,-4.36
 01/01/2019 20:45:00,11.1,11.0,1,-4.36
 01/01/2019 21:00:00,11.1,11.0,1,-4.36
 01/01/2019 21:15:00,11.1,11.0,1,-4.36
 01/01/2019 21:30:00,11.1,11.0,1,-4.36
 01/01/2019 21:45:00,11.1,11.0,1,-4.36
 01/01/2019 22:00:00,11.1,11.0,1,-4.36
 01/01/2019 22:15:00,11.1,11.0,1,-4.36
 01/01/2019 22:30:00,11.1,11.0,1,-4.36
 01/01/2019 22:45:00,11.1,11.0,1,-4.36
 01/01/2019 23:00:00,11.1,11.0,1,-4.36
 01/01/2019 23:15:00,11.1,11.0,1,-4.36
 01/01/2019 23:30:00,11.1,11.0,1,-4.36
 01/01/2019 23:45:00,11.1,11.0,1,-4.36
 02/01/2019 00:00:00,11.1,11.0,1,-4.36
 02/01/2019 00:15:00,11.1,11.0,1,-4.36
 02/01/2019 00:30:00,11.1,11.0,1,-4.36
 02/01/2019 00:45:00,11.1,11.0,1,-4.36
 02/01/2019 01:00:00,11.1,11.0,1,-4.36
 02/01/2019 01:15:00,11.1,11.0,1,-4.36
 02/01/2019 01:30:00,11.1,11.0,1,-4.36
 02/01/2019 01:45:00,11.1,11.0,1,-4.36
 02/01/2019 02:00:00,11.1,11.0,1,-4.36
 02/01/2019 02:15:00,11.1,11.0,1,-4.36
 02/01/2019 02:30:00,11.1,11.0,1,-4.36
 02/01/2019 02:45:00,11.1,11.0,1,-4.36
 02/01/2019 03:00:00,11.1,11.0,1,-4.36
 02/01/2019 03:15:00,11.1,11.0,1,-4.36
 02/01/2019 03:30:00,11.1,11.0,1,-4.36
 02/01/2019 03:45:00,11.1,11.0,1,-4.36
 02/01/2019 04:00:00,11.1,11.0,1,-4.36
 02/01/2019 04:15:00,11.1,11.0,1,-4.36
 02/01/2019 04:30:00,11.1,11.0,1,-4.36
 02/01/2019 04:45:00,11.1,11.0,1,-4.36
 02/01/2019 05:00:00,11.1,11.0,1,-4.36
 02/01/2019 05:15:00,11.1,11.0,1,-4.36
 02/01/2019 05:30:00,11.1,11.0,1,-4.36
 02/01/2019 05:45:00,11.1,11.0,1,-4.36
 02/01/2019 06:00:00,11.1,11.0,1,-4.36
 02/01/2019 06:15:00,11.1,11.0,1,-4.36
 02/01/2019 06:30:00,11.1,11.0,1,-4.36
 02/01/2019 06:45:00,11.1,11.0,1,-4.36
 02/01/2019 07:00:00,11.1,11.0,1,-4.36
 02/01/2019 07:15:00,11.1,11.0,1,-4.36
 02/01/2019 07:30:00,11.1,11.0,1,-4.36
 02/01/2019 07:45:00,11.1,11.0,1,-4.36
 02/01/2019 08:00:00,11.1,11.0,1,-4.36
 02/01/2019 08:15:00,11.1,11.0,1,-4.36
 02/01/2019 08:30:00,11.1,11.0,1,-4.36
 02/01/2019 08:45:00,11.1,11.0,1,-4.36
 02/01/2019 09:00:00,11.1,11.0,1,-4.36
 02/01/2019 09:15:00,11.1,11.0,1,-4.36
 02/01/2019 09:30:00,11.1,11.0,1,-4.36
 02/01/2019 09:45:00,11.1,11.0,1,-4.36
 02/01/2019 10:00:00,11.1,11.0,1,-4.36
 02/01/2019 10:15:00,11.1,11.0,1,-4.36
 02/01/2019 10:30:00,11.1,11.0,1,-4.36
 02/01/2019 10:45:00,11.1,11.0,1,-4.36
 02/01/2019 11:00:00,11.1,11.0,1,-4.36
 02/01/2019 11:15:00,11.1,11.0,1,-4.36
 02/01/2019 11:30:00,11.1,11.0,1,-4.36
 02/01/2019 11:45:00,11.1,11.0,1,-4.36
 02/01/2019 12:00:00,11.1,11.0,1,-4.36
 02/01/2019 12:15:00,11.1,11.0,1,-4.36
 02/01/2019 12:30:00,11.1,11.0,1,-4.36
 02/01/2019 12:45:00,11.1,11.0,1,-4.36
 02/01/2019 13:00:00,11.1,11.0,1,-4.36
 02/01/2019 13:15:00,11.1,11.0,1,-4.36
 02/01/2019 13:30:00,11.1,11.0,1,-4.36
 02/01/2019 13:45:00,11.1,11.0,1,-4.36
 02/01/2019 14:00:00,11.1,11.0,1,-4.36
 02/01/2019 14:15:00,11.1,11.0,1,-4.36
 02/01/2019 14:30:00,11.1,11.0,1,-4.36
 02/01/2019 14:45:00,11.1,11.0,1,-4.36
 02/01/2019 15:00:00,11.1,11.0,1,-4.36
 02/01/2019 15:15:00,11.1,11.0,1,-4.36
 02/01/2019 15:30:00,11.1,11.0,1,-4.36
 02/01/2019 15:45:00,11.1,11.0,1,-4.36
 02/01/2019 16:00:00,11.1,11.0,1,-4.36
 02/01/2019 16:15:00,11.1,11.0,1,-4.36
 02/01/2019 16:30:00,11.1,11.0,1,-4.36
 02/01/2019 16:45:00,11.1,11.0,1,-4.36
 02/01/2019 17:00:00,11.1,11.0,1,-4.36
 02/01/2019 17:15:00,11.1,11.0,1,-4.36
 02/01/2019 17:30:00,11.1,11.0,1,-4.36
 02/01/2019 17:45:00,11.1,11.0,1,-4.36
 02/01/2019 18:00:00,11.1,11.0,1,-4.36
 02/01/2019 18:15:00,11.1,11.0,1,-4.36
 02/01/2019 18:30:00,11.1,11.0,1,-4.36
 02/01/2019 18:45:00,11.1,11.0,1,-4.36
 02/01/2019 19:00:00,11.1,11.0,1,-4.36
 02/01/2019 19:15:00,11.1,11.0,1,-4.36
 02/01/2019 19:30:00,11.1,11.0,1,-4.36
 02/01/2019 19:45:00,11.1,11.0,1,-4.36
 02/01/2019 20:00:00,11.1,11.0,1,-4.36
 02/01/2019 20:15:00,11.1,11.0,1,-4.36
 02/01/2019 20:30:00,11.1,11.0,1,-4.36
 02/01/2019 20:45:00,11.1,11.0,1,-4.36
 02/01/2019 21:00:00,11.1,11.0,1,-4.36
 02/01/2019 21:15:00,11.1,11.0,1,-4.36
 02/01/2019 21:30:00,11.1,11.0,1,-4.36
 02/01/2019 21:45:00,11.1,11.0,1,-4.36
 02/01/2019 22:00:00,11.1,11.0,1,-4.36
 02/01/2019 22:15:00,11.1,11.0,1,-4.36
 02/01/2019 22:30:00,11.1,11.0,1,-4.36
 02/01/2019 22:45:00,11.1,11.0,1,-4.36
 02/01/2019 23:00:00,11.1,11.0,1,-4.36
 02/01/2019 23:15:00,11.1,11.0,1,-4.36
 02/01/2019 23:30:00,11.1,11.0,1,-4.36
 02/01/2019 23:45:00,11.1,11.0,1,-4.36
 03/01/2019 00:00:00,11.1,11.0,1,-4.36
 03/01/2019 00:15:00,11.1,11.0,1,-4.36
 03/01/2019 00:30:00,11.1,11.0,1,-4.36
 03/01/2019 00:45:00,11.1,11.0,1,-4.36
 03/01/2019 01:00:00,11.1,11.0,1,-4.36
 03/01/2019 01:15:00,11.1,11.0,1,-4.36
 03/01/2019 01:30:00,11.1,11.0,1,-4.36
 03/01/2019 01:45:00,11.1,11.0,1,-4.36
 03/01/2019 02:00:00,11.1,11.0,1,-4.36
 03/01/2019 02:15:00,11.1,11.0,1,-4.36
 03/01/2019 02:30:00,11.1,11.0,1,-4.36
 03/01/2019 02:45:00,11.1,11.0,1,-4.36
 03/01/2019 03:00:00,11.1,11.0,1,-4.36
 03/01/2019 03:15:00,11.1,11.0,1,-4.36
 03/01/2019 03:30:00,11.1,11.0,1,-4.36
 03/01/2019 03:45:00,11.1,11.0,1,-4.36
 03/01/2019 04:00:00,11.1,11.0,1,-4.36
 03/01/2019 04:15:00,11.1,11.0,1,-4.36
 03/01/2019 04:30:00,11.1,11.0,1,-4.36
 03/01/2019 04:45:00,11.1,11.0,1,-4.36
 03/01/2019 05:00:00,11.1,11.0,1,-4.36
 03/01/2019 05:15:00,11.1,11.0,1,-4.36
 03/01/2019 05:30:00,11.1,11.0,1,-4.36
 03/01/2019 05:45:00,11.1,11.0,1,-4.36
 03/01/2019 06:00:00,11.1,11.0,1,-4.36
 03/01/2019 06:15:00,11.1,11.0,1,-4.36
 03/01/2019 06:30:00,11.1,11.0,1,-4.36
 03/01/2019 06:45:00,11.1,11.0,1,-4.36
 03/01/2019 07:00:00,11.1,11.0,1,-4.36
 03/01/2019 07:15:00,11.1,11.0,1,-4.36
 03/01/2019 07:30:00,11.1,11.0,1,-4.36
 03/01/2019 07:45:00,11.1,11.0,1,-4.36
 03/01/2019 08:00:00,11.1,11.0,1,-4.36
 03/01/2019 08:15:00,11.1,11.0,1,-4.36
 03/01/2019 08:30:00,11.1,11.0,1,-4.36
 03/01/2019 08:45:00,11.1,11.0,1,-4.36
 03/01/2019 09:00:00,11.1,11.0,1,-4.36
 03/01/2019 09:15:00,11.1,11.0,1,-4.36
 03/01/2019 09:30:00,11.1,11.0,1,-4.36
 03/01/2019 09:45:00,11.1,11.0,1,-4.36
 03/01/2019 10:00:00,11.1,11.0,1,-4.36
 03/01/2019 10:15:00,11.1,11.0,1,-4.36
 03/01/2019 10:30:00,11.1,11.0,1,-4.36
 03/01/2019 10:45:00,11.1,11.0,1,-4.36
 03/01/2019 11:00:00,11.1,11.0,1,-4.36
 03/01/2019 11:15:00,11.1,11.0,1,-4.36
 03/01/2019 11:30:00,11.1,11.0,1,-4.36
 03/01/2019 11:45:00,11.1,11.0,1,-4.36
 03/01/2019 12:00:00,11.1,11.0,1,-4.36
 03/01/2019 12:15:00,11.14,11.0,1,-4.5
 03/01/2019 12:30:00,11.25,11.0,1,-4.68
 03/01/2019 12:45:00,11.26,11.0,1,-4.75
 03/01/2019 13:00:00,11.25,11.0,1,-4.86
 03/01/2019 13:15:00,11.26,11.0,1,-4.8
 03/01/2019 13:30:00,11.26,11.0,1,-4.8
 03/01/2019 13:45:00,11.17,11.0,1,-4.85
 03/01/2019 14:00:00,11.17,11.0,1,-4.85
 03/01/2019 14:15:00,11.17,11.0,1,-4.85
 03/01/2019 14:30:00,11.14,11.0,1,-4.81
 03/01/2019 14:45:00,11.14,11.0,1,-4.92
 03/01/2019 15:00:00,11.16,11.0,1,-4.96
 03/01/2019 15:15:00,11.14,11.0,1,-5.14
 03/01/2019 15:30:00,11.12,11.0,1,-5.08
 03/01/2019 15:45:00,11.12,11.0,1,-5.2
 03/01/2019 16:00:00,11.1,11.0,1,-5.27
 03/01/2019 16:15:00,11.1,11.0,1,-5.55
 03/01/2019 16:30:00,11.08,11.0,1,-5.89
 03/01/2019 16:45:00,11.06,11.0,1,-6.32
 03/01/2019 17:00:00,11.03,11.0,1,-6.67
 03/01/2019 17:15:00,11.01,11.0,1,-6.93
 03/01/2019 17:30:00,11.03,11.0,1,-6.99
 03/01/2019 17:45:00,11.04,11.0,1,-7.05
 03/01/2019 18:00:00,11.04,11.0,1,-7.07
 03/01/2019 18:15:00,11.06,11.0,1,-7.03
 03/01/2019 18:30:00,11.09,11.0,1,-7.12
 03/01/2019 18:45:00,11.1,11.0,1,-6.91
 03/01/2019 19:00:00,11.11,11.0,1,-6.77
 03/01/2019 19:15:00,11.12,11.0,1,-6.7
 03/01/2019 19:30:00,11.15,11.0,1,-6.49
 03/01/2019 19:45:00,11.19,11.0,1,-6.35
 03/01/2019 20:00:00,11.21,11.0,1,-6.27
 03/01/2019 20:15:00,11.18,11.0,1,-6.07
 03/01/2019 20:30:00,11.2,11.0,1,-6.0
 03/01/2019 20:45:00,11.22,11.0,1,-5.71
 03/01/2019 21:00:00,11.23,11.0,1,-5.64
 03/01/2019 21:15:00,11.22,11.0,1,-5.47
 03/01/2019 21:30:00,11.23,11.0,1,-5.21
 03/01/2019 21:45:00,11.23,11.0,1,-5.11
 03/01/2019 22:00:00,11.24,11.0,1,-4.97
 03/01/2019 22:15:00,11.26,11.0,1,-4.8
 03/01/2019 22:30:00,11.23,11.0,1,-4.58
 03/01/2019 22:45:00,11.25,11.0,1,-4.36
 03/01/2019 23:00:00,11.28,11.0,1,-4.15
 03/01/2019 23:15:00,11.28,11.0,1,-4.13
 03/01/2019 23:30:00,11.23,11.0,1,-3.83
 03/01/2019 23:45:00,11.14,11.0,1,-3.74
 04/01/2019 00:00:00,11.13,11.0,1,-3.77
 04/01/2019 00:15:00,11.05,11.0,1,-4.87
 04/01/2019 00:30:00,11.05,11.0,1,-5.03
 04/01/2019 00:45:00,11.07,11.0,1,-5.29
 04/01/2019 01:00:00,11.14,11.0,1,-5.55
 04/01/2019 01:15:00,11.15,11.0,1,-5.45
 04/01/2019 01:30:00,11.17,11.0,1,-5.37
 04/01/2019 01:45:00,11.19,11.0,1,-5.25
 04/01/2019 02:00:00,11.21,11.0,1,-5.14
 04/01/2019 02:15:00,11.19,11.0,1,-5.14
 04/01/2019 02:30:00,11.2,11.0,1,-5.14
 04/01/2019 02:45:00,11.21,11.0,1,-5.05
 04/01/2019 03:00:00,11.22,11.0,1,-4.8
 04/01/2019 03:15:00,11.24,11.0,1,-4.75
 04/01/2019 03:30:00,11.26,11.0,1,-4.75
 04/01/2019 03:45:00,11.29,11.0,1,-4.58
 04/01/2019 04:00:00,11.19,11.0,1,-4.4
 04/01/2019 04:15:00,11.16,11.0,1,-4.36
 04/01/2019 04:30:00,11.17,11.0,1,-4.36
 04/01/2019 04:45:00,11.18,11.0,1,-4.36
 04/01/2019 05:00:00,11.18,11.0,1,-4.15
 04/01/2019 05:15:00,11.15,11.0,1,-4.17
 04/01/2019 05:30:00,11.13,11.0,1,-4.36
 04/01/2019 05:45:00,11.1,11.0,1,-4.3
 04/01/2019 06:00:00,11.1,11.0,1,-4.23
 04/01/2019 06:15:00,11.1,11.0,1,-4.48
 04/01/2019 06:30:00,11.15,11.0,1,-4.52
 04/01/2019 06:45:00,11.13,11.0,1,-4.52
 04/01/2019 07:00:00,11.1,11.0,1,-4.74
 04/01/2019 07:15:00,11.17,11.0,1,-4.83
 04/01/2019 07:30:00,11.18,11.0,1,-4.78
 04/01/2019 07:45:00,11.17,11.0,1,-5.01
 04/01/2019 08:00:00,11.17,11.0,1,-5.11
 04/01/2019 08:15:00,11.13,11.0,1,-5.19
 04/01/2019 08:30:00,11.09,11.0,1,-5.32
 04/01/2019 08:45:00,11.08,11.0,1,-5.36
 04/01/2019 09:00:00,11.06,11.0,1,-5.45
 04/01/2019 09:15:00,11.04,11.0,1,-5.6
 04/01/2019 09:30:00,11.04,11.0,1,-5.59
 04/01/2019 09:45:00,11.06,11.0,1,-5.55
 04/01/2019 10:00:00,11.05,11.0,1,-5.44
 04/01/2019 10:15:00,11.07,11.0,1,-5.38
 04/01/2019 10:30:00,11.12,11.0,1,-5.25
 04/01/2019 10:45:00,11.11,11.0,1,-5.39
 04/01/2019 11:00:00,11.12,11.0,1,-5.4
 04/01/2019 11:15:00,11.12,11.0,1,-5.5
 04/01/2019 11:30:00,11.14,11.0,1,-5.43
 04/01/2019 11:45:00,11.16,11.0,1,-5.5
 04/01/2019 12:00:00,11.15,11.0,1,-5.43
 04/01/2019 12:15:00,11.16,11.0,1,-5.47
 04/01/2019 12:30:00,11.19,11.0,1,-5.51
 04/01/2019 12:45:00,11.2,11.0,1,-5.31
 04/01/2019 13:00:00,11.22,11.0,1,-5.24
 04/01/2019 13:15:00,11.2,11.0,1,-5.25
 04/01/2019 13:30:00,11.22,11.0,1,-5.25
 04/01/2019 13:45:00,11.24,11.0,1,-5.21
 04/01/2019 14:00:00,11.22,11.0,1,-5.09
 04/01/2019 14:15:00,11.22,11.0,1,-5.06
 04/01/2019 14:30:00,11.22,11.0,1,-5.09
 04/01/2019 14:45:00,11.21,11.0,1,-5.09
 04/01/2019 15:00:00,11.21,11.0,1,-5.16
 04/01/2019 15:15:00,11.19,11.0,1,-5.08
 04/01/2019 15:30:00,11.17,11.0,1,-5.17
 04/01/2019 15:45:00,11.15,11.0,1,-5.3
 04/01/2019 16:00:00,11.11,11.0,1,-5.34
 04/01/2019 16:15:00,11.11,11.0,1,-5.58
 04/01/2019 16:30:00,11.07,11.0,1,-5.82
 04/01/2019 16:45:00,11.02,11.0,1,-6.27
 04/01/2019 17:00:00,11.04,11.0,1,-6.64
 04/01/2019 17:15:00,11.04,11.0,1,-7.02
 04/01/2019 17:30:00,11.03,11.0,1,-7.15
 04/01/2019 17:45:00,11.04,11.0,1,-7.23
 04/01/2019 18:00:00,11.07,11.0,1,-7.2
 04/01/2019 18:15:00,11.07,11.0,1,-7.21
 04/01/2019 18:30:00,11.09,11.0,1,-7.04
 04/01/2019 18:45:00,11.11,11.0,1,-6.9
 04/01/2019 19:00:00,11.07,11.0,1,-6.78
 04/01/2019 19:15:00,11.06,11.0,1,-6.7
 04/01/2019 19:30:00,11.13,11.0,1,-6.61
 04/01/2019 19:45:00,11.17,11.0,1,-6.43
 04/01/2019 20:00:00,11.18,11.0,1,-6.19
 04/01/2019 20:15:00,11.21,11.0,1,-6.1
 04/01/2019 20:30:00,11.21,11.0,1,-5.87
 04/01/2019 20:45:00,11.18,11.0,1,-5.87
 04/01/2019 21:00:00,11.2,11.0,1,-5.66
 04/01/2019 21:15:00,11.22,11.0,1,-5.58
 04/01/2019 21:30:00,11.27,11.0,1,-5.39
 04/01/2019 21:45:00,11.26,11.0,1,-5.28
 04/01/2019 22:00:00,11.29,11.0,1,-5.16
 04/01/2019 22:15:00,11.22,11.0,1,-5.03
 04/01/2019 22:30:00,11.25,11.0,1,-4.72
 04/01/2019 22:45:00,11.18,11.0,1,-4.56
 04/01/2019 23:00:00,11.17,11.0,1,-4.43
 04/01/2019 23:15:00,11.21,11.0,1,-4.23
 04/01/2019 23:30:00,11.23,11.0,1,-4.08
 04/01/2019 23:45:00,11.29,11.0,1,-4.08
 05/01/2019 00:00:00,11.29,11.0,1,-4.1
 05/01/2019 00:15:00,11.21,11.0,1,-4.74
 05/01/2019 00:30:00,11.2,11.0,1,-4.75
 05/01/2019 00:45:00,11.2,11.0,1,-4.75
 05/01/2019 01:00:00,11.2,11.0,1,-4.75
 05/01/2019 01:15:00,11.2,11.0,1,-4.75
 05/01/2019 01:30:00,11.2,11.0,1,-4.75
 05/01/2019 01:45:00,11.2,11.0,1,-4.75
 05/01/2019 02:00:00,11.2,11.0,1,-4.75
 05/01/2019 02:15:00,11.2,11.0,1,-4.75
 05/01/2019 02:30:00,11.2,11.0,1,-4.75
 05/01/2019 02:45:00,11.2,11.0,1,-4.75
 05/01/2019 03:00:00,11.2,11.0,1,-4.75
 05/01/2019 03:15:00,11.2,11.0,1,-4.75
 05/01/2019 03:30:00,11.2,11.0,1,-4.75
 05/01/2019 03:45:00,11.2,11.0,1,-4.75
 05/01/2019 04:00:00,11.2,11.0,1,-4.75
 05/01/2019 04:15:00,11.2,11.0,1,-4.75
 05/01/2019 04:30:00,11.2,11.0,1,-4.75
 05/01/2019 04:45:00,11.2,11.0,1,-4.75
 05/01/2019 05:00:00,11.2,11.0,1,-4.75
 05/01/2019 05:15:00,11.2,11.0,1,-4.75
 05/01/2019 05:30:00,11.2,11.0,1,-4.75
 05/01/2019 05:45:00,11.2,11.0,1,-4.75
 05/01/2019 06:00:00,11.2,11.0,1,-4.75
 05/01/2019 06:15:00,11.2,11.0,1,-4.75
 05/01/2019 06:30:00,11.2,11.0,1,-4.75
 05/01/2019 06:45:00,11.2,11.0,1,-4.75
 05/01/2019 07:00:00,11.2,11.0,1,-4.75
 05/01/2019 07:15:00,11.2,11.0,1,-4.75
 05/01/2019 07:30:00,11.2,11.0,1,-4.75
 05/01/2019 07:45:00,11.2,11.0,1,-4.75
 05/01/2019 08:00:00,11.2,11.0,1,-4.75
 05/01/2019 08:15:00,11.2,11.0,1,-4.75
 05/01/2019 08:30:00,11.2,11.0,1,-4.75
 05/01/2019 08:45:00,11.2,11.0,1,-4.75
 05/01/2019 09:00:00,11.2,11.0,1,-4.75
 05/01/2019 09:15:00,11.2,11.0,1,-4.75
 05/01/2019 09:30:00,11.2,11.0,1,-4.75
 05/01/2019 09:45:00,11.2,11.0,1,-4.75
 05/01/2019 10:00:00,11.2,11.0,1,-4.75
 05/01/2019 10:15:00,11.2,11.0,1,-4.75
 05/01/2019 10:30:00,11.2,11.0,1,-4.75
 05/01/2019 10:45:00,11.2,11.0,1,-5.05
 05/01/2019 11:00:00,11.17,11.0,1,-5.47
 05/01/2019 11:15:00,11.19,11.0,1,-5.62
 05/01/2019 11:30:00,11.17,11.0,1,-5.61
 05/01/2019 11:45:00,11.18,11.0,1,-5.62
 05/01/2019 12:00:00,11.17,11.0,1,-5.67
 05/01/2019 12:15:00,11.17,11.0,1,-5.69
 05/01/2019 12:30:00,11.18,11.0,1,-5.59
 05/01/2019 12:45:00,11.2,11.0,1,-5.45
 05/01/2019 13:00:00,11.19,11.0,1,-5.35
 05/01/2019 13:15:00,11.17,11.0,1,-5.51
 05/01/2019 13:30:00,11.18,11.0,1,-5.54
 05/01/2019 13:45:00,11.17,11.0,1,-5.39
 05/01/2019 14:00:00,11.17,11.0,1,-5.42
 05/01/2019 14:15:00,11.18,11.0,1,-5.42
 05/01/2019 14:30:00,11.16,11.0,1,-5.27
 05/01/2019 14:45:00,11.18,11.0,1,-5.23
 05/01/2019 15:00:00,11.19,11.0,1,-5.2
 05/01/2019 15:15:00,11.19,11.0,1,-5.42
 05/01/2019 15:30:00,11.16,11.0,1,-5.42
 05/01/2019 15:45:00,11.16,11.0,1,-5.62
 05/01/2019 16:00:00,11.15,11.0,1,-5.68
 05/01/2019 16:15:00,11.12,11.0,1,-5.86
 05/01/2019 16:30:00,11.07,11.0,1,-6.01
 05/01/2019 16:45:00,11.03,11.0,1,-6.32
 05/01/2019 17:00:00,11.04,11.0,1,-6.68
 05/01/2019 17:15:00,11.02,11.0,1,-6.76
 05/01/2019 17:30:00,11.0,11.0,1,-6.81
 05/01/2019 17:45:00,11.0,11.0,1,-6.73
 05/01/2019 18:00:00,11.08,11.0,1,-6.89
 05/01/2019 18:15:00,11.16,11.0,1,-6.89
 05/01/2019 18:30:00,11.17,11.0,1,-6.78
 05/01/2019 18:45:00,11.16,11.0,1,-6.56
 05/01/2019 19:00:00,11.1,11.0,1,-6.26
 05/01/2019 19:15:00,11.01,11.0,1,-6.22
 05/01/2019 19:30:00,11.05,11.0,1,-6.0
 05/01/2019 19:45:00,11.06,11.0,1,-5.87
 05/01/2019 20:00:00,11.08,11.0,1,-5.75
 05/01/2019 20:15:00,11.1,11.0,1,-5.75
 05/01/2019 20:30:00,11.14,11.0,1,-5.63
 05/01/2019 20:45:00,11.16,11.0,1,-5.45
 05/01/2019 21:00:00,11.18,11.0,1,-5.26
 05/01/2019 21:15:00,11.18,11.0,1,-5.14
 05/01/2019 21:30:00,11.2,11.0,1,-5.03
 05/01/2019 21:45:00,11.19,11.0,1,-4.91
 05/01/2019 22:00:00,11.21,11.0,1,-4.75
 05/01/2019 22:15:00,11.25,11.0,1,-4.63
 05/01/2019 22:30:00,11.2,11.0,1,-4.41
 05/01/2019 22:45:00,11.21,11.0,1,-4.36
 05/01/2019 23:00:00,11.2,11.0,1,-4.24
 05/01/2019 23:15:00,11.2,11.0,1,-4.02
 05/01/2019 23:30:00,11.25,11.0,1,-3.86
 05/01/2019 23:45:00,11.24,11.0,1,-3.85
 06/01/2019 00:00:00,11.26,11.0,1,-3.88
 06/01/2019 00:15:00,11.13,11.0,1,-4.87
 06/01/2019 00:30:00,11.14,11.0,1,-5.13
 06/01/2019 00:45:00,11.11,11.0,1,-5.41
 06/01/2019 01:00:00,11.13,11.0,1,-5.53
 06/01/2019 01:15:00,11.15,11.0,1,-5.49
 06/01/2019 01:30:00,11.19,11.0,1,-5.36
 06/01/2019 01:45:00,11.21,11.0,1,-5.31
 06/01/2019 02:00:00,11.23,11.0,1,-5.12
 06/01/2019 02:15:00,11.22,11.0,1,-5.18
 06/01/2019 02:30:00,11.23,11.0,1,-5.03
 06/01/2019 02:45:00,11.23,11.0,1,-4.97
 06/01/2019 03:00:00,11.26,11.0,1,-4.97
 06/01/2019 03:15:00,11.26,11.0,1,-4.97
 06/01/2019 03:30:00,11.27,11.0,1,-4.66
 06/01/2019 03:45:00,11.27,11.0,1,-4.47
 06/01/2019 04:00:00,11.14,11.0,1,-4.3
 06/01/2019 04:15:00,11.09,11.0,1,-4.24
 06/01/2019 04:30:00,11.11,11.0,1,-4.19
 06/01/2019 04:45:00,11.1,11.0,1,-4.08
 06/01/2019 05:00:00,11.11,11.0,1,-3.93
 06/01/2019 05:15:00,11.11,11.0,1,-3.9
 06/01/2019 05:30:00,11.11,11.0,1,-3.97
 06/01/2019 05:45:00,11.1,11.0,1,-3.8
 06/01/2019 06:00:00,11.11,11.0,1,-3.8
 06/01/2019 06:15:00,11.07,11.0,1,-3.8
 06/01/2019 06:30:00,11.07,11.0,1,-3.8
 06/01/2019 06:45:00,11.06,11.0,1,-3.8
 06/01/2019 07:00:00,11.04,11.0,1,-3.8
 06/01/2019 07:15:00,11.04,11.0,1,-3.71
 06/01/2019 07:30:00,11.06,11.0,1,-3.77
 06/01/2019 07:45:00,11.08,11.0,1,-3.81
 06/01/2019 08:00:00,11.12,11.0,1,-3.91
 06/01/2019 08:15:00,11.14,11.0,1,-4.05
 06/01/2019 08:30:00,11.11,11.0,1,-4.23
 06/01/2019 08:45:00,11.09,11.0,1,-4.47
 06/01/2019 09:00:00,11.05,11.0,1,-4.62
 06/01/2019 09:15:00,11.07,11.0,1,-4.84
 06/01/2019 09:30:00,11.07,11.0,1,-5.0
 06/01/2019 09:45:00,11.09,11.0,1,-5.29
 06/01/2019 10:00:00,11.14,11.0,1,-5.43
 06/01/2019 10:15:00,11.22,11.0,1,-5.52
 06/01/2019 10:30:00,11.22,11.0,1,-5.46
 06/01/2019 10:45:00,11.22,11.0,1,-5.57
 06/01/2019 11:00:00,11.24,11.0,1,-5.61
 06/01/2019 11:15:00,11.24,11.0,1,-5.77
 06/01/2019 11:30:00,11.22,11.0,1,-5.85
 06/01/2019 11:45:00,11.18,11.0,1,-5.8
 06/01/2019 12:00:00,11.19,11.0,1,-5.82
 06/01/2019 12:15:00,11.21,11.0,1,-5.78
 06/01/2019 12:30:00,11.21,11.0,1,-5.79
 06/01/2019 12:45:00,11.21,11.0,1,-5.75
 06/01/2019 13:00:00,11.23,11.0,1,-5.75
 06/01/2019 13:15:00,11.24,11.0,1,-5.75
 06/01/2019 13:30:00,11.23,11.0,1,-5.77
 06/01/2019 13:45:00,11.23,11.0,1,-5.79
 06/01/2019 14:00:00,11.25,11.0,1,-5.48
 06/01/2019 14:15:00,11.24,11.0,1,-5.54
 06/01/2019 14:30:00,11.16,11.0,1,-5.42
 06/01/2019 14:45:00,11.18,11.0,1,-5.45
 06/01/2019 15:00:00,11.19,11.0,1,-5.5
 06/01/2019 15:15:00,11.18,11.0,1,-5.58
 06/01/2019 15:30:00,11.14,11.0,1,-5.68
 06/01/2019 15:45:00,11.11,11.0,1,-5.93
 06/01/2019 16:00:00,11.07,11.0,1,-5.96
 06/01/2019 16:15:00,11.04,11.0,1,-6.17
 06/01/2019 16:30:00,11.03,11.0,1,-6.42
 06/01/2019 16:45:00,11.14,11.0,1,-6.89
 06/01/2019 17:00:00,11.1,11.0,1,-7.14
 06/01/2019 17:15:00,11.15,11.0,1,-7.38
 06/01/2019 17:30:00,11.15,11.0,1,-7.4
 06/01/2019 17:45:00,11.17,11.0,1,-7.29
 06/01/2019 18:00:00,11.22,11.0,1,-7.27
 06/01/2019 18:15:00,11.2,11.0,1,-6.96
 06/01/2019 18:30:00,11.19,11.0,1,-6.81
 06/01/2019 18:45:00,11.22,11.0,1,-6.66
 06/01/2019 19:00:00,11.27,11.0,1,-6.44
 06/01/2019 19:15:00,11.26,11.0,1,-6.34
 06/01/2019 19:30:00,11.2,11.0,1,-6.02
 06/01/2019 19:45:00,11.25,11.0,1,-5.92
 06/01/2019 20:00:00,11.22,11.0,1,-5.77
 06/01/2019 20:15:00,11.2,11.0,1,-5.7
 06/01/2019 20:30:00,11.23,11.0,1,-5.63
 06/01/2019 20:45:00,11.22,11.0,1,-5.39
 06/01/2019 21:00:00,11.25,11.0,1,-5.23
 06/01/2019 21:15:00,11.24,11.0,1,-5.14
 06/01/2019 21:30:00,11.22,11.0,1,-4.95
 06/01/2019 21:45:00,11.24,11.0,1,-4.68
 06/01/2019 22:00:00,11.27,11.0,1,-4.55
 06/01/2019 22:15:00,11.29,11.0,1,-4.46
 06/01/2019 22:30:00,11.17,11.0,1,-4.24
 06/01/2019 22:45:00,11.05,11.0,1,-3.97
 06/01/2019 23:00:00,11.11,11.0,1,-3.8
 06/01/2019 23:15:00,11.13,11.0,1,-3.73
 06/01/2019 23:30:00,11.17,11.0,1,-3.57
 06/01/2019 23:45:00,11.17,11.0,1,-3.4
 07/01/2019 00:00:00,11.2,11.0,1,-3.53
 07/01/2019 00:00:00,11.2,11.0,1,-3.53
 07/01/2019 00:15:00,11.06,11.0,1,-4.49
 07/01/2019 00:30:00,11.04,11.0,1,-4.81
 07/01/2019 00:45:00,11.12,11.0,1,-4.9
 07/01/2019 01:00:00,11.14,11.0,1,-5.08
 07/01/2019 01:15:00,11.15,11.0,1,-4.96
 07/01/2019 01:30:00,11.19,11.0,1,-4.86
 07/01/2019 01:45:00,11.21,11.0,1,-4.86
 07/01/2019 02:00:00,11.23,11.0,1,-4.81
 07/01/2019 02:15:00,11.22,11.0,1,-4.81
 07/01/2019 02:30:00,11.21,11.0,1,-4.7
 07/01/2019 02:45:00,11.21,11.0,1,-4.63
 07/01/2019 03:00:00,11.24,11.0,1,-4.59
 07/01/2019 03:15:00,11.28,11.0,1,-4.46
 07/01/2019 03:30:00,11.31,11.0,1,-4.3
 07/01/2019 03:45:00,11.33,11.0,1,-4.22
 07/01/2019 04:00:00,11.28,11.0,1,-4.04
 07/01/2019 04:15:00,11.16,11.0,1,-3.91
 07/01/2019 04:30:00,11.17,11.0,1,-3.91
 07/01/2019 04:45:00,11.16,11.0,1,-3.91
 07/01/2019 05:00:00,11.15,11.0,1,-3.73
 07/01/2019 05:15:00,11.1,11.0,1,-3.85
 07/01/2019 05:30:00,11.07,11.0,1,-3.85
 07/01/2019 05:45:00,11.05,11.0,1,-3.85
 07/01/2019 06:00:00,11.05,11.0,1,-3.98
 07/01/2019 06:15:00,11.14,11.0,1,-4.32
 07/01/2019 06:30:00,11.23,11.0,1,-4.47
 07/01/2019 06:45:00,11.14,11.0,1,-4.68
 07/01/2019 07:00:00,11.09,11.0,1,-4.84
 07/01/2019 07:15:00,11.08,11.0,1,-4.84
 07/01/2019 07:30:00,11.03,11.0,1,-5.11
 07/01/2019 07:45:00,11.06,11.0,1,-5.08
 07/01/2019 08:00:00,11.08,11.0,1,-5.14
 07/01/2019 08:15:00,11.1,11.0,1,-5.19
 07/01/2019 08:30:00,11.07,11.0,1,-5.24
 07/01/2019 08:45:00,11.09,11.0,1,-5.21
 07/01/2019 09:00:00,11.09,11.0,1,-5.06
 07/01/2019 09:15:00,11.11,11.0,1,-5.08
 07/01/2019 09:30:00,11.11,11.0,1,-5.08
 07/01/2019 09:45:00,11.11,11.0,1,-5.08
 07/01/2019 10:00:00,11.11,11.0,1,-5.08
 07/01/2019 10:15:00,11.11,11.0,1,-5.08
 07/01/2019 10:30:00,11.11,11.0,1,-5.08
 07/01/2019 10:45:00,11.11,11.0,1,-5.08
 07/01/2019 11:00:00,11.11,11.0,1,-5.08
 07/01/2019 11:15:00,11.11,11.0,1,-5.08
 07/01/2019 11:30:00,11.11,11.0,1,-5.08
 07/01/2019 11:45:00,11.11,11.0,1,-5.08
 07/01/2019 12:00:00,11.11,11.0,1,-5.08
 07/01/2019 12:15:00,11.11,11.0,1,-5.08
 07/01/2019 12:30:00,11.11,11.0,1,-5.08
 07/01/2019 12:45:00,11.11,11.0,1,-5.08
 07/01/2019 13:00:00,11.11,11.0,1,-5.08
 07/01/2019 13:15:00,11.11,11.0,1,-5.08
 07/01/2019 13:30:00,11.11,11.0,1,-5.08
 07/01/2019 13:45:00,11.11,11.0,1,-5.08
 07/01/2019 14:00:00,11.11,11.0,1,-5.08
 07/01/2019 14:15:00,11.11,11.0,1,-5.08
 07/01/2019 14:30:00,11.11,11.0,1,-5.08
 07/01/2019 14:45:00,11.11,11.0,1,-5.08
 07/01/2019 15:00:00,11.11,11.0,1,-5.08
 07/01/2019 15:15:00,11.11,11.0,1,-5.08
 07/01/2019 15:30:00,11.11,11.0,1,-5.08
 07/01/2019 15:45:00,11.11,11.0,1,-5.08
 07/01/2019 16:00:00,11.11,11.0,1,-5.08
 07/01/2019 16:15:00,11.11,11.0,1,-5.08
 07/01/2019 16:30:00,11.11,11.0,1,-5.08
 07/01/2019 16:45:00,11.11,11.0,1,-5.08
 07/01/2019 17:00:00,11.11,11.0,1,-6.52
 07/01/2019 17:15:00,11.13,11.0,1,-6.88
 07/01/2019 17:30:00,11.11,11.0,1,-6.86
 07/01/2019 17:45:00,11.12,11.0,1,-6.72
 07/01/2019 18:00:00,11.17,11.0,1,-6.86
 07/01/2019 18:15:00,11.19,11.0,1,-6.97
 07/01/2019 18:30:00,11.23,11.0,1,-6.92
 07/01/2019 18:45:00,11.25,11.0,1,-6.68
 07/01/2019 19:00:00,11.28,11.0,1,-6.68
 07/01/2019 19:15:00,11.28,11.0,1,-6.57
 07/01/2019 19:30:00,11.24,11.0,1,-6.37
 07/01/2019 19:45:00,11.2,11.0,1,-6.15
 07/01/2019 20:00:00,11.23,11.0,1,-5.91
 07/01/2019 20:15:00,11.22,11.0,1,-5.66
 07/01/2019 20:30:00,11.23,11.0,1,-5.58
 07/01/2019 20:45:00,11.22,11.0,1,-5.53
 07/01/2019 21:00:00,11.23,11.0,1,-5.4
 07/01/2019 21:15:00,11.26,11.0,1,-5.31
 07/01/2019 21:30:00,11.28,11.0,1,-5.08
 07/01/2019 21:45:00,11.25,11.0,1,-4.85
 07/01/2019 22:00:00,11.25,11.0,1,-4.63
 07/01/2019 22:15:00,11.3,11.0,1,-4.56
 07/01/2019 22:30:00,11.33,11.0,1,-4.23
 07/01/2019 22:45:00,11.33,11.0,1,-4.01
 07/01/2019 23:00:00,11.21,11.0,1,-3.85
 07/01/2019 23:15:00,11.2,11.0,1,-3.6
 07/01/2019 23:30:00,11.24,11.0,1,-3.5
 07/01/2019 23:45:00,11.25,11.0,1,-3.35
 08/01/2019 00:00:00,11.28,11.0,1,-3.45
 08/01/2019 00:15:00,11.17,11.0,1,-4.41
 08/01/2019 00:30:00,11.19,11.0,1,-4.73
 08/01/2019 00:45:00,11.2,11.0,1,-4.92
 08/01/2019 01:00:00,11.21,11.0,1,-5.18
 08/01/2019 01:15:00,11.24,11.0,1,-5.03
 08/01/2019 01:30:00,11.29,11.0,1,-4.84
 08/01/2019 01:45:00,11.29,11.0,1,-4.8
 08/01/2019 02:00:00,11.31,11.0,1,-4.77
 08/01/2019 02:15:00,11.3,11.0,1,-4.75
 08/01/2019 02:30:00,11.31,11.0,1,-4.75
 08/01/2019 02:45:00,11.3,11.0,1,-4.73
 08/01/2019 03:00:00,11.28,11.0,1,-4.5
 08/01/2019 03:15:00,11.22,11.0,1,-4.4
 08/01/2019 03:30:00,11.26,11.0,1,-4.19
 08/01/2019 03:45:00,11.28,11.0,1,-4.19
 08/01/2019 04:00:00,11.31,11.0,1,-4.09
 08/01/2019 04:15:00,11.3,11.0,1,-4.02
 08/01/2019 04:30:00,11.31,11.0,1,-4.02
 08/01/2019 04:45:00,11.29,11.0,1,-3.85
 08/01/2019 05:00:00,11.3,11.0,1,-3.7
 08/01/2019 05:15:00,11.27,11.0,1,-3.87
 08/01/2019 05:30:00,11.24,11.0,1,-3.91
 08/01/2019 05:45:00,11.23,11.0,1,-3.94
 08/01/2019 06:00:00,11.25,11.0,1,-4.08
 08/01/2019 06:15:00,11.16,11.0,1,-4.23
 08/01/2019 06:30:00,11.13,11.0,1,-4.47
 08/01/2019 06:45:00,11.1,11.0,1,-4.81
 08/01/2019 07:00:00,11.06,11.0,1,-4.98
 08/01/2019 07:15:00,11.05,11.0,1,-4.99
 08/01/2019 07:30:00,11.07,11.0,1,-5.16
 08/01/2019 07:45:00,11.12,11.0,1,-5.28
 08/01/2019 08:00:00,11.12,11.0,1,-5.35
 08/01/2019 08:15:00,11.11,11.0,1,-5.26
 08/01/2019 08:30:00,11.09,11.0,1,-5.2
 08/01/2019 08:45:00,11.11,11.0,1,-5.02
 08/01/2019 09:00:00,11.11,11.0,1,-5.05
 08/01/2019 09:15:00,11.11,11.0,1,-5.0
 08/01/2019 09:30:00,11.12,11.0,1,-4.83
 08/01/2019 09:45:00,11.12,11.0,1,-4.86
 08/01/2019 10:00:00,11.13,11.0,1,-5.01
 08/01/2019 10:15:00,11.19,11.0,1,-4.71
 08/01/2019 10:30:00,11.19,11.0,1,-4.61
 08/01/2019 10:45:00,11.2,11.0,1,-4.64
 08/01/2019 11:00:00,11.15,11.0,1,-4.88
 08/01/2019 11:15:00,11.15,11.0,1,-4.9
 08/01/2019 11:30:00,11.15,11.0,1,-4.81
 08/01/2019 11:45:00,11.18,11.02,2,-4.88
 08/01/2019 12:00:00,11.17,11.21,2,-5.12
 08/01/2019 12:15:00,11.17,11.21,1,-5.01
 08/01/2019 12:30:00,11.17,11.21,1,-4.99
 08/01/2019 12:45:00,11.17,11.21,2,-5.0
 08/01/2019 13:00:00,11.18,11.21,2,-5.02
 08/01/2019 13:15:00,11.22,11.21,2,-4.8
 08/01/2019 13:30:00,11.22,11.21,2,-4.78
 08/01/2019 13:45:00,11.2,11.21,1,-4.75
 08/01/2019 14:00:00,11.17,11.22,1,-4.75
 08/01/2019 14:15:00,11.18,11.22,1,-4.75
 08/01/2019 14:30:00,11.16,11.22,1,-4.65
 08/01/2019 14:45:00,11.17,11.22,2,-4.69
 08/01/2019 15:00:00,11.18,11.21,2,-4.63
 08/01/2019 15:15:00,11.18,11.21,2,-4.63
 08/01/2019 15:30:00,11.17,11.21,1,-4.76
 08/01/2019 15:45:00,11.13,11.22,1,-4.8
 08/01/2019 16:00:00,11.14,11.22,1,-5.04
 08/01/2019 16:15:00,11.05,11.22,1,-5.43
 08/01/2019 16:30:00,11.07,11.21,2,-5.71
 08/01/2019 16:45:00,11.08,11.21,2,-6.13
 08/01/2019 17:00:00,11.05,11.21,2,-6.58
 08/01/2019 17:15:00,11.04,11.21,1,-6.89
 08/01/2019 17:30:00,11.03,11.22,1,-6.99
 08/01/2019 17:45:00,11.04,11.22,1,-6.9
 08/01/2019 18:00:00,11.06,11.22,1,-7.0
 08/01/2019 18:15:00,11.07,11.22,2,-7.0
 08/01/2019 18:30:00,11.08,11.21,2,-6.77
 08/01/2019 18:45:00,11.09,11.21,2,-6.78
 08/01/2019 19:00:00,11.12,11.21,2,-6.75
 08/01/2019 19:15:00,11.13,11.21,2,-6.6
 08/01/2019 19:30:00,11.15,11.21,2,-6.45
 08/01/2019 19:45:00,11.18,11.22,1,-6.45
 08/01/2019 20:00:00,11.22,11.22,1,-6.18
 08/01/2019 20:15:00,11.23,11.22,1,-6.01
 08/01/2019 20:30:00,11.23,11.22,1,-5.94
 08/01/2019 20:45:00,11.21,11.21,2,-5.78
 08/01/2019 21:00:00,11.2,11.21,2,-5.61
 08/01/2019 21:15:00,11.24,11.21,2,-5.46
 08/01/2019 21:30:00,11.27,11.21,2,-5.31
 08/01/2019 21:45:00,11.24,11.21,2,-5.18
 08/01/2019 22:00:00,11.25,11.21,2,-4.9
 08/01/2019 22:15:00,11.29,11.21,2,-4.75
 08/01/2019 22:30:00,11.29,11.21,2,-4.49
 08/01/2019 22:45:00,11.14,11.21,2,-4.15
 08/01/2019 23:00:00,11.18,11.21,2,-4.02
 08/01/2019 23:15:00,11.18,11.21,2,-3.78
 08/01/2019 23:30:00,11.13,11.21,2,-3.78
 08/01/2019 23:45:00,11.13,11.21,2,-3.72
 09/01/2019 00:00:00,11.11,11.21,2,-3.69
 09/01/2019 00:15:00,11.01,11.21,2,-4.59
 09/01/2019 00:30:00,11.08,11.21,2,-4.82
 09/01/2019 00:45:00,11.13,11.21,2,-5.05
 09/01/2019 01:00:00,11.15,11.21,2,-5.21
 09/01/2019 01:15:00,11.16,11.21,2,-5.12
 09/01/2019 01:30:00,11.18,11.22,1,-5.03
 09/01/2019 01:45:00,11.19,11.22,1,-4.85
 09/01/2019 02:00:00,11.22,11.22,1,-4.93
 09/01/2019 02:15:00,11.2,11.22,1,-4.91
 09/01/2019 02:30:00,11.21,11.21,2,-4.91
 09/01/2019 02:45:00,11.22,11.21,2,-4.87
 09/01/2019 03:00:00,11.25,11.21,2,-4.75
 09/01/2019 03:15:00,11.24,11.21,2,-4.58
 09/01/2019 03:30:00,11.27,11.21,2,-4.5
 09/01/2019 03:45:00,11.27,11.21,2,-4.34
 09/01/2019 04:00:00,11.29,11.21,2,-4.19
 09/01/2019 04:15:00,11.28,11.21,2,-4.16
 09/01/2019 04:30:00,11.29,11.21,2,-4.12
 09/01/2019 04:45:00,11.15,11.21,2,-3.87
 09/01/2019 05:00:00,11.15,11.21,2,-3.85
 09/01/2019 05:15:00,11.14,11.21,1,-3.92
 09/01/2019 05:30:00,11.12,11.22,1,-4.01
 09/01/2019 05:45:00,11.14,11.22,1,-3.96
 09/01/2019 06:00:00,11.1,11.22,1,-4.19
 09/01/2019 06:15:00,11.08,11.22,2,-4.46
 09/01/2019 06:30:00,11.02,11.21,2,-4.58
 09/01/2019 06:45:00,11.0,11.21,2,-4.92
 09/01/2019 07:00:00,11.07,11.21,2,-5.14
 09/01/2019 07:15:00,11.04,11.21,2,-5.37
 09/01/2019 07:30:00,11.08,11.21,2,-5.44
 09/01/2019 07:45:00,11.07,11.21,2,-5.39
 09/01/2019 08:00:00,11.07,11.21,2,-5.43
 09/01/2019 08:15:00,11.07,11.21,2,-5.47
 09/01/2019 08:30:00,11.09,11.21,2,-5.42
 09/01/2019 08:45:00,11.09,11.21,2,-5.21
 09/01/2019 09:00:00,11.08,11.21,2,-5.1
 09/01/2019 09:15:00,11.1,11.21,2,-4.97
 09/01/2019 09:30:00,11.12,11.21,2,-5.09
 09/01/2019 09:45:00,11.19,11.21,2,-5.02
 09/01/2019 10:00:00,11.22,11.21,2,-4.83
 09/01/2019 10:15:00,11.25,11.21,2,-4.72
 09/01/2019 10:30:00,11.24,11.21,2,-4.5
 09/01/2019 10:45:00,11.15,11.21,2,-4.61
 09/01/2019 11:00:00,11.14,11.21,2,-4.6
 09/01/2019 11:15:00,11.17,11.21,2,-4.51
 09/01/2019 11:30:00,11.17,11.21,2,-4.52
 09/01/2019 11:45:00,11.18,11.21,2,-4.55
 09/01/2019 12:00:00,11.17,11.21,2,-4.46
 09/01/2019 12:15:00,11.17,11.21,2,-4.48
 09/01/2019 12:30:00,11.17,11.21,2,-4.5
 09/01/2019 12:45:00,11.18,11.21,2,-4.52
 09/01/2019 13:00:00,11.16,11.21,2,-4.42
 09/01/2019 13:15:00,11.2,11.21,2,-4.2
 09/01/2019 13:30:00,11.21,11.21,2,-4.24
 09/01/2019 13:45:00,11.19,11.21,2,-4.28
 09/01/2019 14:00:00,11.18,11.21,2,-4.45
 09/01/2019 14:15:00,11.17,11.21,2,-4.42
 09/01/2019 14:30:00,11.14,11.21,2,-4.53
 09/01/2019 14:45:00,11.12,11.21,2,-4.51
 09/01/2019 15:00:00,11.11,11.22,1,-4.54
 09/01/2019 15:15:00,11.1,11.22,1,-4.52
 09/01/2019 15:30:00,11.08,11.22,1,-4.78
 09/01/2019 15:45:00,11.05,11.22,1,-5.0
 09/01/2019 16:00:00,11.01,11.21,2,-5.3
 09/01/2019 16:15:00,11.15,11.21,2,-5.69
 09/01/2019 16:30:00,11.21,11.21,2,-5.92
 09/01/2019 16:45:00,11.2,11.21,2,-6.26
 09/01/2019 17:00:00,11.16,11.21,2,-6.7
 09/01/2019 17:15:00,11.14,11.21,2,-7.1
 09/01/2019 17:30:00,11.14,11.21,2,-7.28
 09/01/2019 17:45:00,11.18,11.21,2,-7.16
 09/01/2019 18:00:00,11.21,11.21,2,-7.18
 09/01/2019 18:15:00,11.22,11.21,2,-7.31
 09/01/2019 18:30:00,11.24,11.21,2,-7.18
 09/01/2019 18:45:00,11.22,11.21,2,-6.99
 09/01/2019 19:00:00,11.23,11.21,2,-6.93
 09/01/2019 19:15:00,11.22,11.21,2,-6.84
 09/01/2019 19:30:00,11.18,11.21,2,-6.59
 09/01/2019 19:45:00,11.16,11.21,2,-6.51
 09/01/2019 20:00:00,11.21,11.21,2,-6.25
 09/01/2019 20:15:00,11.22,11.21,2,-6.1
 09/01/2019 20:30:00,11.2,11.21,2,-5.96
 09/01/2019 20:45:00,11.22,11.21,2,-5.95
 09/01/2019 21:00:00,11.23,11.21,2,-5.8
 09/01/2019 21:15:00,11.24,11.21,2,-5.65
 09/01/2019 21:30:00,11.23,11.21,2,-5.56
 09/01/2019 21:45:00,11.23,11.21,2,-5.3
 09/01/2019 22:00:00,11.27,11.21,2,-4.9
 09/01/2019 22:15:00,11.28,11.21,2,-4.86
 09/01/2019 22:30:00,11.29,11.21,2,-4.59
 09/01/2019 22:45:00,11.22,11.21,2,-4.39
 09/01/2019 23:00:00,11.24,11.21,2,-4.08
 09/01/2019 23:15:00,11.27,11.21,2,-3.96
 09/01/2019 23:30:00,11.3,11.21,2,-3.82
 09/01/2019 23:45:00,11.3,11.21,2,-3.65
 10/01/2019 00:00:00,11.24,11.21,2,-3.65
 10/01/2019 00:15:00,11.04,11.21,2,-4.72
 10/01/2019 00:30:00,11.02,11.21,2,-5.12
 10/01/2019 00:45:00,11.05,11.21,2,-5.25
 10/01/2019 01:00:00,11.13,11.21,2,-5.45
 10/01/2019 01:15:00,11.14,11.21,2,-5.33
 10/01/2019 01:30:00,11.16,11.21,2,-5.25
 10/01/2019 01:45:00,11.19,11.21,2,-5.14
 10/01/2019 02:00:00,11.21,11.22,1,-5.08
 10/01/2019 02:15:00,11.18,11.22,1,-4.97
 10/01/2019 02:30:00,11.19,11.22,1,-5.0
 10/01/2019 02:45:00,11.19,11.22,1,-4.97
 10/01/2019 03:00:00,11.22,11.21,2,-4.97
 10/01/2019 03:15:00,11.23,11.21,2,-4.86
 10/01/2019 03:30:00,11.24,11.21,2,-4.72
 10/01/2019 03:45:00,11.26,11.21,2,-4.63
 10/01/2019 04:00:00,11.28,11.21,2,-4.54
 10/01/2019 04:15:00,11.0,11.21,2,-4.31
 10/01/2019 04:30:00,11.01,11.21,2,-4.3
 10/01/2019 04:45:00,11.0,11.21,2,-4.19
 10/01/2019 05:00:00,11.0,11.21,2,-4.13
 10/01/2019 05:15:00,11.07,11.21,2,-4.2
 10/01/2019 05:30:00,11.1,11.21,2,-4.36
 10/01/2019 05:45:00,11.1,11.21,2,-4.36
 10/01/2019 06:00:00,11.1,11.21,2,-4.46
 10/01/2019 06:15:00,11.14,11.21,2,-4.73
 10/01/2019 06:30:00,11.12,11.21,2,-5.05
 10/01/2019 06:45:00,11.2,11.21,2,-5.26
 10/01/2019 07:00:00,11.2,11.21,2,-5.64
 10/01/2019 07:15:00,11.19,11.21,2,-5.72
 10/01/2019 07:30:00,11.18,11.21,2,-5.88
 10/01/2019 07:45:00,11.13,11.21,2,-5.84
 10/01/2019 08:00:00,11.11,11.21,2,-5.91
 10/01/2019 08:15:00,11.14,11.21,2,-5.67
 10/01/2019 08:30:00,11.15,11.21,2,-5.59
 10/01/2019 08:45:00,11.14,11.21,2,-5.54
 10/01/2019 09:00:00,11.17,11.21,2,-5.45
 10/01/2019 09:15:00,11.17,11.21,2,-5.48
 10/01/2019 09:30:00,11.17,11.21,2,-5.54
 10/01/2019 09:45:00,11.18,11.21,2,-5.52
 10/01/2019 10:00:00,11.22,11.21,2,-5.32
 10/01/2019 10:15:00,11.24,11.21,1,-5.13
 10/01/2019 10:30:00,11.22,11.22,1,-4.95
 10/01/2019 10:45:00,11.2,11.22,1,-5.13
 10/01/2019 11:00:00,11.2,11.22,1,-5.14
 10/01/2019 11:15:00,11.23,11.22,2,-4.98
 10/01/2019 11:30:00,11.2,11.22,1,-4.71
 10/01/2019 11:45:00,11.18,11.22,1,-4.78
 10/01/2019 12:00:00,11.19,11.22,1,-4.89
 10/01/2019 12:15:00,11.16,11.22,1,-4.97
 10/01/2019 12:30:00,11.16,11.22,1,-4.91
 10/01/2019 12:45:00,11.16,11.22,1,-4.91
 10/01/2019 13:00:00,11.16,11.22,1,-4.91
 10/01/2019 13:15:00,11.16,11.22,1,-4.91
 10/01/2019 13:30:00,11.16,11.22,1,-4.91
 10/01/2019 13:45:00,11.16,11.22,1,-4.91
 10/01/2019 14:00:00,11.16,11.22,1,-4.91
 10/01/2019 14:15:00,11.12,11.22,1,-4.76
 10/01/2019 14:30:00,11.09,11.22,1,-4.84
 10/01/2019 14:45:00,11.1,11.22,1,-4.91
 10/01/2019 15:00:00,11.07,11.22,1,-4.91
 10/01/2019 15:15:00,11.07,11.22,1,-4.91
 10/01/2019 15:30:00,11.05,11.22,1,-5.21
 10/01/2019 15:45:00,11.08,11.22,1,-5.37
 10/01/2019 16:00:00,11.05,11.22,1,-5.57
 10/01/2019 16:15:00,11.04,11.22,1,-5.87
 10/01/2019 16:30:00,11.02,11.22,1,-6.03
 10/01/2019 16:45:00,11.06,11.22,1,-6.36
 10/01/2019 17:00:00,11.0,11.22,1,-6.71
 10/01/2019 17:15:00,10.99,11.22,1,-6.82
 10/01/2019 17:30:00,11.0,11.22,1,-7.02
 10/01/2019 17:45:00,11.01,11.22,1,-6.99
 10/01/2019 18:00:00,11.04,11.22,1,-7.04
 10/01/2019 18:15:00,11.03,11.22,1,-7.1
 10/01/2019 18:30:00,11.05,11.22,1,-7.08
 10/01/2019 18:45:00,11.05,11.22,1,-6.91
 10/01/2019 19:00:00,11.09,11.22,1,-6.87
 10/01/2019 19:15:00,11.11,11.22,1,-6.87
 10/01/2019 19:30:00,11.12,11.22,1,-6.7
 10/01/2019 19:45:00,11.16,11.22,1,-6.5
 10/01/2019 20:00:00,11.18,11.22,1,-6.13
 10/01/2019 20:15:00,11.22,11.22,1,-5.99
 10/01/2019 20:30:00,11.23,11.22,1,-5.97
 10/01/2019 20:45:00,11.22,11.22,1,-5.8
 10/01/2019 21:00:00,11.23,11.22,1,-5.59
 10/01/2019 21:15:00,11.24,11.22,1,-5.46
 10/01/2019 21:30:00,11.28,11.22,1,-5.34
 10/01/2019 21:45:00,11.29,11.22,1,-5.08
 10/01/2019 22:00:00,11.25,11.22,1,-4.79
 10/01/2019 22:15:00,11.31,11.22,1,-4.67
 10/01/2019 22:30:00,11.31,11.22,1,-4.49
 10/01/2019 22:45:00,11.31,11.22,1,-4.23
 10/01/2019 23:00:00,11.22,11.22,1,-3.96
 10/01/2019 23:15:00,11.2,11.22,1,-3.8
 10/01/2019 23:30:00,11.08,11.22,1,-3.6
 10/01/2019 23:45:00,11.07,11.22,1,-3.57
 11/01/2019 00:00:00,11.07,11.22,1,-3.61
 11/01/2019 00:15:00,11.12,11.22,1,-4.74
 11/01/2019 00:30:00,11.17,11.22,1,-5.0
 11/01/2019 00:45:00,11.17,11.22,1,-5.21
 11/01/2019 01:00:00,11.17,11.22,1,-5.3
 11/01/2019 01:15:00,11.2,11.22,1,-5.19
 11/01/2019 01:30:00,11.22,11.22,1,-5.08
 11/01/2019 01:45:00,11.24,11.22,1,-5.08
 11/01/2019 02:00:00,11.26,11.22,1,-4.94
 11/01/2019 02:15:00,11.24,11.22,1,-4.91
 11/01/2019 02:30:00,11.27,11.22,1,-4.91
 11/01/2019 02:45:00,11.28,11.22,1,-4.88
 11/01/2019 03:00:00,11.27,11.22,1,-4.75
 11/01/2019 03:15:00,11.27,11.22,1,-4.59
 11/01/2019 03:30:00,11.3,11.22,1,-4.52
 11/01/2019 03:45:00,11.31,11.22,1,-4.36
 11/01/2019 04:00:00,11.3,11.22,1,-4.36
 11/01/2019 04:15:00,11.29,11.22,1,-4.13
 11/01/2019 04:30:00,11.16,11.22,1,-4.02
 11/01/2019 04:45:00,11.14,11.22,1,-3.98
 11/01/2019 05:00:00,11.15,11.22,1,-3.9
 11/01/2019 05:15:00,11.11,11.22,1,-3.94
 11/01/2019 05:30:00,11.07,11.22,1,-3.97
 11/01/2019 05:45:00,11.04,11.22,1,-4.02
 11/01/2019 06:00:00,11.04,11.22,1,-4.17
 11/01/2019 06:15:00,11.14,11.22,1,-4.45
 11/01/2019 06:30:00,11.12,11.22,1,-4.62
 11/01/2019 06:45:00,11.18,11.22,1,-4.95
 11/01/2019 07:00:00,11.21,11.22,1,-5.18
 11/01/2019 07:15:00,11.11,11.22,1,-5.34
 11/01/2019 07:30:00,11.07,11.22,1,-5.42
 11/01/2019 07:45:00,11.06,11.22,1,-5.41
 11/01/2019 08:00:00,11.05,11.22,1,-5.32
 11/01/2019 08:15:00,11.06,11.22,1,-5.32
 11/01/2019 08:30:00,11.04,11.22,1,-5.41
 11/01/2019 08:45:00,11.05,11.22,1,-5.35
 11/01/2019 09:00:00,11.09,11.22,1,-5.08
 11/01/2019 09:15:00,11.1,11.22,1,-5.11
 11/01/2019 09:30:00,11.12,11.22,1,-5.17
 11/01/2019 09:45:00,11.13,11.22,1,-5.12
 11/01/2019 10:00:00,11.15,11.22,1,-5.02
 11/01/2019 10:15:00,11.19,11.22,1,-4.98
 11/01/2019 10:30:00,11.21,11.22,1,-4.79
 11/01/2019 10:45:00,11.2,11.22,1,-4.82
 11/01/2019 11:00:00,11.19,11.22,1,-4.99
 11/01/2019 11:15:00,11.2,11.22,1,-4.99
 11/01/2019 11:30:00,11.2,11.22,1,-4.92
 11/01/2019 11:45:00,11.21,11.22,1,-4.81
 11/01/2019 12:00:00,11.22,11.22,1,-4.85
 11/01/2019 12:15:00,11.18,11.22,1,-4.9
 11/01/2019 12:30:00,11.18,11.22,1,-4.87
 11/01/2019 12:45:00,11.19,11.22,1,-4.98
 11/01/2019 13:00:00,11.21,11.22,1,-4.88
 11/01/2019 13:15:00,11.23,11.22,1,-4.7
 11/01/2019 13:30:00,11.25,11.22,1,-4.69
 11/01/2019 13:45:00,11.21,11.22,1,-4.79
 11/01/2019 14:00:00,11.18,11.22,1,-4.99
 11/01/2019 14:15:00,11.16,11.22,1,-4.83
 11/01/2019 14:30:00,11.16,11.22,1,-5.05
 11/01/2019 14:45:00,11.18,11.22,1,-4.97
 11/01/2019 15:00:00,11.16,11.22,1,-4.97
 11/01/2019 15:15:00,11.16,11.22,1,-4.97
 11/01/2019 15:30:00,11.14,11.22,1,-4.93
 11/01/2019 15:45:00,11.13,11.22,1,-4.99
 11/01/2019 16:00:00,11.09,11.22,1,-5.3
 11/01/2019 16:15:00,11.06,11.22,1,-5.49
 11/01/2019 16:30:00,11.05,11.22,1,-5.77
 11/01/2019 16:45:00,11.05,11.22,1,-6.13
 11/01/2019 17:00:00,11.06,11.22,1,-6.41
 11/01/2019 17:15:00,11.07,11.22,1,-6.68
 11/01/2019 17:30:00,11.08,11.22,1,-6.77
 11/01/2019 17:45:00,11.1,11.22,1,-6.84
 11/01/2019 18:00:00,11.1,11.22,1,-6.79
 11/01/2019 18:15:00,11.12,11.22,1,-6.72
 11/01/2019 18:30:00,11.13,11.22,1,-6.54
 11/01/2019 18:45:00,11.15,11.22,1,-6.48
 11/01/2019 19:00:00,11.18,11.22,1,-6.43
 11/01/2019 19:15:00,11.17,11.22,1,-6.19
 11/01/2019 19:30:00,11.18,11.22,1,-6.14
 11/01/2019 19:45:00,11.19,11.22,1,-6.0
 11/01/2019 20:00:00,11.23,11.22,1,-5.72
 11/01/2019 20:15:00,11.26,11.22,1,-5.63
 11/01/2019 20:30:00,11.26,11.22,1,-5.42
 11/01/2019 20:45:00,11.24,11.22,1,-5.4
 11/01/2019 21:00:00,11.25,11.22,1,-5.14
 11/01/2019 21:15:00,11.23,11.22,1,-5.12
 11/01/2019 21:30:00,11.22,11.22,1,-4.96
 11/01/2019 21:45:00,11.21,11.22,1,-4.71
 11/01/2019 22:00:00,11.26,11.22,1,-4.52
 11/01/2019 22:15:00,11.28,11.22,1,-4.41
 11/01/2019 22:30:00,11.19,11.22,1,-4.27
 11/01/2019 22:45:00,11.16,11.22,1,-4.03
 11/01/2019 23:00:00,11.17,11.22,1,-4.01
 11/01/2019 23:15:00,11.19,11.22,1,-3.8
 11/01/2019 23:30:00,11.19,11.22,1,-3.72
 11/01/2019 23:45:00,11.18,11.22,1,-3.57
 12/01/2019 00:00:00,11.19,11.22,1,-3.61
 12/01/2019 00:15:00,11.08,11.22,1,-4.54
 12/01/2019 00:30:00,11.15,11.22,1,-4.86
 12/01/2019 00:45:00,11.1,11.22,1,-5.0
 12/01/2019 01:00:00,11.09,11.22,1,-5.08
 12/01/2019 01:15:00,11.12,11.22,1,-5.08
 12/01/2019 01:30:00,11.13,11.22,1,-4.92
 12/01/2019 01:45:00,11.17,11.22,1,-4.86
 12/01/2019 02:00:00,11.18,11.22,1,-4.77
 12/01/2019 02:15:00,11.14,11.22,1,-4.69
 12/01/2019 02:30:00,11.15,11.22,1,-4.69
 12/01/2019 02:45:00,11.16,11.22,1,-4.69
 12/01/2019 03:00:00,11.16,11.22,1,-4.48
 12/01/2019 03:15:00,11.16,11.22,1,-4.47
 12/01/2019 03:30:00,11.07,11.22,1,-4.19
 12/01/2019 03:45:00,11.08,11.22,1,-4.03
 12/01/2019 04:00:00,11.11,11.22,1,-3.91
 12/01/2019 04:15:00,11.13,11.22,1,-3.91
 12/01/2019 04:30:00,11.15,11.22,1,-3.82
 12/01/2019 04:45:00,11.14,11.22,1,-3.74
 12/01/2019 05:00:00,11.16,11.22,1,-3.74
 12/01/2019 05:15:00,11.16,11.22,1,-3.59
 12/01/2019 05:30:00,11.15,11.22,1,-3.57
 12/01/2019 05:45:00,11.12,11.22,1,-3.57
 12/01/2019 06:00:00,11.11,11.22,1,-3.57
 12/01/2019 06:15:00,11.06,11.22,1,-3.57
 12/01/2019 06:30:00,11.03,11.22,1,-3.57
 12/01/2019 06:45:00,11.1,11.22,1,-3.77
 12/01/2019 07:00:00,11.12,11.22,1,-3.8
 12/01/2019 07:15:00,11.12,11.22,1,-3.8
 12/01/2019 07:30:00,11.15,11.22,1,-3.8
 12/01/2019 07:45:00,11.15,11.22,1,-3.92
 12/01/2019 08:00:00,11.15,11.22,1,-4.17
 12/01/2019 08:15:00,11.19,11.22,1,-4.42
 12/01/2019 08:30:00,11.26,11.22,1,-4.52
 12/01/2019 08:45:00,11.2,11.22,1,-4.66
 12/01/2019 09:00:00,11.19,11.22,1,-4.78
 12/01/2019 09:15:00,11.18,11.22,1,-4.81
 12/01/2019 09:30:00,11.17,11.22,1,-4.89
 12/01/2019 09:45:00,11.15,11.22,1,-4.91
 12/01/2019 10:00:00,11.14,11.22,1,-4.88
 12/01/2019 10:15:00,11.16,11.22,1,-5.06
 12/01/2019 10:30:00,11.16,11.22,1,-4.97
 12/01/2019 10:45:00,11.21,11.22,1,-4.77
 12/01/2019 11:00:00,11.23,11.22,1,-4.96
 12/01/2019 11:15:00,11.25,11.22,1,-4.9
 12/01/2019 11:30:00,11.26,11.22,1,-4.89
 12/01/2019 11:45:00,11.26,11.22,1,-4.96
 12/01/2019 12:00:00,11.26,11.22,1,-4.79
 12/01/2019 12:15:00,11.15,11.22,1,-4.66
 12/01/2019 12:30:00,11.19,11.22,1,-4.8
 12/01/2019 12:45:00,11.18,11.22,1,-4.8
 12/01/2019 13:00:00,11.18,11.22,1,-4.84
 12/01/2019 13:15:00,11.21,11.22,1,-4.81
 12/01/2019 13:30:00,11.19,11.22,1,-4.79
 12/01/2019 13:45:00,11.2,11.22,1,-4.63
 12/01/2019 14:00:00,11.22,11.22,1,-4.68
 12/01/2019 14:15:00,11.25,11.22,1,-4.67
 12/01/2019 14:30:00,11.28,11.22,1,-4.69
 12/01/2019 14:45:00,11.26,11.22,1,-4.63
 12/01/2019 15:00:00,11.24,11.22,1,-4.52
 12/01/2019 15:15:00,11.21,11.22,1,-4.52
 12/01/2019 15:30:00,11.21,11.22,1,-4.55
 12/01/2019 15:45:00,11.19,11.22,1,-4.79
 12/01/2019 16:00:00,11.16,11.22,1,-4.83
 12/01/2019 16:15:00,11.13,11.22,1,-5.07
 12/01/2019 16:30:00,11.13,11.22,1,-5.35
 12/01/2019 16:45:00,11.09,11.22,1,-5.62
 12/01/2019 17:00:00,11.05,11.22,1,-6.01
 12/01/2019 17:15:00,11.02,11.22,1,-6.22
 12/01/2019 17:30:00,11.12,11.22,1,-6.53
 12/01/2019 17:45:00,11.15,11.22,1,-6.53
 12/01/2019 18:00:00,11.16,11.22,1,-6.62
 12/01/2019 18:15:00,11.17,11.22,1,-6.44
 12/01/2019 18:30:00,11.19,11.22,1,-6.36
 12/01/2019 18:45:00,11.17,11.22,1,-6.24
 12/01/2019 19:00:00,11.19,11.22,1,-6.16
 12/01/2019 19:15:00,11.21,11.22,1,-5.92
 12/01/2019 19:30:00,11.16,11.22,1,-5.92
 12/01/2019 19:45:00,11.15,11.22,1,-5.71
 12/01/2019 20:00:00,11.14,11.22,1,-5.53
 12/01/2019 20:15:00,11.17,11.22,1,-5.33
