DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 12/01/2019 20:30:00,11.15,11.22,1,-5.28
 12/01/2019 20:45:00,11.17,11.22,1,-5.09
 12/01/2019 21:00:00,11.2,11.22,1,-4.93
 12/01/2019 21:15:00,11.26,11.22,1,-4.85
 12/01/2019 21:30:00,11.27,11.22,1,-4.8
 12/01/2019 21:45:00,11.27,11.22,1,-4.63
 12/01/2019 22:00:00,11.31,11.22,1,-4.59
 12/01/2019 22:15:00,11.28,11.22,1,-4.44
 12/01/2019 22:30:00,11.29,11.22,1,-4.29
 12/01/2019 22:45:00,11.32,11.22,1,-4.08
 12/01/2019 23:00:00,11.17,11.22,1,-3.92
 12/01/2019 23:15:00,11.06,11.22,1,-3.8
 12/01/2019 23:30:00,11.05,11.22,1,-3.71
 12/01/2019 23:45:00,11.3,11.22,1,-3.57
 13/01/2019 00:00:00,11.28,11.22,1,-3.72
 13/01/2019 00:15:00,11.14,11.22,1,-4.79
 13/01/2019 00:30:00,11.14,11.22,1,-4.97
 13/01/2019 00:45:00,11.12,11.22,1,-5.1
 13/01/2019 01:00:00,11.12,11.22,1,-5.3
 13/01/2019 01:15:00,11.14,11.22,1,-5.12
 13/01/2019 01:30:00,11.2,11.22,1,-5.08
 13/01/2019 01:45:00,11.25,11.22,1,-5.02
 13/01/2019 02:00:00,11.28,11.22,1,-4.89
 13/01/2019 02:15:00,11.26,11.22,1,-4.92
 13/01/2019 02:30:00,11.27,11.22,1,-4.8
 13/01/2019 02:45:00,11.26,11.22,1,-4.72
 13/01/2019 03:00:00,11.29,11.22,1,-4.58
 13/01/2019 03:15:00,11.3,11.22,1,-4.39
 13/01/2019 03:30:00,11.3,11.22,1,-4.24
 13/01/2019 03:45:00,11.32,11.22,1,-3.96
 13/01/2019 04:00:00,11.26,11.22,1,-3.88
 13/01/2019 04:15:00,11.2,11.22,1,-3.8
 13/01/2019 04:30:00,11.05,11.22,1,-3.65
 13/01/2019 04:45:00,11.07,11.22,1,-3.57
 13/01/2019 05:00:00,11.07,11.22,1,-3.5
 13/01/2019 05:15:00,11.05,11.22,1,-3.5
 13/01/2019 05:30:00,11.07,11.22,1,-3.52
 13/01/2019 05:45:00,11.06,11.22,1,-3.52
 13/01/2019 06:00:00,11.04,11.22,1,-3.52
 13/01/2019 06:15:00,11.05,11.22,1,-3.52
 13/01/2019 06:30:00,11.05,11.22,1,-3.52
 13/01/2019 06:45:00,11.08,11.22,1,-3.55
 13/01/2019 07:00:00,11.15,11.22,1,-3.57
 13/01/2019 07:15:00,11.15,11.22,1,-3.53
 13/01/2019 07:30:00,11.15,11.22,1,-3.58
 13/01/2019 07:45:00,11.11,11.22,1,-3.68
 13/01/2019 08:00:00,11.09,11.22,1,-3.84
 13/01/2019 08:15:00,11.15,11.22,1,-3.97
 13/01/2019 08:30:00,11.26,11.22,1,-4.35
 13/01/2019 08:45:00,11.21,11.22,1,-4.41
 13/01/2019 09:00:00,11.16,11.22,1,-4.63
 13/01/2019 09:15:00,11.16,11.22,1,-4.75
 13/01/2019 09:30:00,11.15,11.22,1,-4.82
 13/01/2019 09:45:00,11.13,11.22,1,-4.89
 13/01/2019 10:00:00,11.12,11.22,1,-5.1
 13/01/2019 10:15:00,11.11,11.22,1,-5.28
 13/01/2019 10:30:00,11.11,11.22,1,-5.04
 13/01/2019 10:45:00,11.13,11.22,1,-5.05
 13/01/2019 11:00:00,11.13,11.22,1,-5.02
 13/01/2019 11:15:00,11.13,11.22,1,-5.04
 13/01/2019 11:30:00,11.14,11.22,1,-5.18
 13/01/2019 11:45:00,11.13,11.22,1,-5.22
 13/01/2019 12:00:00,11.13,11.22,1,-5.15
 13/01/2019 12:15:00,11.12,11.22,1,-5.05
 13/01/2019 12:30:00,11.13,11.22,1,-4.97
 13/01/2019 12:45:00,11.12,11.22,1,-5.15
 13/01/2019 13:00:00,11.12,11.22,1,-5.22
 13/01/2019 13:15:00,11.13,11.22,1,-5.07
 13/01/2019 13:30:00,11.14,11.22,1,-4.97
 13/01/2019 13:45:00,11.12,11.22,1,-5.08
 13/01/2019 14:00:00,11.09,11.22,1,-5.13
 13/01/2019 14:15:00,11.08,11.22,1,-5.12
 13/01/2019 14:30:00,11.12,11.22,1,-5.25
 13/01/2019 14:45:00,11.1,11.22,1,-5.18
 13/01/2019 15:00:00,11.13,11.22,1,-5.33
 13/01/2019 15:15:00,11.1,11.22,1,-5.36
 13/01/2019 15:30:00,11.09,11.22,1,-5.37
 13/01/2019 15:45:00,11.09,11.22,1,-5.45
 13/01/2019 16:00:00,11.06,11.22,1,-5.65
 13/01/2019 16:15:00,11.0,11.22,1,-5.87
 13/01/2019 16:30:00,11.16,11.22,1,-6.32
 13/01/2019 16:45:00,11.17,11.22,1,-6.52
 13/01/2019 17:00:00,11.21,11.22,1,-6.76
 13/01/2019 17:15:00,11.29,11.22,1,-6.95
 13/01/2019 17:30:00,11.27,11.22,1,-6.9
 13/01/2019 17:45:00,11.28,11.22,1,-7.03
 13/01/2019 18:00:00,11.31,11.22,1,-6.87
 13/01/2019 18:15:00,11.18,11.22,1,-6.82
 13/01/2019 18:30:00,11.14,11.22,1,-6.69
 13/01/2019 18:45:00,11.11,11.22,1,-6.43
 13/01/2019 19:00:00,11.16,11.22,1,-6.32
 13/01/2019 19:15:00,11.21,11.22,1,-6.26
 13/01/2019 19:30:00,11.23,11.22,1,-5.99
 13/01/2019 19:45:00,11.2,11.22,1,-5.81
 13/01/2019 20:00:00,11.2,11.22,1,-5.71
 13/01/2019 20:15:00,11.23,11.22,1,-5.56
 13/01/2019 20:30:00,11.26,11.22,1,-5.38
 13/01/2019 20:45:00,11.27,11.22,1,-5.19
 13/01/2019 21:00:00,11.26,11.22,1,-5.03
 13/01/2019 21:15:00,11.3,11.22,1,-5.03
 13/01/2019 21:30:00,11.3,11.22,1,-4.69
 13/01/2019 21:45:00,11.25,11.22,1,-4.49
 13/01/2019 22:00:00,11.29,11.22,1,-4.26
 13/01/2019 22:15:00,11.32,11.22,1,-4.18
 13/01/2019 22:30:00,11.32,11.22,1,-4.07
 13/01/2019 22:45:00,11.31,11.22,1,-3.85
 13/01/2019 23:00:00,11.29,11.22,1,-3.78
 13/01/2019 23:15:00,11.21,11.22,1,-3.57
 13/01/2019 23:30:00,11.06,11.22,1,-3.41
 13/01/2019 23:45:00,11.07,11.22,1,-3.29
 14/01/2019 00:00:00,11.08,11.22,1,-3.28
 14/01/2019 00:00:00,11.08,11.22,1,-3.28
 14/01/2019 00:15:00,11.09,11.22,1,-4.43
 14/01/2019 00:30:00,11.13,11.22,1,-4.69
 14/01/2019 00:45:00,11.08,11.22,1,-4.82
 14/01/2019 01:00:00,11.12,11.22,1,-5.03
 14/01/2019 01:15:00,11.19,11.22,1,-5.03
 14/01/2019 01:30:00,11.23,11.22,1,-5.03
 14/01/2019 01:45:00,11.24,11.22,1,-4.89
 14/01/2019 02:00:00,11.25,11.22,1,-4.86
 14/01/2019 02:15:00,11.26,11.22,1,-4.8
 14/01/2019 02:30:00,11.26,11.22,1,-4.63
 14/01/2019 02:45:00,11.23,11.22,1,-4.55
 14/01/2019 03:00:00,11.26,11.22,1,-4.38
 14/01/2019 03:15:00,11.27,11.22,1,-4.19
 14/01/2019 03:30:00,11.3,11.22,1,-4.07
 14/01/2019 03:45:00,11.31,11.22,1,-3.92
 14/01/2019 04:00:00,11.23,11.22,1,-3.86
 14/01/2019 04:15:00,11.19,11.22,1,-3.64
 14/01/2019 04:30:00,11.18,11.22,1,-3.63
 14/01/2019 04:45:00,11.18,11.22,1,-3.63
 14/01/2019 05:00:00,11.18,11.22,1,-3.63
 14/01/2019 05:15:00,11.16,11.22,1,-3.63
 14/01/2019 05:30:00,11.16,11.22,1,-3.81
 14/01/2019 05:45:00,11.12,11.22,1,-3.75
 14/01/2019 06:00:00,11.1,11.22,1,-3.86
 14/01/2019 06:15:00,11.04,11.22,1,-4.16
 14/01/2019 06:30:00,11.02,11.22,1,-4.35
 14/01/2019 06:45:00,11.16,11.22,1,-4.73
 14/01/2019 07:00:00,11.23,11.22,1,-5.07
 14/01/2019 07:15:00,11.16,11.22,1,-5.06
 14/01/2019 07:30:00,11.12,11.22,1,-5.26
 14/01/2019 07:45:00,11.09,11.22,1,-5.37
 14/01/2019 08:00:00,11.09,11.22,1,-5.28
 14/01/2019 08:15:00,11.09,11.22,1,-5.14
 14/01/2019 08:30:00,11.14,11.22,1,-4.82
 14/01/2019 08:45:00,11.15,11.22,1,-4.64
 14/01/2019 09:00:00,11.17,11.22,1,-4.53
 14/01/2019 09:15:00,11.16,11.22,1,-4.38
 14/01/2019 09:30:00,11.1,11.22,1,-4.8
 14/01/2019 09:45:00,11.12,11.22,1,-4.83
 14/01/2019 10:00:00,11.14,11.22,1,-4.65
 14/01/2019 10:15:00,11.19,11.22,1,-4.56
 14/01/2019 10:30:00,11.2,11.22,1,-4.54
 14/01/2019 10:45:00,11.2,11.22,1,-4.67
 14/01/2019 11:00:00,11.2,11.22,1,-4.63
 14/01/2019 11:15:00,11.19,11.22,1,-4.5
 14/01/2019 11:30:00,11.18,11.22,1,-4.64
 14/01/2019 11:45:00,11.17,11.22,1,-4.74
 14/01/2019 12:00:00,11.17,11.22,1,-4.74
 14/01/2019 12:15:00,11.17,11.22,1,-4.89
 14/01/2019 12:30:00,11.17,11.22,1,-4.91
 14/01/2019 12:45:00,11.16,11.22,1,-4.8
 14/01/2019 13:00:00,11.16,11.22,1,-4.8
 14/01/2019 13:15:00,11.19,11.22,1,-4.72
 14/01/2019 13:30:00,11.21,11.22,1,-4.58
 14/01/2019 13:45:00,11.2,11.22,1,-4.71
 14/01/2019 14:00:00,11.18,11.22,1,-4.69
 14/01/2019 14:15:00,11.18,11.22,1,-4.63
 14/01/2019 14:30:00,11.19,11.22,1,-4.6
 14/01/2019 14:45:00,11.17,11.22,1,-4.64
 14/01/2019 15:00:00,11.17,11.22,1,-4.7
 14/01/2019 15:15:00,11.17,11.22,1,-4.68
 14/01/2019 15:30:00,11.18,11.22,1,-4.85
 14/01/2019 15:45:00,11.17,11.22,1,-5.08
 14/01/2019 16:00:00,11.11,11.22,1,-5.37
 14/01/2019 16:15:00,11.1,11.22,1,-5.57
 14/01/2019 16:30:00,11.09,11.22,1,-5.81
 14/01/2019 16:45:00,11.07,11.22,1,-6.09
 14/01/2019 17:00:00,11.04,11.22,1,-6.45
 14/01/2019 17:15:00,11.04,11.22,1,-6.75
 14/01/2019 17:30:00,11.04,11.22,1,-6.87
 14/01/2019 17:45:00,11.05,11.22,1,-6.89
 14/01/2019 18:00:00,11.07,11.22,1,-6.89
 14/01/2019 18:15:00,11.06,11.22,1,-6.9
 14/01/2019 18:30:00,11.07,11.22,1,-6.78
 14/01/2019 18:45:00,11.03,11.22,1,-6.62
 14/01/2019 19:00:00,11.05,11.22,1,-6.48
 14/01/2019 19:15:00,11.1,11.22,1,-6.32
 14/01/2019 19:30:00,11.14,11.22,1,-6.16
 14/01/2019 19:45:00,11.13,11.22,1,-6.07
 14/01/2019 20:00:00,11.17,11.22,1,-5.94
 14/01/2019 20:15:00,11.21,11.22,1,-5.81
 14/01/2019 20:30:00,11.24,11.22,1,-5.62
 14/01/2019 20:45:00,11.22,11.22,1,-5.42
 14/01/2019 21:00:00,11.25,11.22,1,-5.29
 14/01/2019 21:15:00,11.27,11.22,1,-5.13
 14/01/2019 21:30:00,11.24,11.22,1,-4.93
 14/01/2019 21:45:00,11.23,11.22,1,-4.65
 14/01/2019 22:00:00,11.28,11.22,1,-4.51
 14/01/2019 22:15:00,11.31,11.22,1,-4.45
 14/01/2019 22:30:00,11.19,11.22,1,-4.15
 14/01/2019 22:45:00,11.11,11.22,1,-3.95
 14/01/2019 23:00:00,11.16,11.22,1,-3.78
 14/01/2019 23:15:00,11.19,11.22,1,-3.69
 14/01/2019 23:30:00,11.21,11.22,1,-3.52
 14/01/2019 23:45:00,11.19,11.22,1,-3.37
 15/01/2019 00:00:00,11.2,11.22,1,-3.47
 15/01/2019 00:15:00,11.08,11.22,1,-4.52
 15/01/2019 00:30:00,11.06,11.22,1,-4.69
 15/01/2019 00:45:00,11.08,11.22,1,-4.97
 15/01/2019 01:00:00,11.17,11.22,1,-5.14
 15/01/2019 01:15:00,11.18,11.22,1,-5.06
 15/01/2019 01:30:00,11.23,11.22,1,-4.96
 15/01/2019 01:45:00,11.24,11.22,1,-4.8
 15/01/2019 02:00:00,11.26,11.22,1,-4.8
 15/01/2019 02:15:00,11.24,11.22,1,-4.8
 15/01/2019 02:30:00,11.26,11.22,1,-4.72
 15/01/2019 02:45:00,11.26,11.22,1,-4.69
 15/01/2019 03:00:00,11.29,11.22,1,-4.5
 15/01/2019 03:15:00,11.31,11.22,1,-4.24
 15/01/2019 03:30:00,11.14,11.22,1,-4.13
 15/01/2019 03:45:00,11.06,11.22,1,-4.02
 15/01/2019 04:00:00,11.08,11.22,1,-4.02
 15/01/2019 04:15:00,11.07,11.22,1,-3.89
 15/01/2019 04:30:00,11.1,11.22,1,-3.83
 15/01/2019 04:45:00,11.08,11.22,1,-3.74
 15/01/2019 05:00:00,11.09,11.22,1,-3.59
 15/01/2019 05:15:00,11.06,11.22,1,-3.67
 15/01/2019 05:30:00,11.03,11.22,1,-3.88
 15/01/2019 05:45:00,11.07,11.22,1,-3.91
 15/01/2019 06:00:00,11.12,11.22,1,-3.91
 15/01/2019 06:15:00,11.13,11.22,1,-4.12
 15/01/2019 06:30:00,11.15,11.22,1,-4.39
 15/01/2019 06:45:00,11.12,11.22,1,-4.63
 15/01/2019 07:00:00,11.21,11.22,1,-5.13
 15/01/2019 07:15:00,11.19,11.22,1,-5.06
 15/01/2019 07:30:00,11.15,11.22,1,-5.12
 15/01/2019 07:45:00,11.14,11.22,1,-5.18
 15/01/2019 08:00:00,11.12,11.22,1,-5.17
 15/01/2019 08:15:00,11.1,11.22,1,-5.07
 15/01/2019 08:30:00,11.1,11.22,1,-5.0
 15/01/2019 08:45:00,11.12,11.22,1,-4.93
 15/01/2019 09:00:00,11.12,11.22,1,-4.9
 15/01/2019 09:15:00,11.13,11.22,1,-4.9
 15/01/2019 09:30:00,11.11,11.22,1,-4.72
 15/01/2019 09:45:00,11.18,11.22,1,-4.95
 15/01/2019 10:00:00,11.22,11.22,1,-4.82
 15/01/2019 10:15:00,11.26,11.22,1,-4.69
 15/01/2019 10:30:00,11.24,11.22,1,-4.68
 15/01/2019 10:45:00,11.2,11.22,1,-4.63
 15/01/2019 11:00:00,11.14,11.22,1,-4.67
 15/01/2019 11:15:00,11.13,11.22,1,-4.64
 15/01/2019 11:30:00,11.15,11.22,1,-4.63
 15/01/2019 11:45:00,11.16,11.22,1,-4.41
 15/01/2019 12:00:00,11.15,11.22,1,-4.54
 15/01/2019 12:15:00,11.14,11.22,1,-4.69
 15/01/2019 12:30:00,11.13,11.22,1,-4.58
 15/01/2019 12:45:00,11.18,11.22,1,-4.65
 15/01/2019 13:00:00,11.18,11.22,1,-4.59
 15/01/2019 13:15:00,11.22,11.22,1,-4.66
 15/01/2019 13:30:00,11.25,11.22,1,-4.52
 15/01/2019 13:45:00,11.22,11.22,1,-4.53
 15/01/2019 14:00:00,11.21,11.22,1,-4.52
 15/01/2019 14:15:00,11.18,11.22,1,-4.59
 15/01/2019 14:30:00,11.18,11.22,1,-4.61
 15/01/2019 14:45:00,11.2,11.22,1,-4.65
 15/01/2019 15:00:00,11.2,11.22,1,-4.67
 15/01/2019 15:15:00,11.19,11.22,1,-4.68
 15/01/2019 15:30:00,11.17,11.22,1,-4.76
 15/01/2019 15:45:00,11.14,11.22,1,-4.9
 15/01/2019 16:00:00,11.09,11.22,1,-5.12
 15/01/2019 16:15:00,11.09,11.22,1,-5.44
 15/01/2019 16:30:00,11.04,11.22,1,-5.65
 15/01/2019 16:45:00,11.03,11.22,1,-5.93
 15/01/2019 17:00:00,11.1,11.22,1,-6.45
 15/01/2019 17:15:00,11.18,11.22,1,-6.83
 15/01/2019 17:30:00,11.19,11.22,1,-6.93
 15/01/2019 17:45:00,11.21,11.22,1,-6.8
 15/01/2019 18:00:00,11.26,11.22,1,-6.93
 15/01/2019 18:15:00,11.22,11.22,1,-6.88
 15/01/2019 18:30:00,11.26,11.22,1,-6.66
 15/01/2019 18:45:00,11.26,11.22,1,-6.64
 15/01/2019 19:00:00,11.28,11.22,1,-6.48
 15/01/2019 19:15:00,11.27,11.22,1,-6.29
 15/01/2019 19:30:00,11.22,11.22,1,-6.15
 15/01/2019 19:45:00,11.22,11.22,1,-6.18
 15/01/2019 20:00:00,11.2,11.22,1,-5.82
 15/01/2019 20:15:00,11.22,11.22,1,-5.8
 15/01/2019 20:30:00,11.25,11.22,1,-5.6
 15/01/2019 20:45:00,11.22,11.22,1,-5.5
 15/01/2019 21:00:00,11.23,11.22,1,-5.24
 15/01/2019 21:15:00,11.24,11.22,1,-5.2
 15/01/2019 21:30:00,11.15,11.22,1,-4.91
 15/01/2019 21:45:00,11.19,11.22,1,-4.8
 15/01/2019 22:00:00,11.21,11.22,1,-4.54
 15/01/2019 22:15:00,11.27,11.22,1,-4.45
 15/01/2019 22:30:00,11.29,11.22,1,-4.09
 15/01/2019 22:45:00,11.24,11.22,1,-3.96
 15/01/2019 23:00:00,11.26,11.22,1,-3.82
 15/01/2019 23:15:00,11.27,11.22,1,-3.74
 15/01/2019 23:30:00,11.28,11.22,1,-3.53
 15/01/2019 23:45:00,11.29,11.22,1,-3.52
 16/01/2019 00:00:00,11.3,11.22,1,-3.52
 16/01/2019 00:15:00,11.18,11.22,1,-4.5
 16/01/2019 00:30:00,11.18,11.22,1,-4.69
 16/01/2019 00:45:00,11.13,11.22,1,-4.83
 16/01/2019 01:00:00,11.12,11.22,1,-5.06
 16/01/2019 01:15:00,11.13,11.22,1,-4.97
 16/01/2019 01:30:00,11.17,11.22,1,-4.85
 16/01/2019 01:45:00,11.21,11.22,1,-4.8
 16/01/2019 02:00:00,11.23,11.22,1,-4.58
 16/01/2019 02:15:00,11.22,11.22,1,-4.58
 16/01/2019 02:30:00,11.23,11.22,1,-4.58
 16/01/2019 02:45:00,11.25,11.22,1,-4.49
 16/01/2019 03:00:00,11.28,11.22,1,-4.36
 16/01/2019 03:15:00,11.27,11.22,1,-4.19
 16/01/2019 03:30:00,11.3,11.22,1,-4.13
 16/01/2019 03:45:00,11.31,11.22,1,-4.0
 16/01/2019 04:00:00,11.24,11.22,1,-3.81
 16/01/2019 04:15:00,11.19,11.22,1,-3.74
 16/01/2019 04:30:00,11.15,11.22,1,-3.74
 16/01/2019 04:45:00,11.14,11.22,1,-3.74
 16/01/2019 05:00:00,11.15,11.22,1,-3.74
 16/01/2019 05:15:00,11.1,11.22,1,-3.68
 16/01/2019 05:30:00,11.11,11.22,1,-3.71
 16/01/2019 05:45:00,11.12,11.22,1,-3.74
 16/01/2019 06:00:00,11.11,11.22,1,-3.78
 16/01/2019 06:15:00,11.07,11.22,1,-4.07
 16/01/2019 06:30:00,11.05,11.22,1,-4.3
 16/01/2019 06:45:00,11.07,11.22,1,-4.63
 16/01/2019 07:00:00,11.08,11.22,1,-4.77
 16/01/2019 07:15:00,11.04,11.22,1,-5.01
 16/01/2019 07:30:00,11.06,11.22,1,-5.17
 16/01/2019 07:45:00,11.12,11.22,1,-5.14
 16/01/2019 08:00:00,11.14,11.22,1,-5.23
 16/01/2019 08:15:00,11.13,11.22,1,-5.17
 16/01/2019 08:30:00,11.1,11.22,1,-5.18
 16/01/2019 08:45:00,11.11,11.22,1,-5.03
 16/01/2019 09:00:00,11.1,11.22,1,-5.03
 16/01/2019 09:15:00,11.08,11.22,1,-4.94
 16/01/2019 09:30:00,11.06,11.22,1,-4.94
 16/01/2019 09:45:00,11.12,11.22,1,-4.97
 16/01/2019 10:00:00,11.14,11.22,1,-5.03
 16/01/2019 10:15:00,11.19,11.22,1,-4.93
 16/01/2019 10:30:00,11.22,11.22,1,-4.69
 16/01/2019 10:45:00,11.23,11.22,1,-4.64
 16/01/2019 11:00:00,11.22,11.22,1,-4.68
 16/01/2019 11:15:00,11.24,11.22,1,-4.5
 16/01/2019 11:30:00,11.25,11.22,1,-4.41
 16/01/2019 11:45:00,11.21,11.22,1,-4.52
 16/01/2019 12:00:00,11.19,11.22,1,-4.45
 16/01/2019 12:15:00,11.14,11.22,1,-4.6
 16/01/2019 12:30:00,11.12,11.22,1,-4.88
 16/01/2019 12:45:00,11.12,11.22,1,-4.92
 16/01/2019 13:00:00,11.15,11.22,1,-5.01
 16/01/2019 13:15:00,11.17,11.22,1,-4.81
 16/01/2019 13:30:00,11.21,11.22,1,-4.7
 16/01/2019 13:45:00,11.2,11.22,1,-4.73
 16/01/2019 14:00:00,11.19,11.22,1,-4.75
 16/01/2019 14:15:00,11.16,11.22,1,-4.78
 16/01/2019 14:30:00,11.14,11.22,1,-4.91
 16/01/2019 14:45:00,11.15,11.22,1,-4.89
 16/01/2019 15:00:00,11.19,11.22,1,-4.74
 16/01/2019 15:15:00,11.19,11.22,1,-4.85
 16/01/2019 15:30:00,11.16,11.22,1,-4.9
 16/01/2019 15:45:00,11.14,11.22,1,-4.92
 16/01/2019 16:00:00,11.1,11.22,1,-5.18
 16/01/2019 16:15:00,11.1,11.22,1,-5.52
 16/01/2019 16:30:00,11.06,11.22,1,-5.66
 16/01/2019 16:45:00,11.04,11.22,1,-5.96
 16/01/2019 17:00:00,11.05,11.22,1,-6.3
 16/01/2019 17:15:00,11.07,11.22,1,-6.56
 16/01/2019 17:30:00,11.05,11.22,1,-6.78
 16/01/2019 17:45:00,11.05,11.22,1,-6.9
 16/01/2019 18:00:00,11.06,11.22,1,-6.86
 16/01/2019 18:15:00,11.04,11.22,1,-6.84
 16/01/2019 18:30:00,11.04,11.22,1,-6.95
 16/01/2019 18:45:00,11.06,11.22,1,-6.77
 16/01/2019 19:00:00,11.12,11.22,1,-6.61
 16/01/2019 19:15:00,11.12,11.22,1,-6.44
 16/01/2019 19:30:00,11.17,11.22,1,-6.25
 16/01/2019 19:45:00,11.18,11.22,1,-6.25
 16/01/2019 20:00:00,11.23,11.22,1,-6.06
 16/01/2019 20:15:00,11.23,11.22,1,-5.85
 16/01/2019 20:30:00,11.21,11.22,1,-5.73
 16/01/2019 20:45:00,11.16,11.22,1,-5.53
 16/01/2019 21:00:00,11.2,11.22,1,-5.53
 16/01/2019 21:15:00,11.23,11.22,1,-5.32
 16/01/2019 21:30:00,11.26,11.22,1,-5.12
 16/01/2019 21:45:00,11.22,11.22,1,-5.04
 16/01/2019 22:00:00,11.25,11.22,1,-4.69
 16/01/2019 22:15:00,11.28,11.22,1,-4.56
 16/01/2019 22:30:00,11.28,11.22,1,-4.29
 16/01/2019 22:45:00,11.29,11.22,1,-4.19
 16/01/2019 23:00:00,11.29,11.22,1,-4.0
 16/01/2019 23:15:00,11.32,11.22,1,-3.89
 16/01/2019 23:30:00,11.19,11.22,1,-3.59
 16/01/2019 23:45:00,11.12,11.22,1,-3.57
 17/01/2019 00:00:00,11.11,11.22,1,-3.58
 17/01/2019 00:15:00,11.01,11.22,1,-4.33
 17/01/2019 00:30:00,11.06,11.22,1,-4.59
 17/01/2019 00:45:00,11.11,11.22,1,-4.8
 17/01/2019 01:00:00,11.11,11.22,1,-4.8
 17/01/2019 01:15:00,11.11,11.22,1,-4.8
 17/01/2019 01:30:00,11.11,11.22,1,-4.8
 17/01/2019 01:45:00,11.11,11.22,1,-4.8
 17/01/2019 02:00:00,11.11,11.22,1,-4.8
 17/01/2019 02:15:00,11.11,11.22,1,-4.8
 17/01/2019 02:30:00,11.11,11.22,1,-4.8
 17/01/2019 02:45:00,11.16,11.22,1,-4.83
 17/01/2019 03:00:00,11.2,11.22,1,-4.86
 17/01/2019 03:15:00,11.2,11.22,1,-4.86
 17/01/2019 03:30:00,11.2,11.22,1,-4.86
 17/01/2019 03:45:00,11.2,11.22,1,-4.86
 17/01/2019 04:00:00,11.2,11.22,1,-4.75
 17/01/2019 04:15:00,11.27,11.22,1,-4.08
 17/01/2019 04:30:00,11.29,11.22,1,-4.08
 17/01/2019 04:45:00,11.27,11.22,1,-4.06
 17/01/2019 05:00:00,11.26,11.22,1,-3.85
 17/01/2019 05:15:00,11.27,11.22,1,-3.89
 17/01/2019 05:30:00,11.25,11.22,1,-4.08
 17/01/2019 05:45:00,11.24,11.22,1,-4.02
 17/01/2019 06:00:00,11.18,11.22,1,-4.13
 17/01/2019 06:15:00,11.18,11.22,1,-4.24
 17/01/2019 06:30:00,11.25,11.22,1,-4.52
 17/01/2019 06:45:00,11.24,11.22,1,-4.55
 17/01/2019 07:00:00,11.14,11.22,1,-4.86
 17/01/2019 07:15:00,11.14,11.22,1,-4.86
 17/01/2019 07:30:00,11.14,11.22,1,-4.86
 17/01/2019 07:45:00,11.14,11.22,1,-4.86
 17/01/2019 08:00:00,11.14,11.22,1,-4.86
 17/01/2019 08:15:00,11.14,11.22,1,-4.86
 17/01/2019 08:30:00,11.14,11.22,1,-4.86
 17/01/2019 08:45:00,11.14,11.22,1,-4.86
 17/01/2019 09:00:00,11.14,11.22,1,-4.86
 17/01/2019 09:15:00,11.19,11.22,1,-4.95
 17/01/2019 09:30:00,11.26,11.22,1,-4.95
 17/01/2019 09:45:00,11.23,11.22,1,-4.82
 17/01/2019 10:00:00,11.17,11.22,1,-4.72
 17/01/2019 10:15:00,11.18,11.22,1,-4.66
 17/01/2019 10:30:00,11.17,11.22,1,-4.51
 17/01/2019 10:45:00,11.18,11.22,1,-4.4
 17/01/2019 11:00:00,11.17,11.22,1,-4.43
 17/01/2019 11:15:00,11.16,11.22,1,-4.37
 17/01/2019 11:30:00,11.14,11.22,1,-4.28
 17/01/2019 11:45:00,11.14,11.22,1,-4.2
 17/01/2019 12:00:00,11.14,11.22,1,-4.26
 17/01/2019 12:15:00,11.13,11.22,1,-4.43
 17/01/2019 12:30:00,11.15,11.22,1,-4.39
 17/01/2019 12:45:00,11.17,11.22,1,-4.45
 17/01/2019 13:00:00,11.19,11.22,1,-4.34
 17/01/2019 13:15:00,11.22,11.22,1,-4.31
 17/01/2019 13:30:00,11.23,11.22,1,-4.23
 17/01/2019 13:45:00,11.24,11.22,1,-4.32
 17/01/2019 14:00:00,11.21,11.22,1,-4.38
 17/01/2019 14:15:00,11.19,11.22,1,-4.34
 17/01/2019 14:30:00,11.17,11.22,1,-4.24
 17/01/2019 14:45:00,11.19,11.22,1,-4.39
 17/01/2019 15:00:00,11.16,11.22,1,-4.38
 17/01/2019 15:15:00,11.16,11.22,1,-4.58
 17/01/2019 15:30:00,11.18,11.22,1,-4.72
 17/01/2019 15:45:00,11.08,11.22,1,-4.84
 17/01/2019 16:00:00,11.04,11.22,1,-5.14
 17/01/2019 16:15:00,11.03,11.22,1,-5.54
 17/01/2019 16:30:00,11.02,11.22,1,-5.88
 17/01/2019 16:45:00,11.05,11.22,1,-6.16
 17/01/2019 17:00:00,11.1,11.22,1,-6.63
 17/01/2019 17:15:00,11.18,11.22,1,-6.87
 17/01/2019 17:30:00,11.16,11.22,1,-7.04
 17/01/2019 17:45:00,11.19,11.22,1,-7.02
 17/01/2019 18:00:00,11.18,11.22,1,-7.12
 17/01/2019 18:15:00,11.18,11.22,1,-7.05
 17/01/2019 18:30:00,11.19,11.22,1,-6.93
 17/01/2019 18:45:00,11.19,11.22,1,-6.92
 17/01/2019 19:00:00,11.2,11.22,1,-6.8
 17/01/2019 19:15:00,11.19,11.22,1,-6.83
 17/01/2019 19:30:00,11.24,11.22,1,-6.73
 17/01/2019 19:45:00,11.26,11.22,1,-6.52
 17/01/2019 20:00:00,11.28,11.22,1,-6.3
 17/01/2019 20:15:00,11.25,11.22,1,-6.13
 17/01/2019 20:30:00,11.13,11.22,1,-5.91
 17/01/2019 20:45:00,11.13,11.22,1,-5.86
 17/01/2019 21:00:00,11.16,11.22,1,-5.67
 17/01/2019 21:15:00,11.19,11.22,1,-5.56
 17/01/2019 21:30:00,11.23,11.22,1,-5.49
 17/01/2019 21:45:00,11.26,11.22,1,-5.25
 17/01/2019 22:00:00,11.18,11.22,1,-4.95
 17/01/2019 22:15:00,11.2,11.22,1,-4.68
 17/01/2019 22:30:00,11.25,11.22,1,-4.44
 17/01/2019 22:45:00,11.26,11.22,1,-4.3
 17/01/2019 23:00:00,11.3,11.22,1,-4.0
 17/01/2019 23:15:00,11.3,11.22,1,-3.95
 17/01/2019 23:30:00,11.26,11.22,1,-3.8
 17/01/2019 23:45:00,11.16,11.22,1,-3.65
 18/01/2019 00:00:00,11.16,11.22,1,-3.71
 18/01/2019 00:15:00,11.06,11.22,1,-4.84
 18/01/2019 00:30:00,11.1,11.22,1,-5.2
 18/01/2019 00:45:00,11.11,11.22,1,-5.29
 18/01/2019 01:00:00,11.14,11.22,1,-5.47
 18/01/2019 01:15:00,11.16,11.22,1,-5.44
 18/01/2019 01:30:00,11.18,11.22,1,-5.25
 18/01/2019 01:45:00,11.21,11.22,1,-5.07
 18/01/2019 02:00:00,11.24,11.22,1,-5.03
 18/01/2019 02:15:00,11.24,11.22,1,-5.03
 18/01/2019 02:30:00,11.24,11.22,1,-5.03
 18/01/2019 02:45:00,11.25,11.22,1,-5.03
 18/01/2019 03:00:00,11.26,11.22,1,-5.01
 18/01/2019 03:15:00,11.26,11.22,1,-4.87
 18/01/2019 03:30:00,11.28,11.22,1,-4.8
 18/01/2019 03:45:00,11.28,11.22,1,-4.52
 18/01/2019 04:00:00,11.3,11.22,1,-4.41
 18/01/2019 04:15:00,11.3,11.22,1,-4.41
 18/01/2019 04:30:00,11.29,11.22,1,-4.41
 18/01/2019 04:45:00,11.3,11.22,1,-4.41
 18/01/2019 05:00:00,11.31,11.22,1,-4.34
 18/01/2019 05:15:00,11.3,11.22,1,-4.08
 18/01/2019 05:30:00,11.3,11.22,1,-4.08
 18/01/2019 05:45:00,11.3,11.22,1,-4.08
 18/01/2019 06:00:00,11.3,11.22,1,-4.09
 18/01/2019 06:15:00,11.16,11.22,1,-4.6
 18/01/2019 06:30:00,11.14,11.22,1,-4.75
 18/01/2019 06:45:00,11.11,11.22,1,-4.79
 18/01/2019 07:00:00,11.06,11.22,1,-5.22
 18/01/2019 07:15:00,11.02,11.22,1,-5.3
 18/01/2019 07:30:00,11.02,11.22,1,-5.3
 18/01/2019 07:45:00,11.02,11.22,1,-5.3
 18/01/2019 08:00:00,11.02,11.22,1,-5.3
 18/01/2019 08:15:00,11.02,11.22,1,-5.3
 18/01/2019 08:30:00,11.02,11.22,1,-5.3
 18/01/2019 08:45:00,11.02,11.22,1,-5.3
 18/01/2019 09:00:00,11.02,11.22,1,-5.3
 18/01/2019 09:15:00,11.02,11.22,1,-5.3
 18/01/2019 09:30:00,11.02,11.22,1,-5.3
 18/01/2019 09:45:00,11.02,11.22,1,-5.3
 18/01/2019 10:00:00,11.02,11.22,1,-5.3
 18/01/2019 10:15:00,11.12,11.22,1,-5.28
 18/01/2019 10:30:00,11.12,11.22,1,-5.25
 18/01/2019 10:45:00,11.12,11.22,1,-5.25
 18/01/2019 11:00:00,11.16,11.22,1,-5.2
 18/01/2019 11:15:00,11.18,11.22,1,-5.11
 18/01/2019 11:30:00,11.18,11.22,1,-5.07
 18/01/2019 11:45:00,11.18,11.22,1,-4.97
 18/01/2019 12:00:00,11.17,11.22,1,-5.15
 18/01/2019 12:15:00,11.18,11.22,1,-5.21
 18/01/2019 12:30:00,11.18,11.22,1,-5.14
 18/01/2019 12:45:00,11.18,11.22,1,-5.14
 18/01/2019 13:00:00,11.18,11.22,1,-5.01
 18/01/2019 13:15:00,11.2,11.22,1,-4.69
 18/01/2019 13:30:00,11.2,11.22,1,-4.69
 18/01/2019 13:45:00,11.2,11.22,1,-4.69
 18/01/2019 14:00:00,11.2,11.22,1,-4.69
 18/01/2019 14:15:00,11.2,11.22,1,-4.69
 18/01/2019 14:30:00,11.2,11.22,1,-4.69
 18/01/2019 14:45:00,11.2,11.22,1,-4.69
 18/01/2019 15:00:00,11.2,11.22,1,-4.69
 18/01/2019 15:15:00,11.2,11.22,1,-4.69
 18/01/2019 15:30:00,11.2,11.22,1,-4.69
 18/01/2019 15:45:00,11.2,11.22,1,-4.69
 18/01/2019 16:00:00,11.2,11.22,1,-4.69
 18/01/2019 16:15:00,11.2,11.22,1,-4.69
 18/01/2019 16:30:00,11.2,11.22,1,-4.69
 18/01/2019 16:45:00,11.2,11.22,1,-4.69
 18/01/2019 17:00:00,11.2,11.22,1,-4.69
 18/01/2019 17:15:00,11.2,11.22,1,-4.69
 18/01/2019 17:30:00,11.2,11.22,1,-4.69
 18/01/2019 17:45:00,11.2,11.22,1,-4.69
 18/01/2019 18:00:00,11.2,11.22,1,-4.69
 18/01/2019 18:15:00,11.2,11.22,1,-4.69
 18/01/2019 18:30:00,11.2,11.22,1,-4.69
 18/01/2019 18:45:00,11.2,11.22,1,-4.69
 18/01/2019 19:00:00,11.2,11.22,1,-4.69
 18/01/2019 19:15:00,11.2,11.22,1,-4.69
 18/01/2019 19:30:00,11.2,11.22,1,-4.69
 18/01/2019 19:45:00,11.2,11.22,1,-4.69
 18/01/2019 20:00:00,11.2,11.22,1,-4.69
 18/01/2019 20:15:00,11.2,11.22,1,-4.69
 18/01/2019 20:30:00,11.2,11.22,1,-4.69
 18/01/2019 20:45:00,11.2,11.22,1,-4.69
 18/01/2019 21:00:00,11.2,11.22,1,-4.69
 18/01/2019 21:15:00,11.2,11.22,1,-4.69
 18/01/2019 21:30:00,11.2,11.22,1,-4.69
 18/01/2019 21:45:00,11.2,11.22,1,-4.69
 18/01/2019 22:00:00,11.2,11.22,1,-4.69
 18/01/2019 22:15:00,11.2,11.22,1,-4.69
 18/01/2019 22:30:00,11.2,11.22,1,-4.69
 18/01/2019 22:45:00,11.2,11.22,1,-4.69
 18/01/2019 23:00:00,11.2,11.22,1,-4.69
 18/01/2019 23:15:00,11.2,11.22,1,-4.69
 18/01/2019 23:30:00,11.2,11.22,1,-4.69
 18/01/2019 23:45:00,11.2,11.22,1,-4.69
 19/01/2019 00:00:00,11.2,11.22,1,-4.69
 19/01/2019 00:15:00,11.2,11.22,1,-4.69
 19/01/2019 00:30:00,11.2,11.22,1,-4.69
 19/01/2019 00:45:00,11.2,11.22,1,-4.69
 19/01/2019 01:00:00,11.2,11.22,1,-4.69
 19/01/2019 01:15:00,11.2,11.22,1,-4.69
 19/01/2019 01:30:00,11.2,11.22,1,-4.69
 19/01/2019 01:45:00,11.2,11.22,1,-4.69
 19/01/2019 02:00:00,11.2,11.22,1,-4.69
 19/01/2019 02:15:00,11.2,11.22,1,-4.69
 19/01/2019 02:30:00,11.2,11.22,1,-4.69
 19/01/2019 02:45:00,11.2,11.22,1,-4.69
 19/01/2019 03:00:00,11.2,11.22,1,-4.69
 19/01/2019 03:15:00,11.2,11.22,1,-4.69
 19/01/2019 03:30:00,11.2,11.22,1,-4.69
 19/01/2019 03:45:00,11.2,11.22,1,-4.69
 19/01/2019 04:00:00,11.2,11.22,1,-4.69
 19/01/2019 04:15:00,11.2,11.22,1,-4.69
 19/01/2019 04:30:00,11.2,11.22,1,-4.69
 19/01/2019 04:45:00,11.2,11.22,1,-4.69
 19/01/2019 05:00:00,11.2,11.22,1,-4.69
 19/01/2019 05:15:00,11.2,11.22,1,-4.69
 19/01/2019 05:30:00,11.2,11.22,1,-4.69
 19/01/2019 05:45:00,11.2,11.22,1,-4.69
 19/01/2019 06:00:00,11.2,11.22,1,-4.69
 19/01/2019 06:15:00,11.2,11.22,1,-4.69
 19/01/2019 06:30:00,11.2,11.22,1,-4.69
 19/01/2019 06:45:00,11.2,11.22,1,-4.69
 19/01/2019 07:00:00,11.2,11.22,1,-4.69
 19/01/2019 07:15:00,11.2,11.22,1,-4.69
 19/01/2019 07:30:00,11.2,11.22,1,-4.69
 19/01/2019 07:45:00,11.2,11.22,1,-4.69
 19/01/2019 08:00:00,11.2,11.22,1,-4.69
 19/01/2019 08:15:00,11.2,11.22,1,-4.69
 19/01/2019 08:30:00,11.2,11.22,1,-4.69
 19/01/2019 08:45:00,11.2,11.22,1,-4.69
 19/01/2019 09:00:00,11.2,11.22,1,-4.69
 19/01/2019 09:15:00,11.2,11.22,1,-4.69
 19/01/2019 09:30:00,11.2,11.22,1,-4.69
 19/01/2019 09:45:00,11.2,11.22,1,-4.69
 19/01/2019 10:00:00,11.2,11.22,1,-4.69
 19/01/2019 10:15:00,11.2,11.22,1,-4.69
 19/01/2019 10:30:00,11.2,11.22,1,-4.69
 19/01/2019 10:45:00,11.2,11.22,1,-4.69
 19/01/2019 11:00:00,11.2,11.22,1,-4.69
 19/01/2019 11:15:00,11.2,11.22,1,-4.69
 19/01/2019 11:30:00,11.2,11.22,1,-4.69
 19/01/2019 11:45:00,11.2,11.22,1,-4.69
 19/01/2019 12:00:00,11.2,11.22,1,-4.69
 19/01/2019 12:15:00,11.2,11.22,1,-4.69
 19/01/2019 12:30:00,11.2,11.22,1,-4.69
 19/01/2019 12:45:00,11.2,11.22,1,-4.69
 19/01/2019 13:00:00,11.2,11.22,1,-4.69
 19/01/2019 13:15:00,11.2,11.22,1,-4.69
 19/01/2019 13:30:00,11.2,11.22,1,-4.69
 19/01/2019 13:45:00,11.2,11.22,1,-4.69
 19/01/2019 14:00:00,11.2,11.22,1,-4.69
 19/01/2019 14:15:00,11.2,11.22,1,-4.69
 19/01/2019 14:30:00,11.2,11.22,1,-4.69
 19/01/2019 14:45:00,11.2,11.22,1,-4.69
 19/01/2019 15:00:00,11.2,11.22,1,-4.69
 19/01/2019 15:15:00,11.2,11.22,1,-4.69
 19/01/2019 15:30:00,11.2,11.22,1,-4.69
 19/01/2019 15:45:00,11.2,11.22,1,-4.69
 19/01/2019 16:00:00,11.2,11.22,1,-4.69
 19/01/2019 16:15:00,11.2,11.22,1,-4.69
 19/01/2019 16:30:00,11.2,11.22,1,-4.69
 19/01/2019 16:45:00,11.2,11.22,1,-4.69
 19/01/2019 17:00:00,11.2,11.22,1,-4.69
 19/01/2019 17:15:00,11.2,11.22,1,-4.69
 19/01/2019 17:30:00,11.2,11.22,1,-4.69
 19/01/2019 17:45:00,11.2,11.22,1,-4.69
 19/01/2019 18:00:00,11.2,11.22,1,-4.69
 19/01/2019 18:15:00,11.2,11.22,1,-4.69
 19/01/2019 18:30:00,11.2,11.22,1,-4.69
 19/01/2019 18:45:00,11.2,11.22,1,-4.69
 19/01/2019 19:00:00,11.2,11.22,1,-4.69
 19/01/2019 19:15:00,11.2,11.22,1,-4.69
 19/01/2019 19:30:00,11.2,11.22,1,-4.69
 19/01/2019 19:45:00,11.2,11.22,1,-4.69
 19/01/2019 20:00:00,11.2,11.22,1,-4.69
 19/01/2019 20:15:00,11.2,11.22,1,-4.69
 19/01/2019 20:30:00,11.2,11.22,1,-4.69
 19/01/2019 20:45:00,11.2,11.22,1,-4.69
 19/01/2019 21:00:00,11.2,11.22,1,-4.69
 19/01/2019 21:15:00,11.2,11.22,1,-4.69
 19/01/2019 21:30:00,11.2,11.22,1,-4.69
 19/01/2019 21:45:00,11.2,11.22,1,-4.69
 19/01/2019 22:00:00,11.2,11.22,1,-4.69
 19/01/2019 22:15:00,11.2,11.22,1,-4.69
 19/01/2019 22:30:00,11.2,11.22,1,-4.69
 19/01/2019 22:45:00,11.2,11.22,1,-4.69
 19/01/2019 23:00:00,11.2,11.22,1,-4.69
 19/01/2019 23:15:00,11.2,11.22,1,-4.69
 19/01/2019 23:30:00,11.2,11.22,1,-4.69
 19/01/2019 23:45:00,11.2,11.22,1,-4.69
 20/01/2019 00:00:00,11.2,11.22,1,-4.69
 20/01/2019 00:15:00,11.2,11.22,1,-4.69
 20/01/2019 00:30:00,11.2,11.22,1,-4.69
 20/01/2019 00:45:00,11.2,11.22,1,-4.69
 20/01/2019 01:00:00,11.2,11.22,1,-4.69
 20/01/2019 01:15:00,11.2,11.22,1,-4.69
 20/01/2019 01:30:00,11.2,11.22,1,-4.69
 20/01/2019 01:45:00,11.2,11.22,1,-4.69
 20/01/2019 02:00:00,11.2,11.22,1,-4.69
 20/01/2019 02:15:00,11.2,11.22,1,-4.69
 20/01/2019 02:30:00,11.2,11.22,1,-4.69
 20/01/2019 02:45:00,11.2,11.22,1,-4.69
 20/01/2019 03:00:00,11.2,11.22,1,-4.69
 20/01/2019 03:15:00,11.2,11.22,1,-4.69
 20/01/2019 03:30:00,11.2,11.22,1,-4.69
 20/01/2019 03:45:00,11.2,11.22,1,-4.69
 20/01/2019 04:00:00,11.2,11.22,1,-4.69
 20/01/2019 04:15:00,11.2,11.22,1,-4.69
 20/01/2019 04:30:00,11.2,11.22,1,-4.69
 20/01/2019 04:45:00,11.2,11.22,1,-4.69
 20/01/2019 05:00:00,11.2,11.22,1,-4.69
 20/01/2019 05:15:00,11.2,11.22,1,-4.69
 20/01/2019 05:30:00,11.2,11.22,1,-4.69
 20/01/2019 05:45:00,11.2,11.22,1,-4.69
 20/01/2019 06:00:00,11.2,11.22,1,-4.69
 20/01/2019 06:15:00,11.2,11.22,1,-4.69
 20/01/2019 06:30:00,11.2,11.22,1,-4.69
 20/01/2019 06:45:00,11.2,11.22,1,-4.69
 20/01/2019 07:00:00,11.2,11.22,1,-4.69
 20/01/2019 07:15:00,11.2,11.22,1,-4.69
 20/01/2019 07:30:00,11.2,11.22,1,-4.69
 20/01/2019 07:45:00,11.2,11.22,1,-4.69
 20/01/2019 08:00:00,11.2,11.22,1,-4.69
 20/01/2019 08:15:00,11.2,11.22,1,-4.69
 20/01/2019 08:30:00,11.2,11.22,1,-4.69
 20/01/2019 08:45:00,11.2,11.22,1,-4.69
 20/01/2019 09:00:00,11.2,11.22,1,-4.69
 20/01/2019 09:15:00,11.2,11.22,1,-4.69
 20/01/2019 09:30:00,11.2,11.22,1,-4.69
 20/01/2019 09:45:00,11.2,11.22,1,-4.69
 20/01/2019 10:00:00,11.2,11.22,1,-4.69
 20/01/2019 10:15:00,11.2,11.22,1,-4.69
 20/01/2019 10:30:00,11.2,11.22,1,-4.69
 20/01/2019 10:45:00,11.2,11.22,1,-4.69
 20/01/2019 11:00:00,11.2,11.22,1,-4.69
 20/01/2019 11:15:00,11.2,11.22,1,-4.69
 20/01/2019 11:30:00,11.2,11.22,1,-4.69
 20/01/2019 11:45:00,11.2,11.22,1,-4.69
 20/01/2019 12:00:00,11.2,11.22,1,-4.69
 20/01/2019 12:15:00,11.2,11.22,1,-4.69
 20/01/2019 12:30:00,11.2,11.22,1,-4.69
 20/01/2019 12:45:00,11.2,11.22,1,-4.69
 20/01/2019 13:00:00,11.2,11.22,1,-4.69
 20/01/2019 13:15:00,11.2,11.22,1,-4.69
 20/01/2019 13:30:00,11.2,11.22,1,-4.69
 20/01/2019 13:45:00,11.2,11.22,1,-4.69
 20/01/2019 14:00:00,11.2,11.22,1,-4.69
 20/01/2019 14:15:00,11.2,11.22,1,-4.69
 20/01/2019 14:30:00,11.2,11.22,1,-4.69
 20/01/2019 14:45:00,11.2,11.22,1,-4.69
 20/01/2019 15:00:00,11.2,11.22,1,-4.69
 20/01/2019 15:15:00,11.2,11.22,1,-4.69
 20/01/2019 15:30:00,11.2,11.22,1,-4.69
 20/01/2019 15:45:00,11.2,11.22,1,-4.69
 20/01/2019 16:00:00,11.2,11.22,1,-4.69
 20/01/2019 16:15:00,11.2,11.22,1,-4.69
 20/01/2019 16:30:00,11.2,11.22,1,-4.69
 20/01/2019 16:45:00,11.2,11.22,1,-4.69
 20/01/2019 17:00:00,11.2,11.22,1,-4.69
 20/01/2019 17:15:00,11.2,11.22,1,-4.69
 20/01/2019 17:30:00,11.2,11.22,1,-4.69
 20/01/2019 17:45:00,11.2,11.22,1,-4.69
 20/01/2019 18:00:00,11.2,11.22,1,-4.69
 20/01/2019 18:15:00,11.2,11.22,1,-4.69
 20/01/2019 18:30:00,11.2,11.22,1,-4.69
 20/01/2019 18:45:00,11.2,11.22,1,-4.69
 20/01/2019 19:00:00,11.2,11.22,1,-4.69
 20/01/2019 19:15:00,11.2,11.22,1,-4.69
 20/01/2019 19:30:00,11.2,11.22,1,-4.69
 20/01/2019 19:45:00,11.2,11.22,1,-4.69
 20/01/2019 20:00:00,11.2,11.22,1,-4.69
 20/01/2019 20:15:00,11.2,11.22,1,-4.69
 20/01/2019 20:30:00,11.2,11.22,1,-4.69
 20/01/2019 20:45:00,11.2,11.22,1,-4.69
 20/01/2019 21:00:00,11.2,11.22,1,-4.69
 20/01/2019 21:15:00,11.2,11.22,1,-4.69
 20/01/2019 21:30:00,11.2,11.22,1,-4.69
 20/01/2019 21:45:00,11.2,11.22,1,-4.69
 20/01/2019 22:00:00,11.2,11.22,1,-4.69
 20/01/2019 22:15:00,11.2,11.22,1,-4.69
 20/01/2019 22:30:00,11.2,11.22,1,-4.69
 20/01/2019 22:45:00,11.2,11.22,1,-4.69
 20/01/2019 23:00:00,11.2,11.22,1,-4.69
 20/01/2019 23:15:00,11.2,11.22,1,-4.69
 20/01/2019 23:30:00,11.2,11.22,1,-4.69
 20/01/2019 23:45:00,11.2,11.22,1,-4.69
 21/01/2019 00:00:00,11.2,11.22,1,-4.69
 21/01/2019 00:00:00,11.2,11.22,1,-4.69
 21/01/2019 00:15:00,11.2,11.22,1,-4.69
 21/01/2019 00:30:00,11.2,11.22,1,-4.69
 21/01/2019 00:45:00,11.2,11.22,1,-4.69
 21/01/2019 01:00:00,11.2,11.22,1,-4.69
 21/01/2019 01:15:00,11.2,11.22,1,-4.69
 21/01/2019 01:30:00,11.2,11.22,1,-4.69
 21/01/2019 01:45:00,11.2,11.22,1,-4.69
 21/01/2019 02:00:00,11.2,11.22,1,-4.69
 21/01/2019 02:15:00,11.2,11.22,1,-4.69
 21/01/2019 02:30:00,11.2,11.22,1,-4.69
 21/01/2019 02:45:00,11.2,11.22,1,-4.69
 21/01/2019 03:00:00,11.2,11.22,1,-4.69
 21/01/2019 03:15:00,11.2,11.22,1,-4.69
 21/01/2019 03:30:00,11.2,11.22,1,-4.69
 21/01/2019 03:45:00,11.2,11.22,1,-4.69
 21/01/2019 04:00:00,11.2,11.22,1,-4.69
 21/01/2019 04:15:00,11.2,11.22,1,-4.69
 21/01/2019 04:30:00,11.2,11.22,1,-4.69
 21/01/2019 04:45:00,11.2,11.22,1,-4.69
 21/01/2019 05:00:00,11.2,11.22,1,-4.69
 21/01/2019 05:15:00,11.2,11.22,1,-4.69
 21/01/2019 05:30:00,11.2,11.22,1,-4.69
 21/01/2019 05:45:00,11.2,11.22,1,-4.69
 21/01/2019 06:00:00,11.2,11.22,1,-4.69
 21/01/2019 06:15:00,11.2,11.22,1,-4.69
 21/01/2019 06:30:00,11.2,11.22,1,-4.69
 21/01/2019 06:45:00,11.2,11.22,1,-4.69
 21/01/2019 07:00:00,11.2,11.22,1,-4.69
 21/01/2019 07:15:00,11.2,11.22,1,-4.69
 21/01/2019 07:30:00,11.2,11.22,1,-4.69
 21/01/2019 07:45:00,11.2,11.22,1,-4.69
 21/01/2019 08:00:00,11.2,11.22,1,-4.69
 21/01/2019 08:15:00,11.2,11.22,1,-4.69
 21/01/2019 08:30:00,11.2,11.22,1,-4.69
 21/01/2019 08:45:00,11.2,11.22,1,-4.69
 21/01/2019 09:00:00,11.19,11.22,1,-4.77
 21/01/2019 09:15:00,11.14,11.22,1,-5.01
 21/01/2019 09:30:00,11.13,11.22,1,-5.18
 21/01/2019 09:45:00,11.14,11.22,1,-5.21
 21/01/2019 10:00:00,11.19,11.22,1,-5.16
 21/01/2019 10:15:00,11.21,11.22,1,-4.89
 21/01/2019 10:30:00,11.23,11.22,1,-4.69
 21/01/2019 10:45:00,11.2,11.22,1,-4.7
 21/01/2019 11:00:00,11.21,11.22,1,-4.75
 21/01/2019 11:15:00,11.24,11.22,1,-4.61
 21/01/2019 11:30:00,11.25,11.22,1,-4.66
 21/01/2019 11:45:00,11.25,11.22,1,-4.49
 21/01/2019 12:00:00,11.21,11.22,1,-4.35
 21/01/2019 12:15:00,11.19,11.22,1,-4.49
 21/01/2019 12:30:00,11.2,11.22,1,-4.67
 21/01/2019 12:45:00,11.19,11.22,1,-4.87
 21/01/2019 13:00:00,11.19,11.22,1,-4.78
 21/01/2019 13:15:00,11.21,11.22,1,-4.58
 21/01/2019 13:30:00,11.2,11.22,1,-4.52
 21/01/2019 13:45:00,11.18,11.22,1,-4.51
 21/01/2019 14:00:00,11.16,11.22,1,-4.67
 21/01/2019 14:15:00,11.13,11.22,1,-4.67
 21/01/2019 14:30:00,11.14,11.22,1,-4.53
 21/01/2019 14:45:00,11.12,11.22,1,-4.58
 21/01/2019 15:00:00,11.11,11.22,1,-4.75
 21/01/2019 15:15:00,11.17,11.22,1,-4.74
 21/01/2019 15:30:00,11.14,11.22,1,-4.81
 21/01/2019 15:45:00,11.12,11.22,1,-4.99
 21/01/2019 16:00:00,11.11,11.22,1,-5.27
 21/01/2019 16:15:00,11.07,11.22,1,-5.7
 21/01/2019 16:30:00,11.1,11.22,1,-5.85
 21/01/2019 16:45:00,11.07,11.22,1,-6.18
 21/01/2019 17:00:00,11.03,11.22,1,-6.53
 21/01/2019 17:15:00,11.03,11.22,1,-6.82
 21/01/2019 17:30:00,11.01,11.22,1,-6.92
 21/01/2019 17:45:00,11.02,11.22,1,-7.0
 21/01/2019 18:00:00,11.06,11.22,1,-6.99
 21/01/2019 18:15:00,11.07,11.22,1,-7.03
 21/01/2019 18:30:00,11.1,11.22,1,-6.81
 21/01/2019 18:45:00,11.06,11.22,1,-6.6
 21/01/2019 19:00:00,11.06,11.22,1,-6.64
 21/01/2019 19:15:00,11.07,11.22,1,-6.56
 21/01/2019 19:30:00,11.08,11.22,1,-6.27
 21/01/2019 19:45:00,11.11,11.22,1,-6.09
 21/01/2019 20:00:00,11.15,11.22,1,-5.96
 21/01/2019 20:15:00,11.19,11.22,1,-5.95
 21/01/2019 20:30:00,11.17,11.22,1,-5.66
 21/01/2019 20:45:00,11.17,11.22,1,-5.57
 21/01/2019 21:00:00,11.23,11.22,1,-5.47
 21/01/2019 21:15:00,11.26,11.22,1,-5.35
 21/01/2019 21:30:00,11.28,11.22,1,-5.25
 21/01/2019 21:45:00,11.27,11.22,1,-5.05
 21/01/2019 22:00:00,11.26,11.22,1,-4.71
 21/01/2019 22:15:00,11.25,11.22,1,-4.53
 21/01/2019 22:30:00,11.23,11.22,1,-4.25
 21/01/2019 22:45:00,11.26,11.22,1,-4.08
 21/01/2019 23:00:00,11.3,11.22,1,-3.95
 21/01/2019 23:15:00,11.29,11.22,1,-3.83
 21/01/2019 23:30:00,11.33,11.22,1,-3.63
 21/01/2019 23:45:00,11.32,11.22,1,-3.55
 22/01/2019 00:00:00,11.33,11.22,1,-3.57
 22/01/2019 00:15:00,11.19,11.22,1,-4.68
 22/01/2019 00:30:00,11.16,11.22,1,-5.0
 22/01/2019 00:45:00,11.15,11.22,1,-5.09
 22/01/2019 01:00:00,11.15,11.22,1,-5.19
 22/01/2019 01:15:00,11.2,11.22,1,-5.19
 22/01/2019 01:30:00,11.23,11.22,1,-5.03
 22/01/2019 01:45:00,11.25,11.22,1,-5.13
 22/01/2019 02:00:00,11.27,11.22,1,-4.97
 22/01/2019 02:15:00,11.24,11.22,1,-4.97
 22/01/2019 02:30:00,11.27,11.22,1,-4.97
 22/01/2019 02:45:00,11.27,11.22,1,-4.88
 22/01/2019 03:00:00,11.29,11.22,1,-4.75
 22/01/2019 03:15:00,11.29,11.22,1,-4.66
 22/01/2019 03:30:00,11.3,11.22,1,-4.53
 22/01/2019 03:45:00,11.31,11.22,1,-4.36
 22/01/2019 04:00:00,11.19,11.22,1,-4.23
 22/01/2019 04:15:00,11.14,11.22,1,-4.19
 22/01/2019 04:30:00,11.14,11.22,1,-4.19
 22/01/2019 04:45:00,11.14,11.22,1,-4.19
 22/01/2019 05:00:00,11.14,11.22,1,-4.04
 22/01/2019 05:15:00,11.11,11.22,1,-4.13
 22/01/2019 05:30:00,11.19,11.22,1,-4.13
 22/01/2019 05:45:00,11.18,11.22,1,-4.13
 22/01/2019 06:00:00,11.16,11.22,1,-4.3
 22/01/2019 06:15:00,11.11,11.22,1,-4.62
 22/01/2019 06:30:00,11.12,11.22,1,-4.93
 22/01/2019 06:45:00,11.09,11.22,1,-5.14
 22/01/2019 07:00:00,11.08,11.22,1,-5.45
 22/01/2019 07:15:00,11.19,11.22,1,-5.61
 22/01/2019 07:30:00,11.13,11.22,1,-5.56
 22/01/2019 07:45:00,11.06,11.22,1,-5.68
 22/01/2019 08:00:00,11.06,11.22,1,-5.72
 22/01/2019 08:15:00,11.11,11.22,1,-5.44
 22/01/2019 08:30:00,11.1,11.22,1,-5.39
 22/01/2019 08:45:00,11.12,11.22,1,-5.29
 22/01/2019 09:00:00,11.12,11.22,1,-5.15
 22/01/2019 09:15:00,11.1,11.22,1,-5.24
 22/01/2019 09:30:00,11.1,11.22,1,-5.18
 22/01/2019 09:45:00,11.13,11.22,1,-5.14
 22/01/2019 10:00:00,11.13,11.22,1,-5.13
 22/01/2019 10:15:00,11.17,11.22,1,-5.18
 22/01/2019 10:30:00,11.15,11.22,1,-5.14
 22/01/2019 10:45:00,11.15,11.22,1,-5.19
 22/01/2019 11:00:00,11.12,11.22,1,-5.08
 22/01/2019 11:15:00,11.11,11.22,1,-5.13
 22/01/2019 11:30:00,11.09,11.22,1,-5.18
 22/01/2019 11:45:00,11.1,11.22,1,-5.18
 22/01/2019 12:00:00,11.13,11.22,1,-5.17
 22/01/2019 12:15:00,11.17,11.22,1,-5.24
 22/01/2019 12:30:00,11.14,11.22,1,-5.19
 22/01/2019 12:45:00,11.12,11.22,1,-5.24
 22/01/2019 13:00:00,11.12,11.22,1,-5.25
 22/01/2019 13:15:00,11.1,11.22,1,-5.17
 22/01/2019 13:30:00,11.13,11.22,1,-5.25
 22/01/2019 13:45:00,11.08,11.22,1,-5.27
 22/01/2019 14:00:00,11.06,11.22,1,-5.36
 22/01/2019 14:15:00,11.11,11.22,1,-5.31
 22/01/2019 14:30:00,11.12,11.22,1,-5.27
 22/01/2019 14:45:00,11.13,11.22,1,-5.3
 22/01/2019 15:00:00,11.17,11.22,1,-5.2
 22/01/2019 15:15:00,11.19,11.22,1,-5.13
 22/01/2019 15:30:00,11.19,11.22,1,-5.16
 22/01/2019 15:45:00,11.19,11.22,1,-5.44
 22/01/2019 16:00:00,11.16,11.22,1,-5.79
 22/01/2019 16:15:00,11.14,11.22,1,-5.92
 22/01/2019 16:30:00,11.12,11.22,1,-6.16
 22/01/2019 16:45:00,11.11,11.22,1,-6.39
 22/01/2019 17:00:00,11.03,11.22,1,-6.62
 22/01/2019 17:15:00,11.05,11.22,1,-6.99
 22/01/2019 17:30:00,11.02,11.22,1,-7.19
 22/01/2019 17:45:00,11.0,11.22,1,-7.28
 22/01/2019 18:00:00,11.02,11.22,1,-7.48
 22/01/2019 18:15:00,11.04,11.22,1,-7.41
 22/01/2019 18:30:00,11.08,11.22,1,-7.32
 22/01/2019 18:45:00,11.07,11.22,1,-7.1
 22/01/2019 19:00:00,11.11,11.22,1,-6.91
 22/01/2019 19:15:00,11.13,11.22,1,-6.96
 22/01/2019 19:30:00,11.15,11.22,1,-6.79
 22/01/2019 19:45:00,11.16,11.22,1,-6.62
 22/01/2019 20:00:00,11.2,11.22,1,-6.46
 22/01/2019 20:15:00,11.18,11.22,1,-6.32
 22/01/2019 20:30:00,11.23,11.22,1,-6.26
 22/01/2019 20:45:00,11.19,11.22,1,-6.13
 22/01/2019 21:00:00,11.17,11.22,1,-5.84
 22/01/2019 21:15:00,11.22,11.22,1,-5.69
 22/01/2019 21:30:00,11.25,11.22,1,-5.51
 22/01/2019 21:45:00,11.24,11.22,1,-5.27
 22/01/2019 22:00:00,11.26,11.22,1,-5.03
 22/01/2019 22:15:00,11.21,11.22,1,-4.9
 22/01/2019 22:30:00,11.27,11.22,1,-4.58
 22/01/2019 22:45:00,11.29,11.22,1,-4.39
 22/01/2019 23:00:00,11.28,11.22,1,-4.13
 22/01/2019 23:15:00,11.13,11.22,1,-3.94
 22/01/2019 23:30:00,11.17,11.22,1,-3.75
 22/01/2019 23:45:00,11.16,11.22,1,-3.74
 23/01/2019 00:00:00,11.19,11.22,1,-3.78
 23/01/2019 00:15:00,11.05,11.22,1,-4.9
 23/01/2019 00:30:00,11.03,11.22,1,-5.18
 23/01/2019 00:45:00,11.11,11.22,1,-5.34
 23/01/2019 01:00:00,11.13,11.22,1,-5.5
 23/01/2019 01:15:00,11.14,11.22,1,-5.51
 23/01/2019 01:30:00,11.16,11.22,1,-5.36
 23/01/2019 01:45:00,11.18,11.22,1,-5.25
 23/01/2019 02:00:00,11.19,11.22,1,-5.19
 23/01/2019 02:15:00,11.19,11.22,1,-5.19
 23/01/2019 02:30:00,11.2,11.22,1,-5.22
 23/01/2019 02:45:00,11.22,11.22,1,-5.14
 23/01/2019 03:00:00,11.23,11.22,1,-5.14
 23/01/2019 03:15:00,11.23,11.22,1,-5.07
 23/01/2019 03:30:00,11.25,11.22,1,-4.91
 23/01/2019 03:45:00,11.22,11.22,1,-4.69
 23/01/2019 04:00:00,11.14,11.22,1,-4.58
 23/01/2019 04:15:00,11.13,11.22,1,-4.58
 23/01/2019 04:30:00,11.13,11.22,1,-4.44
 23/01/2019 04:45:00,11.15,11.22,1,-4.36
 23/01/2019 05:00:00,11.15,11.22,1,-4.36
 23/01/2019 05:15:00,11.11,11.22,1,-4.36
 23/01/2019 05:30:00,11.11,11.22,1,-4.36
 23/01/2019 05:45:00,11.1,11.22,1,-4.44
 23/01/2019 06:00:00,11.08,11.22,1,-4.52
 23/01/2019 06:15:00,11.19,11.22,1,-4.83
 23/01/2019 06:30:00,11.19,11.22,1,-5.03
 23/01/2019 06:45:00,11.14,11.22,1,-5.29
 23/01/2019 07:00:00,11.1,11.22,1,-5.64
 23/01/2019 07:15:00,11.11,11.22,1,-5.56
 23/01/2019 07:30:00,11.08,11.22,1,-5.77
 23/01/2019 07:45:00,11.06,11.22,1,-5.81
 23/01/2019 08:00:00,11.09,11.22,1,-5.84
 23/01/2019 08:15:00,11.09,11.22,1,-5.59
 23/01/2019 08:30:00,11.09,11.22,1,-5.64
 23/01/2019 08:45:00,11.12,11.22,1,-5.38
 23/01/2019 09:00:00,11.12,11.22,1,-5.32
 23/01/2019 09:15:00,11.13,11.22,1,-5.3
 23/01/2019 09:30:00,11.17,11.22,1,-5.19
 23/01/2019 09:45:00,11.2,11.22,1,-5.17
 23/01/2019 10:00:00,11.2,11.22,1,-5.14
 23/01/2019 10:15:00,11.24,11.21,2,-4.83
 23/01/2019 10:30:00,11.25,11.21,2,-4.68
 23/01/2019 10:45:00,11.24,11.21,2,-4.77
 23/01/2019 11:00:00,11.22,11.21,2,-4.7
 23/01/2019 11:15:00,11.21,11.21,2,-4.72
 23/01/2019 11:30:00,11.22,11.21,2,-4.73
 23/01/2019 11:45:00,11.22,11.21,2,-4.72
 23/01/2019 12:00:00,11.2,11.21,2,-4.86
 23/01/2019 12:15:00,11.22,11.21,2,-4.85
 23/01/2019 12:30:00,11.21,11.21,2,-4.84
 23/01/2019 12:45:00,11.2,11.21,2,-5.02
 23/01/2019 13:00:00,11.22,11.21,2,-4.81
 23/01/2019 13:15:00,11.24,11.21,2,-4.87
 23/01/2019 13:30:00,11.24,11.21,2,-4.86
 23/01/2019 13:45:00,11.21,11.21,2,-4.93
 23/01/2019 14:00:00,11.21,11.21,2,-4.93
 23/01/2019 14:15:00,11.2,11.22,1,-4.94
 23/01/2019 14:30:00,11.22,11.22,1,-4.91
 23/01/2019 14:45:00,11.21,11.22,1,-4.95
 23/01/2019 15:00:00,11.18,11.22,1,-4.94
 23/01/2019 15:15:00,11.19,11.21,2,-5.04
 23/01/2019 15:30:00,11.18,11.21,2,-5.24
 23/01/2019 15:45:00,11.14,11.21,2,-5.38
 23/01/2019 16:00:00,11.11,11.21,2,-5.47
 23/01/2019 16:15:00,11.11,11.21,2,-5.65
 23/01/2019 16:30:00,11.04,11.21,2,-6.04
 23/01/2019 16:45:00,11.05,11.21,2,-6.35
 23/01/2019 17:00:00,11.03,11.21,2,-6.74
 23/01/2019 17:15:00,11.03,11.21,2,-7.08
 23/01/2019 17:30:00,11.01,11.21,1,-7.24
 23/01/2019 17:45:00,11.0,11.22,1,-7.27
 23/01/2019 18:00:00,11.02,11.22,1,-7.31
 23/01/2019 18:15:00,11.03,11.22,1,-7.26
 23/01/2019 18:30:00,11.07,11.22,2,-7.26
 23/01/2019 18:45:00,11.09,11.21,2,-7.08
 23/01/2019 19:00:00,11.11,11.21,2,-6.99
 23/01/2019 19:15:00,11.14,11.21,2,-6.73
 23/01/2019 19:30:00,11.17,11.21,2,-6.61
 23/01/2019 19:45:00,11.21,11.22,1,-6.49
 23/01/2019 20:00:00,11.23,11.22,1,-6.25
 23/01/2019 20:15:00,11.13,11.22,1,-6.14
 23/01/2019 20:30:00,11.15,11.22,1,-6.14
 23/01/2019 20:45:00,11.18,11.21,2,-6.03
 23/01/2019 21:00:00,11.19,11.21,2,-5.79
 23/01/2019 21:15:00,11.21,11.21,2,-5.66
 23/01/2019 21:30:00,11.24,11.21,2,-5.53
 23/01/2019 21:45:00,11.25,11.21,2,-5.32
 23/01/2019 22:00:00,11.28,11.21,2,-5.2
 23/01/2019 22:15:00,11.21,11.21,2,-4.99
 23/01/2019 22:30:00,11.25,11.21,2,-4.65
 23/01/2019 22:45:00,11.27,11.21,2,-4.45
 23/01/2019 23:00:00,11.28,11.21,2,-4.36
 23/01/2019 23:15:00,11.18,11.21,1,-4.08
 23/01/2019 23:30:00,11.16,11.22,1,-3.86
 23/01/2019 23:45:00,11.15,11.22,1,-3.76
 24/01/2019 00:00:00,11.17,11.22,1,-3.77
 24/01/2019 00:15:00,11.07,11.22,2,-5.04
 24/01/2019 00:30:00,11.12,11.22,1,-5.25
 24/01/2019 00:45:00,11.14,11.22,1,-5.33
 24/01/2019 01:00:00,11.16,11.22,1,-5.42
 24/01/2019 01:15:00,11.18,11.22,1,-5.42
 24/01/2019 01:30:00,11.2,11.21,2,-5.34
 24/01/2019 01:45:00,11.22,11.21,2,-5.25
 24/01/2019 02:00:00,11.24,11.21,2,-5.21
 24/01/2019 02:15:00,11.21,11.21,2,-5.3
 24/01/2019 02:30:00,11.22,11.21,2,-5.19
 24/01/2019 02:45:00,11.24,11.21,2,-5.19
 24/01/2019 03:00:00,11.26,11.21,2,-5.14
 24/01/2019 03:15:00,11.27,11.21,2,-4.97
 24/01/2019 03:30:00,11.29,11.21,2,-4.88
 24/01/2019 03:45:00,11.27,11.21,2,-4.74
 24/01/2019 04:00:00,11.26,11.21,2,-4.63
 24/01/2019 04:15:00,11.1,11.21,2,-4.47
 24/01/2019 04:30:00,11.1,11.21,2,-4.47
 24/01/2019 04:45:00,11.1,11.21,2,-4.31
 24/01/2019 05:00:00,11.1,11.21,2,-4.3
 24/01/2019 05:15:00,11.12,11.21,2,-4.36
 24/01/2019 05:30:00,11.17,11.21,2,-4.47
 24/01/2019 05:45:00,11.18,11.21,2,-4.47
 24/01/2019 06:00:00,11.16,11.21,2,-4.52
 24/01/2019 06:15:00,11.21,11.21,2,-4.81
 24/01/2019 06:30:00,11.22,11.21,2,-5.05
 24/01/2019 06:45:00,11.14,11.21,2,-5.19
 24/01/2019 07:00:00,11.11,11.21,2,-5.57
 24/01/2019 07:15:00,11.14,11.21,2,-5.53
 24/01/2019 07:30:00,11.07,11.21,2,-5.65
 24/01/2019 07:45:00,11.04,11.21,2,-5.69
 24/01/2019 08:00:00,11.06,11.21,2,-5.58
 24/01/2019 08:15:00,11.09,11.21,2,-5.47
 24/01/2019 08:30:00,11.08,11.21,1,-5.33
 24/01/2019 08:45:00,11.1,11.22,1,-5.27
 24/01/2019 09:00:00,11.1,11.22,1,-5.17
 24/01/2019 09:15:00,11.08,11.22,1,-5.26
 24/01/2019 09:30:00,11.08,11.21,2,-5.3
 24/01/2019 09:45:00,11.08,11.21,2,-5.25
 24/01/2019 10:00:00,11.12,11.21,2,-5.32
 24/01/2019 10:15:00,11.14,11.21,2,-5.19
 24/01/2019 10:30:00,11.16,11.21,2,-5.16
 24/01/2019 10:45:00,11.17,11.21,2,-5.21
 24/01/2019 11:00:00,11.15,11.21,2,-5.1
 24/01/2019 11:15:00,11.14,11.21,2,-5.04
 24/01/2019 11:30:00,11.15,11.21,2,-5.03
 24/01/2019 11:45:00,11.14,11.21,2,-5.14
 24/01/2019 12:00:00,11.14,11.21,2,-5.24
 24/01/2019 12:15:00,11.14,11.21,2,-5.23
 24/01/2019 12:30:00,11.14,11.21,2,-5.33
 24/01/2019 12:45:00,11.14,11.21,2,-5.28
 24/01/2019 13:00:00,11.19,11.21,2,-5.17
 24/01/2019 13:15:00,11.24,11.21,2,-5.18
 24/01/2019 13:30:00,11.25,11.21,2,-5.05
 24/01/2019 13:45:00,11.24,11.21,2,-5.06
 24/01/2019 14:00:00,11.24,11.21,2,-5.19
 24/01/2019 14:15:00,11.24,11.21,2,-5.04
 24/01/2019 14:30:00,11.24,11.21,2,-5.03
 24/01/2019 14:45:00,11.24,11.21,2,-4.95
 24/01/2019 15:00:00,11.24,11.21,2,-4.94
 24/01/2019 15:15:00,11.24,11.21,2,-5.03
 24/01/2019 15:30:00,11.23,11.21,2,-5.01
 24/01/2019 15:45:00,11.22,11.21,2,-5.05
 24/01/2019 16:00:00,11.2,11.21,2,-5.39
 24/01/2019 16:15:00,11.17,11.21,2,-5.79
 24/01/2019 16:30:00,11.17,11.21,2,-6.04
 24/01/2019 16:45:00,11.14,11.21,2,-6.33
 24/01/2019 17:00:00,11.09,11.21,2,-6.62
 24/01/2019 17:15:00,11.07,11.21,2,-6.82
 24/01/2019 17:30:00,11.04,11.21,2,-6.87
 24/01/2019 17:45:00,11.05,11.21,2,-6.97
 24/01/2019 18:00:00,11.05,11.21,2,-7.03
 24/01/2019 18:15:00,11.06,11.21,2,-6.87
 24/01/2019 18:30:00,11.09,11.21,2,-6.79
 24/01/2019 18:45:00,11.1,11.21,2,-6.54
 24/01/2019 19:00:00,11.11,11.21,2,-6.38
 24/01/2019 19:15:00,11.11,11.21,2,-6.34
 24/01/2019 19:30:00,11.15,11.21,2,-6.14
 24/01/2019 19:45:00,11.11,11.21,2,-6.14
 24/01/2019 20:00:00,11.13,11.21,2,-5.86
