DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 24/01/2019 20:15:00,11.17,11.21,2,-5.75
 24/01/2019 20:30:00,11.19,11.21,2,-5.65
 24/01/2019 20:45:00,11.18,11.21,2,-5.43
 24/01/2019 21:00:00,11.2,11.21,2,-5.42
 24/01/2019 21:15:00,11.21,11.21,2,-5.29
 24/01/2019 21:30:00,11.25,11.21,2,-5.13
 24/01/2019 21:45:00,11.23,11.21,2,-5.01
 24/01/2019 22:00:00,11.23,11.21,2,-4.83
 24/01/2019 22:15:00,11.23,11.21,2,-4.65
 24/01/2019 22:30:00,11.24,11.21,2,-4.44
 24/01/2019 22:45:00,11.23,11.21,2,-4.19
 24/01/2019 23:00:00,11.29,11.21,2,-4.04
 24/01/2019 23:15:00,11.19,11.21,2,-3.92
 24/01/2019 23:30:00,11.2,11.21,2,-3.77
 24/01/2019 23:45:00,11.2,11.21,2,-3.69
 25/01/2019 00:00:00,11.14,11.21,2,-3.55
 25/01/2019 00:15:00,11.08,11.21,2,-4.67
 25/01/2019 00:30:00,11.14,11.21,2,-4.93
 25/01/2019 00:45:00,11.14,11.21,2,-5.08
 25/01/2019 01:00:00,11.14,11.21,2,-5.19
 25/01/2019 01:15:00,11.17,11.21,2,-5.19
 25/01/2019 01:30:00,11.2,11.21,2,-5.09
 25/01/2019 01:45:00,11.22,11.21,2,-4.97
 25/01/2019 02:00:00,11.23,11.21,2,-4.97
 25/01/2019 02:15:00,11.2,11.21,2,-4.97
 25/01/2019 02:30:00,11.21,11.21,2,-4.88
 25/01/2019 02:45:00,11.2,11.21,2,-4.79
 25/01/2019 03:00:00,11.23,11.21,2,-4.63
 25/01/2019 03:15:00,11.21,11.21,2,-4.53
 25/01/2019 03:30:00,11.23,11.21,2,-4.4
 25/01/2019 03:45:00,11.27,11.21,2,-4.3
 25/01/2019 04:00:00,11.27,11.21,2,-4.22
 25/01/2019 04:15:00,11.26,11.21,2,-4.08
 25/01/2019 04:30:00,11.26,11.21,2,-4.08
 25/01/2019 04:45:00,11.25,11.21,2,-4.0
 25/01/2019 05:00:00,11.27,11.21,2,-3.86
 25/01/2019 05:15:00,11.21,11.21,2,-4.0
 25/01/2019 05:30:00,11.23,11.21,2,-4.08
 25/01/2019 05:45:00,11.2,11.21,2,-4.08
 25/01/2019 06:00:00,11.17,11.21,2,-4.15
 25/01/2019 06:15:00,11.24,11.21,2,-4.49
 25/01/2019 06:30:00,11.26,11.21,2,-4.69
 25/01/2019 06:45:00,11.21,11.21,2,-4.98
 25/01/2019 07:00:00,11.16,11.21,1,-5.29
 25/01/2019 07:15:00,11.12,11.22,1,-5.33
 25/01/2019 07:30:00,11.12,11.22,1,-5.38
 25/01/2019 07:45:00,11.09,11.22,1,-5.45
 25/01/2019 08:00:00,11.08,11.22,2,-5.28
 25/01/2019 08:15:00,11.09,11.21,2,-5.28
 25/01/2019 08:30:00,11.11,11.21,2,-5.23
 25/01/2019 08:45:00,11.11,11.21,2,-5.08
 25/01/2019 09:00:00,11.09,11.21,2,-5.07
 25/01/2019 09:15:00,11.11,11.21,2,-5.03
 25/01/2019 09:30:00,11.11,11.21,2,-5.12
 25/01/2019 09:45:00,11.13,11.21,2,-5.03
 25/01/2019 10:00:00,11.17,11.21,2,-4.97
 25/01/2019 10:15:00,11.23,11.21,2,-4.66
 25/01/2019 10:30:00,11.27,11.21,2,-4.66
 25/01/2019 10:45:00,11.26,11.21,2,-4.46
 25/01/2019 11:00:00,11.26,11.21,2,-4.6
 25/01/2019 11:15:00,11.25,11.21,2,-4.51
 25/01/2019 11:30:00,11.24,11.21,2,-4.56
 25/01/2019 11:45:00,11.24,11.21,2,-4.65
 25/01/2019 12:00:00,11.26,11.21,2,-4.52
 25/01/2019 12:15:00,11.24,11.21,2,-4.76
 25/01/2019 12:30:00,11.26,11.21,2,-4.73
 25/01/2019 12:45:00,11.24,11.21,2,-4.61
 25/01/2019 13:00:00,11.24,11.21,2,-4.57
 25/01/2019 13:15:00,11.26,11.21,2,-4.6
 25/01/2019 13:30:00,11.17,11.21,2,-4.46
 25/01/2019 13:45:00,11.17,11.21,2,-4.53
 25/01/2019 14:00:00,11.17,11.21,2,-4.47
 25/01/2019 14:15:00,11.15,11.21,2,-4.39
 25/01/2019 14:30:00,11.14,11.21,2,-4.39
 25/01/2019 14:45:00,11.14,11.21,2,-4.36
 25/01/2019 15:00:00,11.14,11.21,2,-4.33
 25/01/2019 15:15:00,11.12,11.21,2,-4.42
 25/01/2019 15:30:00,11.11,11.21,2,-4.54
 25/01/2019 15:45:00,11.09,11.21,2,-4.62
 25/01/2019 16:00:00,11.05,11.21,2,-4.88
 25/01/2019 16:15:00,11.06,11.21,2,-5.29
 25/01/2019 16:30:00,11.04,11.21,2,-5.45
 25/01/2019 16:45:00,11.05,11.21,2,-5.77
 25/01/2019 17:00:00,11.2,11.21,2,-5.99
 25/01/2019 17:15:00,11.2,11.21,2,-6.36
 25/01/2019 17:30:00,11.19,11.21,2,-6.53
 25/01/2019 17:45:00,11.19,11.21,2,-6.84
 25/01/2019 18:00:00,11.21,11.21,2,-6.76
 25/01/2019 18:15:00,11.23,11.21,2,-6.73
 25/01/2019 18:30:00,11.26,11.21,2,-6.61
 25/01/2019 18:45:00,11.29,11.21,2,-6.48
 25/01/2019 19:00:00,11.28,11.21,2,-6.43
 25/01/2019 19:15:00,11.19,11.21,2,-6.17
 25/01/2019 19:30:00,11.19,11.21,2,-5.97
 25/01/2019 19:45:00,11.23,11.21,2,-5.79
 25/01/2019 20:00:00,11.26,11.21,2,-5.65
 25/01/2019 20:15:00,11.26,11.21,2,-5.4
 25/01/2019 20:30:00,11.28,11.21,2,-5.3
 25/01/2019 20:45:00,11.27,11.21,2,-5.19
 25/01/2019 21:00:00,11.27,11.21,2,-5.08
 25/01/2019 21:15:00,11.24,11.21,2,-5.03
 25/01/2019 21:30:00,11.26,11.21,2,-4.85
 25/01/2019 21:45:00,11.26,11.21,2,-4.7
 25/01/2019 22:00:00,11.24,11.21,2,-4.41
 25/01/2019 22:15:00,11.24,11.21,2,-4.41
 25/01/2019 22:30:00,11.3,11.21,2,-4.23
 25/01/2019 22:45:00,11.32,11.21,2,-4.01
 25/01/2019 23:00:00,11.22,11.21,2,-3.95
 25/01/2019 23:15:00,11.12,11.21,2,-3.74
 25/01/2019 23:30:00,11.13,11.21,2,-3.58
 25/01/2019 23:45:00,11.13,11.21,2,-3.52
 26/01/2019 00:00:00,11.15,11.21,2,-3.54
 26/01/2019 00:15:00,11.12,11.21,2,-4.64
 26/01/2019 00:30:00,11.18,11.21,2,-4.91
 26/01/2019 00:45:00,11.15,11.21,2,-5.13
 26/01/2019 01:00:00,11.22,11.21,2,-5.36
 26/01/2019 01:15:00,11.25,11.21,2,-5.25
 26/01/2019 01:30:00,11.27,11.21,2,-5.14
 26/01/2019 01:45:00,11.24,11.21,1,-5.02
 26/01/2019 02:00:00,11.25,11.22,1,-4.88
 26/01/2019 02:15:00,11.24,11.22,1,-4.8
 26/01/2019 02:30:00,11.3,11.22,1,-4.68
 26/01/2019 02:45:00,11.29,11.22,2,-4.58
 26/01/2019 03:00:00,11.31,11.21,2,-4.41
 26/01/2019 03:15:00,11.25,11.21,2,-4.32
 26/01/2019 03:30:00,11.08,11.21,2,-4.04
 26/01/2019 03:45:00,11.05,11.21,2,-3.81
 26/01/2019 04:00:00,11.06,11.21,2,-3.74
 26/01/2019 04:15:00,11.07,11.21,2,-3.74
 26/01/2019 04:30:00,11.08,11.21,2,-3.74
 26/01/2019 04:45:00,11.08,11.21,2,-3.61
 26/01/2019 05:00:00,11.09,11.21,2,-3.57
 26/01/2019 05:15:00,11.09,11.21,1,-3.57
 26/01/2019 05:30:00,11.08,11.22,1,-3.57
 26/01/2019 05:45:00,11.05,11.22,1,-3.57
 26/01/2019 06:00:00,11.08,11.22,1,-3.57
 26/01/2019 06:15:00,11.09,11.22,2,-3.77
 26/01/2019 06:30:00,11.07,11.21,2,-3.8
 26/01/2019 06:45:00,11.04,11.21,2,-3.97
 26/01/2019 07:00:00,11.03,11.21,2,-4.03
 26/01/2019 07:15:00,11.07,11.21,2,-4.03
 26/01/2019 07:30:00,11.22,11.21,2,-4.19
 26/01/2019 07:45:00,11.19,11.21,2,-4.25
 26/01/2019 08:00:00,11.19,11.21,2,-4.26
 26/01/2019 08:15:00,11.16,11.21,2,-4.5
 26/01/2019 08:30:00,11.14,11.21,2,-4.64
 26/01/2019 08:45:00,11.12,11.21,2,-4.73
 26/01/2019 09:00:00,11.12,11.21,2,-4.81
 26/01/2019 09:15:00,11.16,11.21,2,-5.0
 26/01/2019 09:30:00,11.16,11.21,2,-4.92
 26/01/2019 09:45:00,11.13,11.21,2,-4.98
 26/01/2019 10:00:00,11.11,11.21,2,-5.01
 26/01/2019 10:15:00,11.12,11.21,2,-5.03
 26/01/2019 10:30:00,11.14,11.21,2,-5.03
 26/01/2019 10:45:00,11.18,11.21,2,-4.89
 26/01/2019 11:00:00,11.18,11.21,2,-4.88
 26/01/2019 11:15:00,11.18,11.21,2,-4.79
 26/01/2019 11:30:00,11.2,11.21,2,-4.8
 26/01/2019 11:45:00,11.21,11.21,2,-4.71
 26/01/2019 12:00:00,11.21,11.21,2,-4.8
 26/01/2019 12:15:00,11.22,11.21,2,-4.87
 26/01/2019 12:30:00,11.26,11.21,2,-4.96
 26/01/2019 12:45:00,11.26,11.21,2,-4.73
 26/01/2019 13:00:00,11.27,11.21,2,-4.54
 26/01/2019 13:15:00,11.25,11.21,2,-4.45
 26/01/2019 13:30:00,11.23,11.21,2,-4.63
 26/01/2019 13:45:00,11.21,11.21,2,-4.63
 26/01/2019 14:00:00,11.24,11.21,2,-4.63
 26/01/2019 14:15:00,11.22,11.21,2,-4.68
 26/01/2019 14:30:00,11.14,11.21,2,-4.58
 26/01/2019 14:45:00,11.14,11.21,2,-4.67
 26/01/2019 15:00:00,11.15,11.21,2,-4.62
 26/01/2019 15:15:00,11.12,11.21,2,-4.8
 26/01/2019 15:30:00,11.13,11.21,2,-4.9
 26/01/2019 15:45:00,11.16,11.21,2,-5.01
 26/01/2019 16:00:00,11.14,11.21,2,-5.06
 26/01/2019 16:15:00,11.11,11.21,2,-5.23
 26/01/2019 16:30:00,11.25,11.21,2,-5.51
 26/01/2019 16:45:00,11.2,11.21,2,-5.39
 26/01/2019 17:00:00,11.17,11.21,2,-5.82
 26/01/2019 17:15:00,11.14,11.21,2,-6.11
 26/01/2019 17:30:00,11.09,11.21,2,-6.41
 26/01/2019 17:45:00,11.08,11.21,2,-6.63
 26/01/2019 18:00:00,11.1,11.21,2,-6.65
 26/01/2019 18:15:00,11.1,11.21,2,-6.64
 26/01/2019 18:30:00,11.14,11.21,1,-6.39
 26/01/2019 18:45:00,11.16,11.22,1,-6.2
 26/01/2019 19:00:00,11.18,11.22,1,-6.2
 26/01/2019 19:15:00,11.19,11.22,1,-5.97
 26/01/2019 19:30:00,11.24,11.22,2,-5.76
 26/01/2019 19:45:00,11.24,11.21,2,-5.64
 26/01/2019 20:00:00,11.24,11.21,2,-5.6
 26/01/2019 20:15:00,11.25,11.21,2,-5.5
 26/01/2019 20:30:00,11.27,11.21,2,-5.23
 26/01/2019 20:45:00,11.22,11.21,2,-5.08
 26/01/2019 21:00:00,11.26,11.21,2,-4.95
 26/01/2019 21:15:00,11.28,11.21,2,-4.86
 26/01/2019 21:30:00,11.26,11.22,1,-4.86
 26/01/2019 21:45:00,11.28,11.22,1,-4.58
 26/01/2019 22:00:00,11.29,11.22,1,-4.47
 26/01/2019 22:15:00,11.31,11.22,1,-4.38
 26/01/2019 22:30:00,11.3,11.21,2,-4.21
 26/01/2019 22:45:00,11.25,11.21,2,-4.11
 26/01/2019 23:00:00,11.26,11.21,2,-3.97
 26/01/2019 23:15:00,11.29,11.21,2,-3.85
 26/01/2019 23:30:00,11.31,11.21,2,-3.76
 26/01/2019 23:45:00,11.31,11.21,2,-3.69
 27/01/2019 00:00:00,11.18,11.21,2,-3.7
 27/01/2019 00:15:00,11.1,11.21,2,-4.84
 27/01/2019 00:30:00,11.18,11.21,2,-5.03
 27/01/2019 00:45:00,11.16,11.21,2,-5.08
 27/01/2019 01:00:00,11.17,11.21,2,-5.35
 27/01/2019 01:15:00,11.2,11.21,2,-5.22
 27/01/2019 01:30:00,11.18,11.21,2,-5.08
 27/01/2019 01:45:00,11.17,11.21,2,-5.08
 27/01/2019 02:00:00,11.28,11.21,2,-5.06
 27/01/2019 02:15:00,11.22,11.21,2,-4.86
 27/01/2019 02:30:00,11.23,11.21,2,-4.86
 27/01/2019 02:45:00,11.24,11.21,2,-4.77
 27/01/2019 03:00:00,11.27,11.21,2,-4.64
 27/01/2019 03:15:00,11.28,11.21,2,-4.47
 27/01/2019 03:30:00,11.31,11.21,2,-4.29
 27/01/2019 03:45:00,11.33,11.21,2,-4.18
 27/01/2019 04:00:00,11.3,11.21,2,-4.08
 27/01/2019 04:15:00,11.29,11.21,2,-4.01
 27/01/2019 04:30:00,11.29,11.21,2,-3.91
 27/01/2019 04:45:00,11.27,11.21,2,-3.87
 27/01/2019 05:00:00,11.29,11.21,2,-3.69
 27/01/2019 05:15:00,11.26,11.21,2,-3.69
 27/01/2019 05:30:00,11.29,11.21,2,-3.69
 27/01/2019 05:45:00,11.3,11.21,2,-3.69
 27/01/2019 06:00:00,11.3,11.21,2,-3.76
 27/01/2019 06:15:00,11.28,11.21,2,-3.69
 27/01/2019 06:30:00,11.27,11.21,2,-3.69
 27/01/2019 06:45:00,11.22,11.21,2,-3.82
 27/01/2019 07:00:00,11.26,11.21,2,-3.85
 27/01/2019 07:15:00,11.22,11.21,2,-3.8
 27/01/2019 07:30:00,11.05,11.21,2,-3.81
 27/01/2019 07:45:00,11.11,11.21,2,-3.93
 27/01/2019 08:00:00,11.1,11.21,2,-3.96
 27/01/2019 08:15:00,11.16,11.21,2,-4.28
 27/01/2019 08:30:00,11.26,11.21,2,-4.58
 27/01/2019 08:45:00,11.22,11.22,1,-4.65
 27/01/2019 09:00:00,11.18,11.22,1,-4.9
 27/01/2019 09:15:00,11.18,11.22,1,-4.84
 27/01/2019 09:30:00,11.2,11.22,1,-4.87
 27/01/2019 09:45:00,11.16,11.21,2,-5.02
 27/01/2019 10:00:00,11.13,11.21,2,-5.2
 27/01/2019 10:15:00,11.11,11.21,2,-5.43
 27/01/2019 10:30:00,11.14,11.21,2,-5.37
 27/01/2019 10:45:00,11.15,11.21,2,-5.32
 27/01/2019 11:00:00,11.14,11.21,2,-5.36
 27/01/2019 11:15:00,11.13,11.21,2,-5.13
 27/01/2019 11:30:00,11.17,11.21,2,-5.21
 27/01/2019 11:45:00,11.15,11.21,2,-5.04
 27/01/2019 12:00:00,11.17,11.21,2,-5.19
 27/01/2019 12:15:00,11.15,11.21,2,-5.19
 27/01/2019 12:30:00,11.18,11.21,1,-5.21
 27/01/2019 12:45:00,11.19,11.22,1,-5.1
 27/01/2019 13:00:00,11.22,11.22,1,-4.97
 27/01/2019 13:15:00,11.21,11.22,1,-5.07
 27/01/2019 13:30:00,11.25,11.22,2,-5.12
 27/01/2019 13:45:00,11.25,11.21,2,-4.93
 27/01/2019 14:00:00,11.26,11.21,2,-4.75
 27/01/2019 14:15:00,11.25,11.21,2,-4.88
 27/01/2019 14:30:00,11.24,11.21,2,-4.91
 27/01/2019 14:45:00,11.27,11.21,2,-4.99
 27/01/2019 15:00:00,11.24,11.21,2,-5.18
 27/01/2019 15:15:00,11.22,11.21,2,-5.27
 27/01/2019 15:30:00,11.18,11.21,2,-5.3
 27/01/2019 15:45:00,11.13,11.21,2,-5.53
 27/01/2019 16:00:00,11.12,11.21,2,-5.81
 27/01/2019 16:15:00,11.09,11.21,2,-6.01
 27/01/2019 16:30:00,11.03,11.21,2,-6.11
 27/01/2019 16:45:00,11.09,11.21,2,-6.39
 27/01/2019 17:00:00,11.06,11.21,2,-6.74
 27/01/2019 17:15:00,11.07,11.21,2,-6.98
 27/01/2019 17:30:00,11.04,11.21,2,-7.27
 27/01/2019 17:45:00,11.05,11.21,2,-7.52
 27/01/2019 18:00:00,11.07,11.21,2,-7.3
 27/01/2019 18:15:00,11.12,11.21,2,-7.27
 27/01/2019 18:30:00,11.19,11.21,2,-7.01
 27/01/2019 18:45:00,11.2,11.21,2,-6.76
 27/01/2019 19:00:00,11.22,11.21,2,-6.76
 27/01/2019 19:15:00,11.21,11.21,2,-6.55
 27/01/2019 19:30:00,11.23,11.21,2,-6.34
 27/01/2019 19:45:00,11.13,11.21,1,-6.13
 27/01/2019 20:00:00,11.16,11.21,1,-5.99
 27/01/2019 20:15:00,11.15,11.21,1,-5.94
 27/01/2019 20:30:00,11.13,11.21,1,-5.65
 27/01/2019 20:45:00,11.14,11.21,1,-5.44
 27/01/2019 21:00:00,11.19,11.21,1,-5.35
 27/01/2019 21:15:00,11.21,11.21,1,-5.41
 27/01/2019 21:30:00,11.24,11.21,1,-5.19
 27/01/2019 21:45:00,11.25,11.21,1,-4.95
 27/01/2019 22:00:00,11.27,11.21,1,-4.72
 27/01/2019 22:15:00,11.25,11.21,1,-4.63
 27/01/2019 22:30:00,11.29,11.21,1,-4.41
 27/01/2019 22:45:00,11.31,11.21,1,-4.33
 27/01/2019 23:00:00,11.17,11.21,1,-4.02
 27/01/2019 23:15:00,11.15,11.21,1,-3.88
 27/01/2019 23:30:00,11.18,11.21,1,-3.85
 27/01/2019 23:45:00,11.18,11.21,1,-3.63
 28/01/2019 00:00:00,11.12,11.21,1,-3.65
 28/01/2019 00:00:00,11.12,11.21,1,-3.65
 28/01/2019 00:15:00,11.13,11.21,1,-4.74
 28/01/2019 00:30:00,11.16,11.21,1,-5.11
 28/01/2019 00:45:00,11.14,11.21,1,-5.23
 28/01/2019 01:00:00,11.15,11.21,1,-5.37
 28/01/2019 01:15:00,11.18,11.21,1,-5.33
 28/01/2019 01:30:00,11.21,11.21,1,-5.25
 28/01/2019 01:45:00,11.23,11.21,1,-5.25
 28/01/2019 02:00:00,11.26,11.21,1,-5.07
 28/01/2019 02:15:00,11.17,11.21,1,-5.03
 28/01/2019 02:30:00,11.18,11.21,1,-5.03
 28/01/2019 02:45:00,11.17,11.21,1,-4.92
 28/01/2019 03:00:00,11.19,11.21,1,-4.8
 28/01/2019 03:15:00,11.19,11.21,1,-4.75
 28/01/2019 03:30:00,11.22,11.21,1,-4.44
 28/01/2019 03:45:00,11.24,11.21,1,-4.41
 28/01/2019 04:00:00,11.26,11.21,1,-4.4
 28/01/2019 04:15:00,11.26,11.21,1,-4.24
 28/01/2019 04:30:00,11.26,11.21,1,-4.24
 28/01/2019 04:45:00,11.27,11.21,1,-4.23
 28/01/2019 05:00:00,11.25,11.21,1,-4.08
 28/01/2019 05:15:00,11.26,11.21,1,-4.03
 28/01/2019 05:30:00,11.26,11.21,1,-4.08
 28/01/2019 05:45:00,11.22,11.21,1,-4.11
 28/01/2019 06:00:00,11.22,11.21,1,-4.23
 28/01/2019 06:15:00,11.18,11.21,1,-4.52
 28/01/2019 06:30:00,11.2,11.21,1,-4.79
 28/01/2019 06:45:00,11.18,11.21,1,-4.93
 28/01/2019 07:00:00,11.13,11.21,1,-5.41
 28/01/2019 07:15:00,11.09,11.21,1,-5.47
 28/01/2019 07:30:00,11.06,11.21,1,-5.5
 28/01/2019 07:45:00,11.09,11.21,1,-5.43
 28/01/2019 08:00:00,11.07,11.21,1,-5.57
 28/01/2019 08:15:00,11.06,11.21,1,-5.45
 28/01/2019 08:30:00,11.06,11.21,1,-5.38
 28/01/2019 08:45:00,11.07,11.21,1,-5.22
 28/01/2019 09:00:00,11.09,11.21,1,-4.95
 28/01/2019 09:15:00,11.07,11.21,1,-4.87
 28/01/2019 09:30:00,11.08,11.21,1,-4.89
 28/01/2019 09:45:00,11.08,11.21,1,-4.8
 28/01/2019 10:00:00,11.08,11.21,1,-4.77
 28/01/2019 10:15:00,11.14,11.21,1,-4.53
 28/01/2019 10:30:00,11.17,11.21,1,-4.43
 28/01/2019 10:45:00,11.14,11.21,1,-4.47
 28/01/2019 11:00:00,11.13,11.21,1,-4.44
 28/01/2019 11:15:00,11.14,11.21,1,-4.43
 28/01/2019 11:30:00,11.15,11.21,1,-4.43
 28/01/2019 11:45:00,11.14,11.21,1,-4.39
 28/01/2019 12:00:00,11.13,11.21,1,-4.44
 28/01/2019 12:15:00,11.12,11.21,1,-4.52
 28/01/2019 12:30:00,11.11,11.21,1,-4.65
 28/01/2019 12:45:00,11.08,11.21,1,-4.83
 28/01/2019 13:00:00,11.08,11.21,1,-4.87
 28/01/2019 13:15:00,11.1,11.21,1,-4.85
 28/01/2019 13:30:00,11.11,11.21,1,-4.89
 28/01/2019 13:45:00,11.14,11.21,1,-4.61
 28/01/2019 14:00:00,11.17,11.21,1,-4.37
 28/01/2019 14:15:00,11.17,11.21,1,-4.37
 28/01/2019 14:30:00,11.19,11.21,1,-4.44
 28/01/2019 14:45:00,11.2,11.21,1,-4.44
 28/01/2019 15:00:00,11.2,11.21,1,-4.34
 28/01/2019 15:15:00,11.17,11.21,1,-4.43
 28/01/2019 15:30:00,11.14,11.21,1,-4.79
 28/01/2019 15:45:00,11.06,11.21,1,-4.97
 28/01/2019 16:00:00,11.01,11.21,1,-5.38
 28/01/2019 16:15:00,11.0,11.21,1,-5.61
 28/01/2019 16:30:00,11.04,11.21,1,-5.89
 28/01/2019 16:45:00,11.08,11.21,1,-6.22
 28/01/2019 17:00:00,11.03,11.21,1,-6.48
 28/01/2019 17:15:00,11.02,11.21,1,-6.88
 28/01/2019 17:30:00,11.0,11.21,1,-6.98
 28/01/2019 17:45:00,11.0,11.21,1,-7.06
 28/01/2019 18:00:00,11.01,11.21,1,-7.23
 28/01/2019 18:15:00,10.99,11.21,1,-7.16
 28/01/2019 18:30:00,11.03,11.21,1,-7.07
 28/01/2019 18:45:00,11.05,11.21,1,-7.14
 28/01/2019 19:00:00,11.08,11.21,1,-6.71
 28/01/2019 19:15:00,11.13,11.21,1,-6.48
 28/01/2019 19:30:00,11.15,11.21,1,-6.46
 28/01/2019 19:45:00,11.15,11.21,1,-6.25
 28/01/2019 20:00:00,11.19,11.21,1,-5.98
 28/01/2019 20:15:00,11.17,11.21,1,-5.92
 28/01/2019 20:30:00,11.22,11.21,1,-5.77
 28/01/2019 20:45:00,11.22,11.21,1,-5.7
 28/01/2019 21:00:00,11.22,11.21,1,-5.52
 28/01/2019 21:15:00,11.26,11.21,1,-5.41
 28/01/2019 21:30:00,11.26,11.21,1,-5.21
 28/01/2019 21:45:00,11.25,11.21,1,-5.01
 28/01/2019 22:00:00,11.23,11.21,1,-4.73
 28/01/2019 22:15:00,11.25,11.21,1,-4.63
 28/01/2019 22:30:00,11.25,11.21,1,-4.37
 28/01/2019 22:45:00,11.14,11.21,1,-4.24
 28/01/2019 23:00:00,11.16,11.21,1,-4.16
 28/01/2019 23:15:00,11.12,11.21,1,-3.96
 28/01/2019 23:30:00,11.18,11.21,1,-3.83
 28/01/2019 23:45:00,11.18,11.21,1,-3.73
 29/01/2019 00:00:00,11.18,11.21,1,-3.8
 29/01/2019 00:15:00,11.07,11.21,1,-4.84
 29/01/2019 00:30:00,11.04,11.21,1,-5.08
 29/01/2019 00:45:00,11.11,11.21,1,-5.32
 29/01/2019 01:00:00,11.13,11.22,1,-5.47
 29/01/2019 01:15:00,11.15,11.22,1,-5.47
 29/01/2019 01:30:00,11.18,11.22,1,-5.25
 29/01/2019 01:45:00,11.2,11.22,1,-5.25
 29/01/2019 02:00:00,11.2,11.22,1,-5.25
 29/01/2019 02:15:00,11.19,11.22,1,-5.24
 29/01/2019 02:30:00,11.2,11.22,1,-5.03
 29/01/2019 02:45:00,11.2,11.22,1,-5.03
 29/01/2019 03:00:00,11.2,11.22,1,-5.03
 29/01/2019 03:15:00,11.2,11.22,1,-5.03
 29/01/2019 03:30:00,11.2,11.22,1,-4.69
 29/01/2019 03:45:00,11.22,11.22,1,-4.6
 29/01/2019 04:00:00,11.25,11.22,1,-4.47
 29/01/2019 04:15:00,11.25,11.22,1,-4.47
 29/01/2019 04:30:00,11.25,11.22,1,-4.41
 29/01/2019 04:45:00,11.25,11.22,1,-4.12
 29/01/2019 05:00:00,11.25,11.22,1,-4.08
 29/01/2019 05:15:00,11.27,11.22,1,-4.09
 29/01/2019 05:30:00,11.29,11.22,1,-4.3
 29/01/2019 05:45:00,11.26,11.22,1,-4.37
 29/01/2019 06:00:00,11.26,11.22,1,-4.41
 29/01/2019 06:15:00,11.26,11.22,1,-4.53
 29/01/2019 06:30:00,11.07,11.22,1,-4.75
 29/01/2019 06:45:00,11.08,11.22,1,-5.02
 29/01/2019 07:00:00,11.04,11.22,1,-5.34
 29/01/2019 07:15:00,11.06,11.22,1,-5.4
 29/01/2019 07:30:00,11.06,11.22,1,-5.35
 29/01/2019 07:45:00,11.06,11.22,1,-5.32
 29/01/2019 08:00:00,11.09,11.22,1,-5.3
 29/01/2019 08:15:00,11.09,11.22,1,-5.3
 29/01/2019 08:30:00,11.09,11.22,1,-5.3
 29/01/2019 08:45:00,11.09,11.22,1,-5.3
 29/01/2019 09:00:00,11.09,11.22,1,-5.3
 29/01/2019 09:15:00,11.09,11.22,1,-5.3
 29/01/2019 09:30:00,11.09,11.22,1,-5.3
 29/01/2019 09:45:00,11.09,11.22,1,-5.3
 29/01/2019 10:00:00,11.09,11.22,1,-5.3
 29/01/2019 10:15:00,11.09,11.22,1,-5.3
 29/01/2019 10:30:00,11.09,11.22,1,-5.3
 29/01/2019 10:45:00,11.25,11.22,1,-5.07
 29/01/2019 11:00:00,11.27,11.22,1,-5.03
 29/01/2019 11:15:00,11.28,11.22,1,-5.17
 29/01/2019 11:30:00,11.29,11.22,1,-5.08
 29/01/2019 11:45:00,11.29,11.22,1,-5.19
 29/01/2019 12:00:00,11.29,11.22,1,-5.19
 29/01/2019 12:15:00,11.27,11.22,1,-5.21
 29/01/2019 12:30:00,11.23,11.22,1,-5.29
 29/01/2019 12:45:00,11.22,11.22,1,-5.28
 29/01/2019 13:00:00,11.24,11.22,1,-5.27
 29/01/2019 13:15:00,11.3,11.22,1,-5.17
 29/01/2019 13:30:00,11.29,11.22,1,-5.1
 29/01/2019 13:45:00,11.19,11.22,1,-4.99
 29/01/2019 14:00:00,11.15,11.22,1,-5.14
 29/01/2019 14:15:00,11.11,11.22,1,-5.2
 29/01/2019 14:30:00,11.11,11.22,1,-5.25
 29/01/2019 14:45:00,11.09,11.22,1,-5.35
 29/01/2019 15:00:00,11.09,11.22,1,-5.34
 29/01/2019 15:15:00,11.09,11.22,1,-5.3
 29/01/2019 15:30:00,11.1,11.22,1,-5.34
 29/01/2019 15:45:00,11.15,11.22,1,-4.22
 29/01/2019 16:00:00,11.27,11.22,1,0.0
 29/01/2019 16:15:00,11.29,11.22,1,0.0
 29/01/2019 16:30:00,11.2,11.22,1,0.0
 29/01/2019 16:45:00,11.16,11.22,1,0.0
 29/01/2019 17:00:00,11.18,11.22,1,0.0
 29/01/2019 17:15:00,11.51,11.22,1,0.0
 29/01/2019 17:30:00,11.23,11.22,1,0.0
 29/01/2019 17:45:00,11.23,11.22,1,0.0
 29/01/2019 18:00:00,11.29,11.22,1,0.0
 29/01/2019 18:15:00,11.37,11.22,1,0.0
 29/01/2019 18:30:00,11.37,11.22,1,0.0
 29/01/2019 18:45:00,11.37,11.22,1,0.0
 29/01/2019 19:00:00,11.37,11.22,1,0.0
 29/01/2019 19:15:00,11.37,11.22,1,0.0
 29/01/2019 19:30:00,11.37,11.22,1,0.0
 29/01/2019 19:45:00,11.37,11.22,1,0.0
 29/01/2019 20:00:00,11.37,11.22,1,0.0
 29/01/2019 20:15:00,11.37,11.22,1,0.0
 29/01/2019 20:30:00,11.37,11.22,1,0.0
 29/01/2019 20:45:00,11.37,11.22,1,0.0
 29/01/2019 21:00:00,11.37,11.22,1,0.0
 29/01/2019 21:15:00,11.37,11.22,1,0.0
 29/01/2019 21:30:00,11.37,11.22,1,0.0
 29/01/2019 21:45:00,11.37,11.22,1,0.0
 29/01/2019 22:00:00,11.37,11.22,1,0.0
 29/01/2019 22:15:00,11.37,11.22,1,0.0
 29/01/2019 22:30:00,11.37,11.22,1,0.0
 29/01/2019 22:45:00,11.37,11.22,1,0.0
 29/01/2019 23:00:00,11.37,11.22,1,0.0
 29/01/2019 23:15:00,11.37,11.22,1,0.0
 29/01/2019 23:30:00,11.37,11.22,1,0.0
 29/01/2019 23:45:00,11.37,11.22,1,0.0
 30/01/2019 00:00:00,11.37,11.22,1,0.0
 30/01/2019 00:15:00,11.37,11.22,1,0.0
 30/01/2019 00:30:00,11.37,11.22,1,0.0
 30/01/2019 00:45:00,11.37,11.22,1,0.0
 30/01/2019 01:00:00,11.37,11.22,1,0.0
 30/01/2019 01:15:00,11.37,11.22,1,0.0
 30/01/2019 01:30:00,11.37,11.22,1,0.0
 30/01/2019 01:45:00,11.37,11.22,1,0.0
 30/01/2019 02:00:00,11.37,11.22,1,0.0
 30/01/2019 02:15:00,11.37,11.22,1,0.0
 30/01/2019 02:30:00,11.37,11.22,1,0.0
 30/01/2019 02:45:00,11.37,11.22,1,0.0
 30/01/2019 03:00:00,11.37,11.22,1,0.0
 30/01/2019 03:15:00,11.37,11.22,1,0.0
 30/01/2019 03:30:00,11.37,11.22,1,0.0
 30/01/2019 03:45:00,11.37,11.22,1,0.0
 30/01/2019 04:00:00,11.37,11.22,1,0.0
 30/01/2019 04:15:00,11.37,11.22,1,0.0
 30/01/2019 04:30:00,11.37,11.22,1,0.0
 30/01/2019 04:45:00,11.37,11.22,1,0.0
 30/01/2019 05:00:00,11.37,11.22,1,0.0
 30/01/2019 05:15:00,11.37,11.22,1,0.0
 30/01/2019 05:30:00,11.37,11.22,1,0.0
 30/01/2019 05:45:00,11.37,11.22,1,0.0
 30/01/2019 06:00:00,11.37,11.22,1,0.0
 30/01/2019 06:15:00,11.37,11.22,1,0.0
 30/01/2019 06:30:00,11.37,11.22,1,0.0
 30/01/2019 06:45:00,11.37,11.22,1,0.0
 30/01/2019 07:00:00,11.37,11.22,1,0.0
 30/01/2019 07:15:00,11.37,11.22,1,0.0
 30/01/2019 07:30:00,11.37,11.22,1,0.0
 30/01/2019 07:45:00,11.37,11.22,1,0.0
 30/01/2019 08:00:00,11.37,11.22,1,0.0
 30/01/2019 08:15:00,11.37,11.22,1,0.0
 30/01/2019 08:30:00,11.37,11.22,1,0.0
 30/01/2019 08:45:00,11.37,11.22,1,0.0
 30/01/2019 09:00:00,11.37,11.22,1,0.0
 30/01/2019 09:15:00,11.35,11.22,1,-1.24
 30/01/2019 09:30:00,11.13,11.22,1,-5.15
 30/01/2019 09:45:00,11.14,11.22,1,-5.07
 30/01/2019 10:00:00,11.11,11.22,1,-5.14
 30/01/2019 10:15:00,11.13,11.22,1,-4.97
 30/01/2019 10:30:00,11.16,11.22,1,-5.05
 30/01/2019 10:45:00,11.21,11.22,1,-10.78
 30/01/2019 11:00:00,11.24,11.22,1,-10.98
 30/01/2019 11:15:00,11.25,11.22,1,-10.75
 30/01/2019 11:30:00,11.26,11.22,1,-10.86
 30/01/2019 11:45:00,11.29,11.22,1,-10.72
 30/01/2019 12:00:00,11.3,11.22,1,-10.6
 30/01/2019 12:15:00,11.3,11.22,1,-10.64
 30/01/2019 12:30:00,11.28,11.22,1,-10.77
 30/01/2019 12:45:00,11.29,11.22,1,-10.87
 30/01/2019 13:00:00,11.3,11.22,1,-10.68
 30/01/2019 13:15:00,11.33,11.22,1,-10.51
 30/01/2019 13:30:00,11.32,11.22,1,-10.34
 30/01/2019 13:45:00,11.25,11.22,1,-10.49
 30/01/2019 14:00:00,11.22,11.22,1,-10.57
 30/01/2019 14:15:00,11.21,11.22,1,-10.51
 30/01/2019 14:30:00,11.27,11.22,1,-5.49
 30/01/2019 14:45:00,11.23,11.22,1,-4.39
 30/01/2019 15:00:00,11.24,11.22,1,-4.52
 30/01/2019 15:15:00,11.25,11.22,1,-4.42
 30/01/2019 15:30:00,11.24,11.22,1,-4.47
 30/01/2019 15:45:00,11.2,11.22,1,-4.8
 30/01/2019 16:00:00,11.16,11.22,1,-5.13
 30/01/2019 16:15:00,11.13,11.22,1,-5.64
 30/01/2019 16:30:00,11.08,11.22,1,-5.77
 30/01/2019 16:45:00,11.06,11.22,1,-6.2
 30/01/2019 17:00:00,11.01,11.22,1,-6.48
 30/01/2019 17:15:00,11.02,11.22,1,-6.85
 30/01/2019 17:30:00,11.15,11.22,1,-7.12
 30/01/2019 17:45:00,11.14,11.22,1,-7.34
 30/01/2019 18:00:00,11.14,11.22,1,-7.34
 30/01/2019 18:15:00,11.14,11.22,1,-7.35
 30/01/2019 18:30:00,11.16,11.22,1,-7.39
 30/01/2019 18:45:00,11.08,11.22,1,-7.22
 30/01/2019 19:00:00,11.11,11.22,1,-7.11
 30/01/2019 19:15:00,11.11,11.22,1,-6.99
 30/01/2019 19:30:00,11.15,11.22,1,-6.8
 30/01/2019 19:45:00,11.19,11.22,1,-6.76
 30/01/2019 20:00:00,11.1,11.22,1,-6.41
 30/01/2019 20:15:00,11.04,11.22,1,-6.23
 30/01/2019 20:30:00,11.12,11.22,1,-6.09
 30/01/2019 20:45:00,11.15,11.22,1,-5.99
 30/01/2019 21:00:00,11.16,11.22,1,-5.88
 30/01/2019 21:15:00,11.17,11.22,1,-5.71
 30/01/2019 21:30:00,11.21,11.22,1,-5.58
 30/01/2019 21:45:00,11.23,11.22,1,-5.4
 30/01/2019 22:00:00,11.26,11.22,1,-5.03
 30/01/2019 22:15:00,11.28,11.22,1,-4.94
 30/01/2019 22:30:00,11.27,11.22,1,-4.81
 30/01/2019 22:45:00,11.27,11.22,1,-4.55
 30/01/2019 23:00:00,11.25,11.22,1,-4.31
 30/01/2019 23:15:00,11.26,11.22,1,-4.3
 30/01/2019 23:30:00,11.28,11.22,1,-4.12
 30/01/2019 23:45:00,11.29,11.22,1,-4.02
 31/01/2019 00:00:00,11.29,11.22,1,-3.94
 31/01/2019 00:15:00,11.13,11.22,1,-5.15
 31/01/2019 00:30:00,11.11,11.22,1,-5.41
 31/01/2019 00:45:00,11.07,11.22,1,-5.55
 31/01/2019 01:00:00,11.08,11.22,1,-5.7
 31/01/2019 01:15:00,11.12,11.22,1,-5.64
 31/01/2019 01:30:00,11.13,11.22,1,-5.51
 31/01/2019 01:45:00,11.15,11.22,1,-5.42
 31/01/2019 02:00:00,11.2,11.22,1,-5.35
 31/01/2019 02:15:00,11.2,11.22,1,-5.44
 31/01/2019 02:30:00,11.2,11.22,1,-5.32
 31/01/2019 02:45:00,11.19,11.22,1,-5.39
 31/01/2019 03:00:00,11.21,11.22,1,-5.26
 31/01/2019 03:15:00,11.21,11.22,1,-5.18
 31/01/2019 03:30:00,11.24,11.22,1,-5.08
 31/01/2019 03:45:00,11.23,11.22,1,-4.95
 31/01/2019 04:00:00,11.27,11.22,1,-4.86
 31/01/2019 04:15:00,11.26,11.22,1,-4.77
 31/01/2019 04:30:00,11.27,11.22,1,-4.63
 31/01/2019 04:45:00,11.27,11.22,1,-4.63
 31/01/2019 05:00:00,11.27,11.22,1,-4.63
 31/01/2019 05:15:00,11.23,11.22,1,-4.63
 31/01/2019 05:30:00,11.19,11.22,1,-4.69
 31/01/2019 05:45:00,11.16,11.22,1,-4.8
 31/01/2019 06:00:00,11.13,11.22,1,-4.8
 31/01/2019 06:15:00,11.07,11.22,1,-5.16
 31/01/2019 06:30:00,11.04,11.22,1,-5.42
 31/01/2019 06:45:00,11.02,11.22,1,-5.54
 31/01/2019 07:00:00,11.05,11.22,1,-5.68
 31/01/2019 07:15:00,11.06,11.22,1,-5.81
 31/01/2019 07:30:00,11.05,11.22,1,-5.95
 31/01/2019 07:45:00,11.09,11.22,1,-5.81
 31/01/2019 08:00:00,11.09,11.22,1,-5.93
 31/01/2019 08:15:00,11.07,11.22,1,-5.81
 31/01/2019 08:30:00,11.04,11.22,1,-5.71
 31/01/2019 08:45:00,11.06,11.22,1,-5.65
 31/01/2019 09:00:00,11.06,11.22,1,-5.59
 31/01/2019 09:15:00,11.07,11.22,1,-5.68
 31/01/2019 09:30:00,11.06,11.22,1,-5.59
 31/01/2019 09:45:00,11.07,11.22,1,-5.65
 31/01/2019 10:00:00,11.09,11.22,1,-5.64
 31/01/2019 10:15:00,11.14,11.22,1,-5.45
 31/01/2019 10:30:00,11.12,11.22,1,-5.39
 31/01/2019 10:45:00,11.09,11.22,1,-5.41
 31/01/2019 11:00:00,11.06,11.22,1,-5.48
 31/01/2019 11:15:00,11.08,11.22,1,-5.54
 31/01/2019 11:30:00,11.08,11.22,1,-5.52
 31/01/2019 11:45:00,11.07,11.22,1,-5.5
 31/01/2019 12:00:00,11.05,11.22,2,-5.53
 31/01/2019 12:15:00,11.04,11.21,2,-5.48
 31/01/2019 12:30:00,11.03,11.21,2,-5.44
 31/01/2019 12:45:00,11.07,11.21,2,-5.42
 31/01/2019 13:00:00,11.09,11.21,2,-5.38
 31/01/2019 13:15:00,11.09,11.21,2,-5.26
 31/01/2019 13:30:00,11.12,11.21,2,-5.25
 31/01/2019 13:45:00,11.08,11.21,2,-5.25
 31/01/2019 14:00:00,11.09,11.21,2,-5.38
 31/01/2019 14:15:00,11.05,11.21,1,-5.38
 31/01/2019 14:30:00,11.03,11.22,1,-5.42
 31/01/2019 14:45:00,11.07,11.22,1,-5.52
 31/01/2019 15:00:00,11.12,11.22,1,-5.58
 31/01/2019 15:15:00,11.1,11.22,2,-5.49
 31/01/2019 15:30:00,11.09,11.21,2,-5.64
 31/01/2019 15:45:00,11.08,11.21,2,-5.83
 31/01/2019 16:00:00,11.04,11.21,2,-6.08
 31/01/2019 16:15:00,11.03,11.21,2,-6.48
 31/01/2019 16:30:00,11.02,11.21,2,-6.66
 31/01/2019 16:45:00,10.99,11.21,2,-6.97
 31/01/2019 17:00:00,11.07,11.21,2,-7.27
 31/01/2019 17:15:00,11.15,11.21,2,-7.48
 31/01/2019 17:30:00,11.13,11.21,2,-7.58
 31/01/2019 17:45:00,11.12,11.21,2,-7.66
 31/01/2019 18:00:00,11.14,11.21,2,-7.73
 31/01/2019 18:15:00,11.16,11.21,2,-7.62
 31/01/2019 18:30:00,11.2,11.21,2,-7.54
 31/01/2019 18:45:00,11.21,11.21,2,-7.53
 31/01/2019 19:00:00,11.23,11.21,2,-7.41
 31/01/2019 19:15:00,11.23,11.21,2,-7.32
 31/01/2019 19:30:00,11.25,11.21,2,-7.16
 31/01/2019 19:45:00,11.25,11.21,2,-6.85
 31/01/2019 20:00:00,11.22,11.21,2,-6.64
 31/01/2019 20:15:00,11.18,11.21,2,-6.59
 31/01/2019 20:30:00,11.19,11.21,2,-6.49
 31/01/2019 20:45:00,11.15,11.21,2,-6.25
 31/01/2019 21:00:00,11.18,11.21,2,-6.1
 31/01/2019 21:15:00,11.24,11.21,2,-6.03
 31/01/2019 21:30:00,11.23,11.21,2,-5.74
 31/01/2019 21:45:00,11.22,11.21,2,-5.49
 31/01/2019 22:00:00,11.18,11.21,2,-5.25
 31/01/2019 22:15:00,11.23,11.21,2,-5.24
 31/01/2019 22:30:00,11.28,11.21,2,-4.98
 31/01/2019 22:45:00,11.27,11.21,2,-4.79
 31/01/2019 23:00:00,11.18,11.21,2,-4.49
 31/01/2019 23:15:00,11.03,11.21,2,-4.3
 31/01/2019 23:30:00,11.06,11.21,2,-4.1
 31/01/2019 23:45:00,11.06,11.21,2,-4.14
 01/02/2019 00:00:00,11.07,11.21,2,-4.1
 01/02/2019 00:15:00,11.05,11.21,2,-5.3
 01/02/2019 00:30:00,11.16,11.21,2,-5.6
 01/02/2019 00:45:00,11.15,11.21,2,-5.76
 01/02/2019 01:00:00,11.15,11.21,2,-5.97
 01/02/2019 01:15:00,11.17,11.21,2,-5.82
 01/02/2019 01:30:00,11.19,11.21,2,-5.75
 01/02/2019 01:45:00,11.21,11.21,2,-5.75
 01/02/2019 02:00:00,11.21,11.21,2,-5.56
 01/02/2019 02:15:00,11.19,11.21,2,-5.69
 01/02/2019 02:30:00,11.21,11.21,2,-5.7
 01/02/2019 02:45:00,11.21,11.21,2,-5.61
 01/02/2019 03:00:00,11.22,11.21,2,-5.45
 01/02/2019 03:15:00,11.23,11.21,2,-5.34
 01/02/2019 03:30:00,11.25,11.21,2,-5.25
 01/02/2019 03:45:00,11.27,11.21,2,-5.11
 01/02/2019 04:00:00,11.26,11.21,2,-4.89
 01/02/2019 04:15:00,11.26,11.21,2,-4.86
 01/02/2019 04:30:00,11.27,11.21,2,-4.86
 01/02/2019 04:45:00,11.27,11.21,2,-4.72
 01/02/2019 05:00:00,11.27,11.21,2,-4.66
 01/02/2019 05:15:00,11.26,11.21,2,-4.82
 01/02/2019 05:30:00,11.23,11.21,2,-4.75
 01/02/2019 05:45:00,11.21,11.21,2,-4.75
 01/02/2019 06:00:00,11.19,11.21,2,-4.83
 01/02/2019 06:15:00,11.11,11.21,2,-4.91
 01/02/2019 06:30:00,11.11,11.21,2,-5.22
 01/02/2019 06:45:00,11.08,11.21,2,-5.43
 01/02/2019 07:00:00,11.06,11.21,2,-5.43
 01/02/2019 07:15:00,11.16,11.21,2,-5.33
 01/02/2019 07:30:00,11.21,11.21,2,-5.42
 01/02/2019 07:45:00,11.19,11.21,2,-5.46
 01/02/2019 08:00:00,11.17,11.21,2,-5.49
 01/02/2019 08:15:00,11.15,11.21,2,-5.72
 01/02/2019 08:30:00,11.09,11.21,2,-5.89
 01/02/2019 08:45:00,11.07,11.21,2,-6.02
 01/02/2019 09:00:00,11.08,11.21,2,-6.03
 01/02/2019 09:15:00,11.07,11.21,2,-5.95
 01/02/2019 09:30:00,11.03,11.21,2,-6.01
 01/02/2019 09:45:00,11.04,11.21,2,-6.01
 01/02/2019 10:00:00,11.06,11.21,2,-5.89
 01/02/2019 10:15:00,11.09,11.21,2,-5.86
 01/02/2019 10:30:00,11.08,11.21,2,-5.79
 01/02/2019 10:45:00,11.07,11.21,2,-5.8
 01/02/2019 11:00:00,11.06,11.21,2,-5.91
 01/02/2019 11:15:00,11.05,11.21,2,-5.82
 01/02/2019 11:30:00,11.05,11.21,2,-5.89
 01/02/2019 11:45:00,11.04,11.21,2,-6.03
 01/02/2019 12:00:00,11.04,11.21,2,-6.14
 01/02/2019 12:15:00,11.03,11.21,2,-6.23
 01/02/2019 12:30:00,11.04,11.21,2,-6.25
 01/02/2019 12:45:00,11.06,11.21,2,-6.25
 01/02/2019 13:00:00,11.09,11.21,2,-6.26
 01/02/2019 13:15:00,11.13,11.21,2,-6.14
 01/02/2019 13:30:00,11.16,11.21,2,-5.97
 01/02/2019 13:45:00,11.16,11.21,2,-6.03
 01/02/2019 14:00:00,11.18,11.21,2,-5.98
 01/02/2019 14:15:00,11.18,11.21,2,-5.98
 01/02/2019 14:30:00,11.19,11.21,2,-5.93
 01/02/2019 14:45:00,11.2,11.21,2,-5.87
 01/02/2019 15:00:00,11.2,11.21,2,-5.82
 01/02/2019 15:15:00,11.23,11.21,2,-5.94
 01/02/2019 15:30:00,11.22,11.21,2,-5.97
 01/02/2019 15:45:00,11.22,11.21,1,-5.96
 01/02/2019 16:00:00,11.2,11.22,1,-5.9
 01/02/2019 16:15:00,11.2,11.22,1,-6.24
 01/02/2019 16:30:00,11.19,11.22,1,-6.4
 01/02/2019 16:45:00,11.14,11.22,2,-6.66
 01/02/2019 17:00:00,11.1,11.21,2,-6.69
 01/02/2019 17:15:00,11.09,11.21,2,-6.9
 01/02/2019 17:30:00,11.04,11.21,2,-7.28
 01/02/2019 17:45:00,11.02,11.21,2,-7.48
 01/02/2019 18:00:00,11.04,11.21,2,-7.29
 01/02/2019 18:15:00,11.09,11.21,2,-7.29
 01/02/2019 18:30:00,11.12,11.21,2,-7.18
 01/02/2019 18:45:00,11.09,11.21,2,-7.03
 01/02/2019 19:00:00,11.15,11.21,1,-6.82
 01/02/2019 19:15:00,11.16,11.22,1,-6.68
 01/02/2019 19:30:00,11.18,11.22,1,-6.49
 01/02/2019 19:45:00,11.21,11.22,1,-6.42
 01/02/2019 20:00:00,11.2,11.22,2,-6.31
 01/02/2019 20:15:00,11.15,11.21,1,-6.14
 01/02/2019 20:30:00,11.18,11.22,1,-5.87
 01/02/2019 20:45:00,11.21,11.22,1,-5.91
 01/02/2019 21:00:00,11.23,11.22,1,-5.72
 01/02/2019 21:15:00,11.25,11.22,2,-5.62
 01/02/2019 21:30:00,11.22,11.22,1,-5.42
 01/02/2019 21:45:00,11.22,11.22,1,-5.34
 01/02/2019 22:00:00,11.23,11.22,1,-5.03
 01/02/2019 22:15:00,11.27,11.22,1,-4.92
 01/02/2019 22:30:00,11.21,11.21,2,-4.64
 01/02/2019 22:45:00,11.09,11.21,2,-4.52
 01/02/2019 23:00:00,11.03,11.21,2,-4.24
 01/02/2019 23:15:00,11.05,11.21,2,-4.21
 01/02/2019 23:30:00,11.08,11.21,2,-4.02
 01/02/2019 23:45:00,11.07,11.21,2,-4.02
 02/02/2019 00:00:00,11.07,11.21,2,-3.98
 02/02/2019 00:15:00,11.09,11.21,2,-5.14
 02/02/2019 00:30:00,11.12,11.21,2,-5.53
 02/02/2019 00:45:00,11.08,11.21,2,-5.64
 02/02/2019 01:00:00,11.08,11.21,2,-5.7
 02/02/2019 01:15:00,11.1,11.21,2,-5.7
 02/02/2019 01:30:00,11.14,11.21,2,-5.7
 02/02/2019 01:45:00,11.15,11.21,2,-5.55
 02/02/2019 02:00:00,11.17,11.21,2,-5.53
 02/02/2019 02:15:00,11.14,11.21,2,-5.53
 02/02/2019 02:30:00,11.13,11.21,2,-5.51
 02/02/2019 02:45:00,11.14,11.21,2,-5.36
 02/02/2019 03:00:00,11.18,11.21,2,-5.36
 02/02/2019 03:15:00,11.17,11.21,2,-5.36
 02/02/2019 03:30:00,11.2,11.21,2,-5.17
 02/02/2019 03:45:00,11.2,11.21,2,-5.14
 02/02/2019 04:00:00,11.22,11.21,2,-4.96
 02/02/2019 04:15:00,11.24,11.21,2,-4.91
 02/02/2019 04:30:00,11.24,11.21,2,-4.91
 02/02/2019 04:45:00,11.26,11.21,2,-4.68
 02/02/2019 05:00:00,11.27,11.21,1,-4.46
 02/02/2019 05:15:00,11.27,11.22,1,-4.41
 02/02/2019 05:30:00,11.26,11.22,1,-4.41
 02/02/2019 05:45:00,11.26,11.22,1,-4.41
 02/02/2019 06:00:00,11.24,11.22,2,-4.41
 02/02/2019 06:15:00,11.18,11.21,2,-4.32
 02/02/2019 06:30:00,11.15,11.21,2,-4.41
 02/02/2019 06:45:00,11.14,11.21,2,-4.56
 02/02/2019 07:00:00,11.13,11.21,2,-4.68
 02/02/2019 07:15:00,11.13,11.21,2,-4.51
 02/02/2019 07:30:00,11.17,11.21,2,-4.55
 02/02/2019 07:45:00,11.18,11.21,2,-4.75
 02/02/2019 08:00:00,11.15,11.21,2,-4.75
 02/02/2019 08:15:00,11.11,11.21,1,-4.91
 02/02/2019 08:30:00,11.09,11.22,1,-5.1
 02/02/2019 08:45:00,11.06,11.22,1,-5.11
 02/02/2019 09:00:00,11.07,11.22,1,-5.33
 02/02/2019 09:15:00,11.08,11.22,2,-5.45
 02/02/2019 09:30:00,11.1,11.21,2,-5.42
 02/02/2019 09:45:00,11.12,11.21,2,-5.42
 02/02/2019 10:00:00,11.12,11.21,2,-5.42
 02/02/2019 10:15:00,11.14,11.21,2,-5.36
 02/02/2019 10:30:00,11.13,11.22,1,-5.17
 02/02/2019 10:45:00,11.15,11.22,1,-5.15
 02/02/2019 11:00:00,11.18,11.22,1,-4.94
 02/02/2019 11:15:00,11.18,11.22,1,-4.88
 02/02/2019 11:30:00,11.18,11.21,2,-4.94
 02/02/2019 11:45:00,11.21,11.21,2,-4.79
 02/02/2019 12:00:00,11.22,11.21,1,-4.86
 02/02/2019 12:15:00,11.24,11.22,1,-4.86
 02/02/2019 12:30:00,11.24,11.22,1,-4.78
 02/02/2019 12:45:00,11.24,11.22,1,-4.74
 02/02/2019 13:00:00,11.25,11.22,2,-4.75
 02/02/2019 13:15:00,11.2,11.21,2,-4.76
 02/02/2019 13:30:00,11.21,11.21,2,-4.9
 02/02/2019 13:45:00,11.16,11.21,2,-4.99
 02/02/2019 14:00:00,11.13,11.21,2,-4.89
 02/02/2019 14:15:00,11.1,11.21,2,-4.82
 02/02/2019 14:30:00,11.07,11.21,2,-4.74
 02/02/2019 14:45:00,11.15,11.21,2,-4.83
 02/02/2019 15:00:00,11.16,11.21,2,-4.87
 02/02/2019 15:15:00,11.12,11.21,2,-4.89
 02/02/2019 15:30:00,11.17,11.21,2,-4.91
 02/02/2019 15:45:00,11.19,11.21,2,-4.99
 02/02/2019 16:00:00,11.18,11.21,2,-4.97
 02/02/2019 16:15:00,11.15,11.21,2,-5.2
 02/02/2019 16:30:00,11.09,11.21,2,-5.48
 02/02/2019 16:45:00,11.13,11.21,2,-5.67
 02/02/2019 17:00:00,11.16,11.21,2,-6.0
 02/02/2019 17:15:00,11.15,11.21,2,-6.4
 02/02/2019 17:30:00,11.1,11.21,2,-6.59
 02/02/2019 17:45:00,11.09,11.21,2,-6.97
 02/02/2019 18:00:00,11.11,11.21,2,-6.98
 02/02/2019 18:15:00,11.13,11.21,1,-6.79
 02/02/2019 18:30:00,11.14,11.22,1,-6.74
 02/02/2019 18:45:00,11.14,11.22,1,-6.53
 02/02/2019 19:00:00,11.14,11.22,1,-6.61
 02/02/2019 19:15:00,11.19,11.22,2,-6.38
 02/02/2019 19:30:00,11.23,11.21,2,-6.2
 02/02/2019 19:45:00,11.22,11.21,2,-6.08
 02/02/2019 20:00:00,11.19,11.21,2,-5.89
 02/02/2019 20:15:00,11.2,11.21,2,-5.77
 02/02/2019 20:30:00,11.2,11.21,2,-5.64
 02/02/2019 20:45:00,11.22,11.21,2,-5.47
 02/02/2019 21:00:00,11.21,11.21,2,-5.26
 02/02/2019 21:15:00,11.19,11.21,2,-5.14
 02/02/2019 21:30:00,11.21,11.21,2,-5.08
 02/02/2019 21:45:00,11.24,11.21,2,-5.02
 02/02/2019 22:00:00,11.22,11.21,2,-4.96
 02/02/2019 22:15:00,11.26,11.21,2,-4.86
 02/02/2019 22:30:00,11.27,11.21,2,-4.69
 02/02/2019 22:45:00,11.27,11.21,2,-4.56
 02/02/2019 23:00:00,11.08,11.21,2,-4.32
 02/02/2019 23:15:00,11.04,11.21,2,-4.19
 02/02/2019 23:30:00,11.08,11.21,2,-4.1
 02/02/2019 23:45:00,11.02,11.21,2,-4.02
 03/02/2019 00:00:00,11.01,11.21,2,-4.06
 03/02/2019 00:15:00,11.1,11.21,2,-5.23
 03/02/2019 00:30:00,11.13,11.21,2,-5.45
 03/02/2019 00:45:00,11.12,11.22,1,-5.66
 03/02/2019 01:00:00,11.14,11.22,1,-5.84
 03/02/2019 01:15:00,11.18,11.22,1,-5.73
 03/02/2019 01:30:00,11.2,11.22,1,-5.6
 03/02/2019 01:45:00,11.21,11.21,2,-5.64
 03/02/2019 02:00:00,11.23,11.21,2,-5.43
 03/02/2019 02:15:00,11.21,11.21,2,-5.42
 03/02/2019 02:30:00,11.21,11.21,2,-5.42
 03/02/2019 02:45:00,11.2,11.21,2,-5.42
 03/02/2019 03:00:00,11.23,11.21,2,-5.4
 03/02/2019 03:15:00,11.23,11.21,2,-5.25
 03/02/2019 03:30:00,11.26,11.21,2,-5.21
 03/02/2019 03:45:00,11.26,11.21,2,-5.08
 03/02/2019 04:00:00,11.28,11.21,2,-5.03
 03/02/2019 04:15:00,11.28,11.21,2,-4.86
 03/02/2019 04:30:00,11.25,11.21,2,-4.78
 03/02/2019 04:45:00,11.09,11.21,2,-4.63
 03/02/2019 05:00:00,11.1,11.21,2,-4.56
 03/02/2019 05:15:00,11.1,11.21,2,-4.41
 03/02/2019 05:30:00,11.11,11.21,2,-4.41
 03/02/2019 05:45:00,11.11,11.21,2,-4.41
 03/02/2019 06:00:00,11.11,11.21,2,-4.41
 03/02/2019 06:15:00,11.08,11.21,2,-4.41
 03/02/2019 06:30:00,11.07,11.21,2,-4.41
 03/02/2019 06:45:00,11.05,11.21,2,-4.47
 03/02/2019 07:00:00,11.03,11.21,2,-4.55
 03/02/2019 07:15:00,11.07,11.21,2,-4.25
 03/02/2019 07:30:00,11.07,11.21,2,-4.32
 03/02/2019 07:45:00,11.08,11.21,2,-4.36
 03/02/2019 08:00:00,11.07,11.21,2,-4.6
 03/02/2019 08:15:00,11.05,11.21,2,-4.64
 03/02/2019 08:30:00,11.01,11.21,2,-4.91
 03/02/2019 08:45:00,11.01,11.21,2,-4.99
 03/02/2019 09:00:00,11.09,11.21,2,-5.13
 03/02/2019 09:15:00,11.07,11.21,2,-5.19
 03/02/2019 09:30:00,11.07,11.21,2,-5.52
 03/02/2019 09:45:00,11.09,11.21,2,-5.42
 03/02/2019 10:00:00,11.07,11.21,2,-5.42
 03/02/2019 10:15:00,11.09,11.21,2,-5.6
 03/02/2019 10:30:00,11.12,11.21,2,-5.57
 03/02/2019 10:45:00,11.12,11.21,2,-5.46
 03/02/2019 11:00:00,11.15,11.21,2,-5.32
 03/02/2019 11:15:00,11.15,11.21,2,-5.47
 03/02/2019 11:30:00,11.16,11.21,2,-5.43
 03/02/2019 11:45:00,11.16,11.21,2,-5.24
 03/02/2019 12:00:00,11.16,11.21,2,-5.35
 03/02/2019 12:15:00,11.14,11.21,2,-5.49
 03/02/2019 12:30:00,11.16,11.21,2,-5.35
 03/02/2019 12:45:00,11.18,11.21,2,-5.4
 03/02/2019 13:00:00,11.19,11.21,2,-5.29
 03/02/2019 13:15:00,11.18,11.21,2,-5.28
 03/02/2019 13:30:00,11.18,11.21,2,-5.3
 03/02/2019 13:45:00,11.19,11.21,2,-5.22
 03/02/2019 14:00:00,11.19,11.21,2,-5.01
 03/02/2019 14:15:00,11.19,11.21,2,-5.14
 03/02/2019 14:30:00,11.2,11.21,2,-5.03
 03/02/2019 14:45:00,11.19,11.21,2,-5.1
 03/02/2019 15:00:00,11.18,11.21,2,-5.16
 03/02/2019 15:15:00,11.15,11.21,2,-5.3
 03/02/2019 15:30:00,11.13,11.21,2,-5.42
 03/02/2019 15:45:00,11.09,11.21,2,-5.48
 03/02/2019 16:00:00,11.07,11.21,2,-5.79
 03/02/2019 16:15:00,11.07,11.21,2,-5.97
 03/02/2019 16:30:00,11.06,11.21,2,-6.2
 03/02/2019 16:45:00,11.15,11.21,2,-6.63
 03/02/2019 17:00:00,11.09,11.21,2,-6.81
 03/02/2019 17:15:00,11.07,11.21,2,-7.02
 03/02/2019 17:30:00,11.05,11.21,2,-7.26
 03/02/2019 17:45:00,11.02,11.21,2,-7.25
 03/02/2019 18:00:00,11.03,11.21,2,-7.25
 03/02/2019 18:15:00,11.05,11.21,2,-7.2
 03/02/2019 18:30:00,11.1,11.21,2,-6.92
 03/02/2019 18:45:00,11.12,11.21,2,-6.92
 03/02/2019 19:00:00,11.1,11.21,2,-6.9
 03/02/2019 19:15:00,11.13,11.21,2,-6.56
 03/02/2019 19:30:00,11.16,11.21,2,-6.4
 03/02/2019 19:45:00,11.19,11.21,2,-6.37
 03/02/2019 20:00:00,11.16,11.21,2,-6.32
 03/02/2019 20:15:00,11.17,11.21,2,-5.96
 03/02/2019 20:30:00,11.18,11.21,2,-5.92
 03/02/2019 20:45:00,11.2,11.21,2,-5.73
 03/02/2019 21:00:00,11.24,11.21,2,-5.58
 03/02/2019 21:15:00,11.23,11.21,2,-5.41
 03/02/2019 21:30:00,11.23,11.21,2,-5.16
 03/02/2019 21:45:00,11.25,11.21,2,-4.96
 03/02/2019 22:00:00,11.26,11.21,2,-4.79
 03/02/2019 22:15:00,11.29,11.21,2,-4.62
 03/02/2019 22:30:00,11.17,11.21,2,-4.5
 03/02/2019 22:45:00,11.17,11.21,2,-4.25
 03/02/2019 23:00:00,11.14,11.21,2,-4.04
 03/02/2019 23:15:00,11.05,11.21,2,-3.91
 03/02/2019 23:30:00,11.05,11.21,2,-3.75
 03/02/2019 23:45:00,11.16,11.21,2,-3.57
 04/02/2019 00:00:00,11.27,11.21,2,-3.59
 04/02/2019 00:00:00,11.27,11.21,2,-3.59
 04/02/2019 00:15:00,11.16,11.21,2,-4.73
 04/02/2019 00:30:00,11.19,11.21,2,-4.91
 04/02/2019 00:45:00,11.19,11.21,2,-5.06
 04/02/2019 01:00:00,11.2,11.21,2,-5.3
 04/02/2019 01:15:00,11.2,11.21,2,-5.3
 04/02/2019 01:30:00,11.23,11.21,2,-5.3
 04/02/2019 01:45:00,11.24,11.21,2,-5.3
 04/02/2019 02:00:00,11.27,11.21,2,-5.14
 04/02/2019 02:15:00,11.23,11.21,2,-5.24
 04/02/2019 02:30:00,11.24,11.21,2,-5.18
 04/02/2019 02:45:00,11.25,11.21,2,-5.08
 04/02/2019 03:00:00,11.27,11.21,2,-4.93
 04/02/2019 03:15:00,11.27,11.21,2,-4.86
 04/02/2019 03:30:00,11.29,11.21,2,-4.82
 04/02/2019 03:45:00,11.3,11.21,2,-4.69
 04/02/2019 04:00:00,11.3,11.21,2,-4.56
 04/02/2019 04:15:00,11.26,11.21,1,-4.52
 04/02/2019 04:30:00,11.26,11.22,1,-4.4
 04/02/2019 04:45:00,11.26,11.22,1,-4.36
 04/02/2019 05:00:00,11.25,11.22,1,-4.23
 04/02/2019 05:15:00,11.21,11.22,2,-4.3
 04/02/2019 05:30:00,11.18,11.21,2,-4.24
 04/02/2019 05:45:00,11.17,11.21,2,-4.17
 04/02/2019 06:00:00,11.16,11.21,2,-4.3
 04/02/2019 06:15:00,11.11,11.21,2,-4.63
 04/02/2019 06:30:00,11.1,11.21,2,-4.86
 04/02/2019 06:45:00,11.1,11.21,2,-5.08
 04/02/2019 07:00:00,11.12,11.21,2,-5.42
 04/02/2019 07:15:00,11.17,11.21,2,-5.52
 04/02/2019 07:30:00,11.12,11.21,2,-5.41
 04/02/2019 07:45:00,11.1,11.21,2,-5.5
 04/02/2019 08:00:00,11.08,11.21,2,-5.58
 04/02/2019 08:15:00,11.1,11.21,2,-5.67
 04/02/2019 08:30:00,11.05,11.21,2,-5.44
 04/02/2019 08:45:00,11.05,11.21,2,-5.41
 04/02/2019 09:00:00,11.04,11.21,2,-5.28
 04/02/2019 09:15:00,11.08,11.21,2,-5.2
 04/02/2019 09:30:00,11.08,11.21,2,-5.43
 04/02/2019 09:45:00,11.09,11.21,2,-5.39
 04/02/2019 10:00:00,11.09,11.21,2,-5.32
 04/02/2019 10:15:00,11.13,11.21,2,-5.24
 04/02/2019 10:30:00,11.19,11.21,2,-5.21
 04/02/2019 10:45:00,11.17,11.21,2,-5.27
 04/02/2019 11:00:00,11.19,11.21,2,-5.14
 04/02/2019 11:15:00,11.19,11.21,2,-5.17
 04/02/2019 11:30:00,11.2,11.21,2,-5.07
 04/02/2019 11:45:00,11.17,11.21,2,-5.07
 04/02/2019 12:00:00,11.14,11.21,2,-5.07
 04/02/2019 12:15:00,11.17,11.21,2,-5.01
 04/02/2019 12:30:00,11.2,11.21,2,-4.87
 04/02/2019 12:45:00,11.22,11.21,2,-4.82
 04/02/2019 13:00:00,11.19,11.21,2,-4.66
 04/02/2019 13:15:00,11.22,11.21,2,-4.54
 04/02/2019 13:30:00,11.24,11.21,2,-4.49
 04/02/2019 13:45:00,11.22,11.21,2,-4.31
 04/02/2019 14:00:00,11.18,11.21,2,-4.41
 04/02/2019 14:15:00,11.19,11.22,1,-4.57
 04/02/2019 14:30:00,11.22,11.22,1,-4.55
 04/02/2019 14:45:00,11.2,11.22,1,-4.59
 04/02/2019 15:00:00,11.17,11.22,1,-4.54
 04/02/2019 15:15:00,11.18,11.21,2,-4.57
 04/02/2019 15:30:00,11.16,11.21,2,-4.9
 04/02/2019 15:45:00,11.13,11.21,2,-4.95
 04/02/2019 16:00:00,11.08,11.21,2,-5.14
 04/02/2019 16:15:00,11.09,11.21,2,-5.43
 04/02/2019 16:30:00,11.07,11.21,2,-5.63
 04/02/2019 16:45:00,11.03,11.21,2,-5.88
 04/02/2019 17:00:00,11.01,11.21,2,-6.11
 04/02/2019 17:15:00,11.04,11.21,2,-6.38
 04/02/2019 17:30:00,11.08,11.21,2,-6.67
 04/02/2019 17:45:00,11.15,11.21,2,-6.98
 04/02/2019 18:00:00,11.12,11.21,2,-7.0
 04/02/2019 18:15:00,11.15,11.21,2,-7.06
 04/02/2019 18:30:00,11.19,11.21,2,-6.98
 04/02/2019 18:45:00,11.22,11.21,2,-6.98
 04/02/2019 19:00:00,11.25,11.21,2,-6.82
 04/02/2019 19:15:00,11.27,11.21,2,-6.63
 04/02/2019 19:30:00,11.24,11.21,2,-6.43
 04/02/2019 19:45:00,11.15,11.21,2,-6.32
 04/02/2019 20:00:00,11.17,11.21,2,-6.13
 04/02/2019 20:15:00,11.2,11.21,2,-6.2
 04/02/2019 20:30:00,11.23,11.21,2,-5.94
 04/02/2019 20:45:00,11.21,11.21,2,-5.81
 04/02/2019 21:00:00,11.22,11.21,2,-5.59
 04/02/2019 21:15:00,11.23,11.21,2,-5.47
 04/02/2019 21:30:00,11.22,11.21,2,-5.29
 04/02/2019 21:45:00,11.25,11.21,2,-5.04
 04/02/2019 22:00:00,11.2,11.21,2,-4.91
 04/02/2019 22:15:00,11.25,11.21,2,-4.69
 04/02/2019 22:30:00,11.28,11.21,2,-4.58
 04/02/2019 22:45:00,11.2,11.21,2,-4.23
 04/02/2019 23:00:00,11.14,11.21,2,-4.22
 04/02/2019 23:15:00,11.15,11.21,2,-3.98
 04/02/2019 23:30:00,11.15,11.21,2,-3.7
 04/02/2019 23:45:00,11.15,11.21,2,-3.72
 05/02/2019 00:00:00,11.15,11.21,2,-3.89
 05/02/2019 00:15:00,11.04,11.21,2,-4.83
 05/02/2019 00:30:00,11.14,11.21,2,-5.12
 05/02/2019 00:45:00,11.13,11.21,2,-5.31
 05/02/2019 01:00:00,11.16,11.21,2,-5.47
 05/02/2019 01:15:00,11.15,11.21,2,-5.47
 05/02/2019 01:30:00,11.17,11.21,2,-5.35
 05/02/2019 01:45:00,11.17,11.21,2,-5.3
 05/02/2019 02:00:00,11.19,11.21,2,-5.14
 05/02/2019 02:15:00,11.17,11.21,2,-5.14
 05/02/2019 02:30:00,11.18,11.21,2,-5.14
 05/02/2019 02:45:00,11.2,11.21,2,-5.13
 05/02/2019 03:00:00,11.22,11.21,2,-4.87
 05/02/2019 03:15:00,11.22,11.21,2,-4.94
 05/02/2019 03:30:00,11.23,11.21,2,-4.81
 05/02/2019 03:45:00,11.25,11.21,2,-4.69
 05/02/2019 04:00:00,11.28,11.21,2,-4.69
 05/02/2019 04:15:00,11.3,11.21,2,-4.58
 05/02/2019 04:30:00,11.27,11.21,2,-4.44
 05/02/2019 04:45:00,11.15,11.21,2,-4.36
 05/02/2019 05:00:00,11.16,11.21,2,-4.23
 05/02/2019 05:15:00,11.12,11.21,2,-4.24
 05/02/2019 05:30:00,11.11,11.21,2,-4.24
 05/02/2019 05:45:00,11.09,11.21,2,-4.32
 05/02/2019 06:00:00,11.09,11.21,2,-4.47
 05/02/2019 06:15:00,11.11,11.21,2,-4.72
 05/02/2019 06:30:00,11.1,11.21,2,-4.97
 05/02/2019 06:45:00,11.08,11.21,2,-5.09
 05/02/2019 07:00:00,11.04,11.21,2,-5.35
 05/02/2019 07:15:00,11.06,11.21,2,-5.43
 05/02/2019 07:30:00,11.19,11.21,2,-5.63
 05/02/2019 07:45:00,11.17,11.21,2,-5.56
 05/02/2019 08:00:00,11.13,11.21,2,-5.66
 05/02/2019 08:15:00,11.11,11.21,2,-5.55
 05/02/2019 08:30:00,11.13,11.21,2,-5.54
 05/02/2019 08:45:00,11.14,11.21,2,-5.45
 05/02/2019 09:00:00,11.11,11.21,2,-5.44
 05/02/2019 09:15:00,11.12,11.21,2,-5.42
 05/02/2019 09:30:00,11.16,11.21,2,-5.43
 05/02/2019 09:45:00,11.15,11.21,2,-5.44
 05/02/2019 10:00:00,11.17,11.21,2,-5.25
 05/02/2019 10:15:00,11.2,11.21,2,-5.31
 05/02/2019 10:30:00,11.21,11.21,2,-5.13
 05/02/2019 10:45:00,11.21,11.21,2,-5.12
 05/02/2019 11:00:00,11.17,11.21,2,-5.15
 05/02/2019 11:15:00,11.18,11.21,2,-5.08
 05/02/2019 11:30:00,11.15,11.21,2,-5.13
 05/02/2019 11:45:00,11.16,11.21,2,-5.08
 05/02/2019 12:00:00,11.16,11.21,2,-5.05
 05/02/2019 12:15:00,11.14,11.21,2,-5.13
 05/02/2019 12:30:00,11.11,11.21,2,-5.06
 05/02/2019 12:45:00,11.1,11.21,2,-5.1
 05/02/2019 13:00:00,11.12,11.21,2,-5.01
 05/02/2019 13:15:00,11.13,11.21,2,-4.83
 05/02/2019 13:30:00,11.16,11.21,2,-4.68
 05/02/2019 13:45:00,11.13,11.21,2,-5.0
 05/02/2019 14:00:00,11.13,11.21,2,-5.02
 05/02/2019 14:15:00,11.14,11.21,2,-5.0
 05/02/2019 14:30:00,11.14,11.21,2,-5.08
 05/02/2019 14:45:00,11.14,11.21,2,-4.93
 05/02/2019 15:00:00,11.15,11.21,2,-4.96
 05/02/2019 15:15:00,11.17,11.21,2,-5.03
 05/02/2019 15:30:00,11.15,11.21,2,-5.04
 05/02/2019 15:45:00,11.14,11.21,2,-5.01
 05/02/2019 16:00:00,11.11,11.21,2,-5.31
 05/02/2019 16:15:00,11.06,11.21,2,-5.78
 05/02/2019 16:30:00,11.06,11.21,2,-5.88
 05/02/2019 16:45:00,11.07,11.21,2,-6.27
 05/02/2019 17:00:00,11.07,11.21,2,-6.36
 05/02/2019 17:15:00,11.11,11.21,2,-6.45
 05/02/2019 17:30:00,11.06,11.21,2,-6.73
 05/02/2019 17:45:00,11.07,11.21,2,-6.86
 05/02/2019 18:00:00,11.06,11.21,2,-7.0
 05/02/2019 18:15:00,11.09,11.21,2,-7.04
 05/02/2019 18:30:00,11.11,11.21,2,-6.9
 05/02/2019 18:45:00,11.11,11.21,2,-6.78
 05/02/2019 19:00:00,11.15,11.21,2,-6.7
