DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 05/02/2019 19:15:00,11.14,11.21,2,-6.49
 05/02/2019 19:30:00,11.16,11.21,2,-6.36
 05/02/2019 19:45:00,11.2,11.21,2,-6.44
 05/02/2019 20:00:00,11.23,11.21,2,-6.19
 05/02/2019 20:15:00,11.23,11.21,2,-6.01
 05/02/2019 20:30:00,11.13,11.21,2,-5.87
 05/02/2019 20:45:00,11.11,11.21,2,-5.56
 05/02/2019 21:00:00,11.17,11.21,2,-5.47
 05/02/2019 21:15:00,11.18,11.21,2,-5.32
 05/02/2019 21:30:00,11.18,11.21,2,-5.18
 05/02/2019 21:45:00,11.23,11.21,2,-4.86
 05/02/2019 22:00:00,11.28,11.21,2,-4.8
 05/02/2019 22:15:00,11.27,11.21,2,-4.59
 05/02/2019 22:30:00,11.3,11.21,2,-4.37
 05/02/2019 22:45:00,11.28,11.21,2,-4.32
 05/02/2019 23:00:00,11.29,11.21,2,-3.95
 05/02/2019 23:15:00,11.2,11.21,2,-3.8
 05/02/2019 23:30:00,11.18,11.21,2,-3.71
 05/02/2019 23:45:00,11.02,11.21,2,-3.63
 06/02/2019 00:00:00,11.02,11.21,2,-3.65
 06/02/2019 00:15:00,11.11,11.21,2,-4.74
 06/02/2019 00:30:00,11.15,11.21,2,-5.02
 06/02/2019 00:45:00,11.12,11.21,2,-5.19
 06/02/2019 01:00:00,11.13,11.21,2,-5.42
 06/02/2019 01:15:00,11.14,11.21,2,-5.23
 06/02/2019 01:30:00,11.16,11.21,2,-5.19
 06/02/2019 01:45:00,11.18,11.21,2,-5.11
 06/02/2019 02:00:00,11.2,11.21,2,-4.97
 06/02/2019 02:15:00,11.18,11.21,2,-4.97
 06/02/2019 02:30:00,11.22,11.21,2,-4.97
 06/02/2019 02:45:00,11.26,11.21,2,-4.97
 06/02/2019 03:00:00,11.28,11.21,2,-4.77
 06/02/2019 03:15:00,11.27,11.21,2,-4.64
 06/02/2019 03:30:00,11.29,11.21,2,-4.57
 06/02/2019 03:45:00,11.28,11.21,2,-4.41
 06/02/2019 04:00:00,11.3,11.21,2,-4.22
 06/02/2019 04:15:00,11.3,11.21,2,-4.28
 06/02/2019 04:30:00,11.26,11.21,2,-4.19
 06/02/2019 04:45:00,11.18,11.21,2,-4.03
 06/02/2019 05:00:00,11.18,11.21,2,-3.96
 06/02/2019 05:15:00,11.16,11.21,2,-4.04
 06/02/2019 05:30:00,11.16,11.21,2,-4.19
 06/02/2019 05:45:00,11.15,11.21,2,-4.11
 06/02/2019 06:00:00,11.12,11.21,2,-4.35
 06/02/2019 06:15:00,11.08,11.21,2,-4.55
 06/02/2019 06:30:00,11.08,11.21,2,-4.86
 06/02/2019 06:45:00,11.1,11.21,2,-5.1
 06/02/2019 07:00:00,11.08,11.21,2,-5.3
 06/02/2019 07:15:00,11.07,11.21,2,-5.35
 06/02/2019 07:30:00,11.2,11.21,2,-5.51
 06/02/2019 07:45:00,11.14,11.21,2,-5.42
 06/02/2019 08:00:00,11.13,11.21,2,-5.39
 06/02/2019 08:15:00,11.14,11.21,2,-5.45
 06/02/2019 08:30:00,11.14,11.21,2,-5.33
 06/02/2019 08:45:00,11.15,11.21,2,-5.11
 06/02/2019 09:00:00,11.15,11.21,2,-5.03
 06/02/2019 09:15:00,11.17,11.21,2,-4.97
 06/02/2019 09:30:00,11.2,11.21,2,-4.95
 06/02/2019 09:45:00,11.21,11.21,2,-4.89
 06/02/2019 10:00:00,11.16,11.21,2,-4.83
 06/02/2019 10:15:00,11.09,11.21,2,-4.67
 06/02/2019 10:30:00,11.07,11.21,1,-4.79
 06/02/2019 10:45:00,11.08,11.22,2,-4.9
 06/02/2019 11:00:00,11.09,11.21,2,-4.96
 06/02/2019 11:15:00,11.12,11.21,2,-4.74
 06/02/2019 11:30:00,11.14,11.21,2,-4.63
 06/02/2019 11:45:00,11.14,11.21,2,-4.67
 06/02/2019 12:00:00,11.14,11.21,2,-4.51
 06/02/2019 12:15:00,11.14,11.21,2,-4.64
 06/02/2019 12:30:00,11.14,11.21,2,-4.64
 06/02/2019 12:45:00,11.16,11.21,2,-4.62
 06/02/2019 13:00:00,11.18,11.21,2,-4.51
 06/02/2019 13:15:00,11.21,11.21,2,-4.44
 06/02/2019 13:30:00,11.21,11.21,2,-4.5
 06/02/2019 13:45:00,11.18,11.21,2,-4.47
 06/02/2019 14:00:00,11.15,11.21,2,-4.59
 06/02/2019 14:15:00,11.12,11.21,2,-4.69
 06/02/2019 14:30:00,11.1,11.21,2,-4.66
 06/02/2019 14:45:00,11.1,11.21,2,-4.58
 06/02/2019 15:00:00,11.1,11.21,2,-4.52
 06/02/2019 15:15:00,11.1,11.21,2,-4.6
 06/02/2019 15:30:00,11.07,11.21,2,-4.86
 06/02/2019 15:45:00,11.06,11.21,2,-4.85
 06/02/2019 16:00:00,11.18,11.21,1,-5.28
 06/02/2019 16:15:00,11.17,11.22,1,-5.5
 06/02/2019 16:30:00,11.15,11.22,1,-5.7
 06/02/2019 16:45:00,11.12,11.22,1,-5.8
 06/02/2019 17:00:00,11.08,11.22,2,-5.97
 06/02/2019 17:15:00,11.08,11.21,2,-6.31
 06/02/2019 17:30:00,11.07,11.21,2,-6.67
 06/02/2019 17:45:00,11.04,11.21,2,-6.79
 06/02/2019 18:00:00,11.06,11.21,2,-6.81
 06/02/2019 18:15:00,11.07,11.21,2,-6.84
 06/02/2019 18:30:00,11.13,11.21,2,-6.78
 06/02/2019 18:45:00,11.14,11.21,2,-6.77
 06/02/2019 19:00:00,11.19,11.21,2,-6.61
 06/02/2019 19:15:00,11.2,11.21,2,-6.38
 06/02/2019 19:30:00,11.22,11.21,2,-6.29
 06/02/2019 19:45:00,11.16,11.21,2,-6.24
 06/02/2019 20:00:00,11.2,11.21,2,-6.08
 06/02/2019 20:15:00,11.2,11.21,2,-5.93
 06/02/2019 20:30:00,11.15,11.21,2,-5.76
 06/02/2019 20:45:00,11.18,11.21,2,-5.55
 06/02/2019 21:00:00,11.19,11.21,2,-5.47
 06/02/2019 21:15:00,11.23,11.21,2,-5.36
 06/02/2019 21:30:00,11.2,11.21,2,-5.07
 06/02/2019 21:45:00,11.1,11.21,2,-5.02
 06/02/2019 22:00:00,11.14,11.21,2,-4.74
 06/02/2019 22:15:00,11.22,11.21,2,-4.63
 06/02/2019 22:30:00,11.26,11.21,2,-4.55
 06/02/2019 22:45:00,11.27,11.21,2,-4.34
 06/02/2019 23:00:00,11.31,11.21,2,-4.02
 06/02/2019 23:15:00,11.28,11.21,2,-3.8
 06/02/2019 23:30:00,11.11,11.21,2,-3.87
 06/02/2019 23:45:00,11.04,11.21,2,-3.64
 07/02/2019 00:00:00,11.05,11.21,2,-3.64
 07/02/2019 00:15:00,11.07,11.21,2,-4.71
 07/02/2019 00:30:00,11.09,11.21,2,-4.97
 07/02/2019 00:45:00,11.1,11.21,2,-5.21
 07/02/2019 01:00:00,11.15,11.21,2,-5.39
 07/02/2019 01:15:00,11.2,11.21,2,-5.25
 07/02/2019 01:30:00,11.21,11.21,2,-5.17
 07/02/2019 01:45:00,11.24,11.21,2,-5.03
 07/02/2019 02:00:00,11.25,11.21,2,-5.03
 07/02/2019 02:15:00,11.21,11.21,2,-5.03
 07/02/2019 02:30:00,11.24,11.21,2,-5.03
 07/02/2019 02:45:00,11.25,11.21,2,-4.97
 07/02/2019 03:00:00,11.29,11.21,2,-4.72
 07/02/2019 03:15:00,11.25,11.21,2,-4.63
 07/02/2019 03:30:00,11.23,11.21,2,-4.56
 07/02/2019 03:45:00,11.25,11.21,2,-4.41
 07/02/2019 04:00:00,11.26,11.21,2,-4.22
 07/02/2019 04:15:00,11.26,11.21,2,-4.34
 07/02/2019 04:30:00,11.26,11.21,2,-4.13
 07/02/2019 04:45:00,11.25,11.21,2,-4.13
 07/02/2019 05:00:00,11.26,11.21,2,-3.98
 07/02/2019 05:15:00,11.26,11.21,2,-4.06
 07/02/2019 05:30:00,11.26,11.21,2,-4.13
 07/02/2019 05:45:00,11.21,11.21,2,-4.13
 07/02/2019 06:00:00,11.16,11.21,2,-4.16
 07/02/2019 06:15:00,11.12,11.21,2,-4.6
 07/02/2019 06:30:00,11.12,11.21,2,-4.78
 07/02/2019 06:45:00,11.08,11.21,2,-5.13
 07/02/2019 07:00:00,11.03,11.21,2,-5.26
 07/02/2019 07:15:00,11.08,11.21,2,-5.33
 07/02/2019 07:30:00,11.1,11.21,2,-5.55
 07/02/2019 07:45:00,11.05,11.21,2,-5.49
 07/02/2019 08:00:00,11.06,11.21,2,-5.25
 07/02/2019 08:15:00,11.03,11.21,2,-5.32
 07/02/2019 08:30:00,11.03,11.21,2,-5.27
 07/02/2019 08:45:00,11.03,11.21,2,-5.01
 07/02/2019 09:00:00,11.02,11.21,2,-5.04
 07/02/2019 09:15:00,11.04,11.21,2,-5.15
 07/02/2019 09:30:00,11.03,11.21,2,-5.05
 07/02/2019 09:45:00,11.09,11.21,2,-4.93
 07/02/2019 10:00:00,11.12,11.21,2,-4.96
 07/02/2019 10:15:00,11.17,11.21,2,-4.8
 07/02/2019 10:30:00,11.21,11.21,2,-4.59
 07/02/2019 10:45:00,11.16,11.21,2,-4.94
 07/02/2019 11:00:00,11.17,11.21,2,-4.75
 07/02/2019 11:15:00,11.17,11.21,2,-4.79
 07/02/2019 11:30:00,11.16,11.21,2,-4.8
 07/02/2019 11:45:00,11.15,11.21,2,-4.87
 07/02/2019 12:00:00,11.16,11.21,2,-4.63
 07/02/2019 12:15:00,11.16,11.21,2,-4.5
 07/02/2019 12:30:00,11.19,11.21,2,-4.55
 07/02/2019 12:45:00,11.21,11.21,2,-4.66
 07/02/2019 13:00:00,11.19,11.21,2,-5.1
 07/02/2019 13:15:00,11.25,11.21,2,-4.32
 07/02/2019 13:30:00,11.24,11.21,2,-4.33
 07/02/2019 13:45:00,11.24,11.21,2,-4.35
 07/02/2019 14:00:00,11.24,11.21,2,-4.6
 07/02/2019 14:15:00,11.23,11.21,2,-4.53
 07/02/2019 14:30:00,11.23,11.21,2,-4.6
 07/02/2019 14:45:00,11.23,11.21,2,-4.56
 07/02/2019 15:00:00,11.21,11.21,2,-4.58
 07/02/2019 15:15:00,11.2,11.21,2,-4.63
 07/02/2019 15:30:00,11.2,11.21,2,-4.75
 07/02/2019 15:45:00,11.17,11.21,2,-4.84
 07/02/2019 16:00:00,11.13,11.21,2,-5.19
 07/02/2019 16:15:00,11.13,11.21,2,-5.43
 07/02/2019 16:30:00,11.1,11.21,2,-5.5
 07/02/2019 16:45:00,11.05,11.21,2,-5.69
 07/02/2019 17:00:00,11.03,11.21,2,-5.82
 07/02/2019 17:15:00,11.01,11.21,2,-6.07
 07/02/2019 17:30:00,11.15,11.21,2,-6.56
 07/02/2019 17:45:00,11.15,11.21,2,-6.85
 07/02/2019 18:00:00,11.13,11.21,2,-6.87
 07/02/2019 18:15:00,11.13,11.21,2,-6.93
 07/02/2019 18:30:00,11.16,11.21,2,-6.87
 07/02/2019 18:45:00,11.18,11.21,2,-6.77
 07/02/2019 19:00:00,11.17,11.21,2,-6.7
 07/02/2019 19:15:00,11.17,11.21,2,-6.59
 07/02/2019 19:30:00,11.19,11.21,2,-6.49
 07/02/2019 19:45:00,11.18,11.21,2,-6.34
 07/02/2019 20:00:00,11.17,11.21,2,-6.09
 07/02/2019 20:15:00,11.14,11.21,2,-5.97
 07/02/2019 20:30:00,11.17,11.21,2,-5.81
 07/02/2019 20:45:00,11.14,11.21,2,-5.56
 07/02/2019 21:00:00,11.16,11.21,2,-5.42
 07/02/2019 21:15:00,11.19,11.21,2,-5.44
 07/02/2019 21:30:00,11.15,11.21,2,-5.2
 07/02/2019 21:45:00,11.13,11.21,2,-4.91
 07/02/2019 22:00:00,11.17,11.21,2,-4.72
 07/02/2019 22:15:00,11.21,11.21,2,-4.52
 07/02/2019 22:30:00,11.25,11.21,2,-4.3
 07/02/2019 22:45:00,11.26,11.21,2,-4.21
 07/02/2019 23:00:00,11.18,11.21,2,-4.02
 07/02/2019 23:15:00,11.16,11.21,2,-3.96
 07/02/2019 23:30:00,11.08,11.21,2,-3.8
 07/02/2019 23:45:00,11.14,11.21,2,-3.66
 08/02/2019 00:00:00,11.16,11.21,2,-3.71
 08/02/2019 00:15:00,11.13,11.21,2,-4.83
 08/02/2019 00:30:00,11.18,11.21,2,-5.08
 08/02/2019 00:45:00,11.15,11.21,2,-5.08
 08/02/2019 01:00:00,11.23,11.21,2,-5.24
 08/02/2019 01:15:00,11.25,11.21,2,-5.17
 08/02/2019 01:30:00,11.23,11.21,2,-5.03
 08/02/2019 01:45:00,11.22,11.21,2,-4.98
 08/02/2019 02:00:00,11.14,11.21,2,-4.8
 08/02/2019 02:15:00,11.17,11.21,2,-4.8
 08/02/2019 02:30:00,11.19,11.21,2,-4.8
 08/02/2019 02:45:00,11.17,11.21,2,-4.8
 08/02/2019 03:00:00,11.21,11.21,2,-4.72
 08/02/2019 03:15:00,11.23,11.21,2,-4.47
 08/02/2019 03:30:00,11.22,11.21,2,-4.36
 08/02/2019 03:45:00,11.23,11.21,2,-4.24
 08/02/2019 04:00:00,11.24,11.21,2,-4.12
 08/02/2019 04:15:00,11.26,11.21,2,-4.02
 08/02/2019 04:30:00,11.26,11.21,2,-4.02
 08/02/2019 04:45:00,11.28,11.21,2,-3.99
 08/02/2019 05:00:00,11.13,11.21,2,-3.8
 08/02/2019 05:15:00,11.09,11.21,2,-3.86
 08/02/2019 05:30:00,11.09,11.21,2,-3.9
 08/02/2019 05:45:00,11.08,11.21,2,-3.85
 08/02/2019 06:00:00,11.07,11.21,2,-3.95
 08/02/2019 06:15:00,11.17,11.21,2,-4.29
 08/02/2019 06:30:00,11.2,11.21,2,-4.51
 08/02/2019 06:45:00,11.14,11.21,2,-4.74
 08/02/2019 07:00:00,11.1,11.21,2,-5.05
 08/02/2019 07:15:00,11.06,11.21,2,-5.2
 08/02/2019 07:30:00,11.03,11.21,2,-5.3
 08/02/2019 07:45:00,11.07,11.21,2,-5.33
 08/02/2019 08:00:00,11.11,11.21,2,-5.2
 08/02/2019 08:15:00,11.09,11.21,2,-5.25
 08/02/2019 08:30:00,11.09,11.21,2,-5.29
 08/02/2019 08:45:00,11.09,11.21,2,-5.09
 08/02/2019 09:00:00,11.08,11.21,2,-5.12
 08/02/2019 09:15:00,11.05,11.21,2,-5.26
 08/02/2019 09:30:00,11.13,11.21,2,-5.19
 08/02/2019 09:45:00,11.2,11.21,2,-5.17
 08/02/2019 10:00:00,11.21,11.21,2,-5.14
 08/02/2019 10:15:00,11.22,11.21,2,-5.16
 08/02/2019 10:30:00,11.21,11.21,2,-5.01
 08/02/2019 10:45:00,11.17,11.21,2,-5.18
 08/02/2019 11:00:00,11.15,11.21,2,-5.15
 08/02/2019 11:15:00,11.14,11.21,2,-5.14
 08/02/2019 11:30:00,11.18,11.21,2,-5.06
 08/02/2019 11:45:00,11.17,11.21,2,-5.14
 08/02/2019 12:00:00,11.18,11.21,2,-5.12
 08/02/2019 12:15:00,11.19,11.21,2,-5.19
 08/02/2019 12:30:00,11.21,11.21,2,-5.16
 08/02/2019 12:45:00,11.2,11.21,2,-5.03
 08/02/2019 13:00:00,11.24,11.21,2,-5.12
 08/02/2019 13:15:00,11.24,11.21,2,-5.03
 08/02/2019 13:30:00,11.2,11.21,2,-4.78
 08/02/2019 13:45:00,11.18,11.21,2,-4.89
 08/02/2019 14:00:00,11.16,11.21,2,-5.02
 08/02/2019 14:15:00,11.17,11.21,2,-5.09
 08/02/2019 14:30:00,11.16,11.21,2,-5.1
 08/02/2019 14:45:00,11.19,11.21,2,-5.04
 08/02/2019 15:00:00,11.2,11.21,2,-4.86
 08/02/2019 15:15:00,11.21,11.21,2,-4.9
 08/02/2019 15:30:00,11.22,11.21,2,-5.03
 08/02/2019 15:45:00,11.2,11.21,2,-5.07
 08/02/2019 16:00:00,11.19,11.21,2,-5.25
 08/02/2019 16:15:00,11.16,11.21,2,-5.49
 08/02/2019 16:30:00,11.2,11.21,2,-5.46
 08/02/2019 16:45:00,11.18,11.21,2,-5.56
 08/02/2019 17:00:00,11.1,11.21,2,-5.89
 08/02/2019 17:15:00,11.08,11.21,2,-6.25
 08/02/2019 17:30:00,11.05,11.21,2,-6.44
 08/02/2019 17:45:00,11.02,11.21,2,-6.81
 08/02/2019 18:00:00,11.0,11.21,2,-6.91
 08/02/2019 18:15:00,10.99,11.21,2,-6.82
 08/02/2019 18:30:00,11.05,11.21,2,-6.75
 08/02/2019 18:45:00,11.05,11.21,2,-6.53
 08/02/2019 19:00:00,11.11,11.21,2,-6.53
 08/02/2019 19:15:00,11.09,11.21,2,-6.36
 08/02/2019 19:30:00,11.14,11.21,2,-6.14
 08/02/2019 19:45:00,11.16,11.21,2,-5.98
 08/02/2019 20:00:00,11.19,11.21,2,-5.84
 08/02/2019 20:15:00,11.2,11.21,2,-5.71
 08/02/2019 20:30:00,11.21,11.21,2,-5.47
 08/02/2019 20:45:00,11.22,11.22,1,-5.48
 08/02/2019 21:00:00,11.16,11.22,1,-5.26
 08/02/2019 21:15:00,11.15,11.22,1,-5.17
 08/02/2019 21:30:00,11.12,11.22,1,-4.95
 08/02/2019 21:45:00,11.14,11.21,2,-4.8
 08/02/2019 22:00:00,11.18,11.21,2,-4.71
 08/02/2019 22:15:00,11.21,11.21,2,-4.63
 08/02/2019 22:30:00,11.28,11.21,2,-4.52
 08/02/2019 22:45:00,11.3,11.21,2,-4.34
 08/02/2019 23:00:00,11.31,11.22,1,-4.24
 08/02/2019 23:15:00,11.3,11.22,1,-4.19
 08/02/2019 23:30:00,11.27,11.22,1,-3.95
 08/02/2019 23:45:00,11.29,11.22,1,-3.8
 09/02/2019 00:00:00,11.28,11.21,2,-3.9
 09/02/2019 00:15:00,11.16,11.21,2,-4.93
 09/02/2019 00:30:00,11.13,11.21,2,-5.14
 09/02/2019 00:45:00,11.12,11.21,2,-5.19
 09/02/2019 01:00:00,11.14,11.21,2,-5.36
 09/02/2019 01:15:00,11.18,11.21,2,-5.3
 09/02/2019 01:30:00,11.22,11.21,2,-5.19
 09/02/2019 01:45:00,11.26,11.21,2,-5.16
 09/02/2019 02:00:00,11.26,11.21,2,-5.03
 09/02/2019 02:15:00,11.24,11.21,2,-5.03
 09/02/2019 02:30:00,11.26,11.21,1,-5.03
 09/02/2019 02:45:00,11.28,11.22,1,-4.9
 09/02/2019 03:00:00,11.29,11.22,1,-4.74
 09/02/2019 03:15:00,11.24,11.22,1,-4.59
 09/02/2019 03:30:00,11.26,11.22,2,-4.47
 09/02/2019 03:45:00,11.16,11.21,2,-4.26
 09/02/2019 04:00:00,11.19,11.21,2,-4.2
 09/02/2019 04:15:00,11.17,11.21,2,-4.08
 09/02/2019 04:30:00,11.19,11.21,1,-3.98
 09/02/2019 04:45:00,11.19,11.22,1,-3.92
 09/02/2019 05:00:00,11.2,11.22,1,-3.85
 09/02/2019 05:15:00,11.17,11.22,1,-3.85
 09/02/2019 05:30:00,11.18,11.22,2,-3.85
 09/02/2019 05:45:00,11.18,11.21,2,-3.85
 09/02/2019 06:00:00,11.17,11.21,2,-3.85
 09/02/2019 06:15:00,11.12,11.21,2,-3.85
 09/02/2019 06:30:00,11.1,11.21,2,-3.93
 09/02/2019 06:45:00,11.08,11.21,2,-4.08
 09/02/2019 07:00:00,11.06,11.21,2,-4.24
 09/02/2019 07:15:00,11.12,11.21,2,-4.2
 09/02/2019 07:30:00,11.13,11.21,2,-4.36
 09/02/2019 07:45:00,11.11,11.21,2,-4.37
 09/02/2019 08:00:00,11.12,11.21,2,-4.51
 09/02/2019 08:15:00,11.18,11.21,2,-4.77
 09/02/2019 08:30:00,11.13,11.21,2,-4.91
 09/02/2019 08:45:00,11.12,11.21,2,-5.06
 09/02/2019 09:00:00,11.09,11.21,2,-5.07
 09/02/2019 09:15:00,11.12,11.21,2,-5.16
 09/02/2019 09:30:00,11.13,11.21,2,-5.2
 09/02/2019 09:45:00,11.12,11.21,2,-5.1
 09/02/2019 10:00:00,11.09,11.21,2,-5.13
 09/02/2019 10:15:00,11.1,11.21,2,-5.2
 09/02/2019 10:30:00,11.14,11.21,2,-5.05
 09/02/2019 10:45:00,11.14,11.21,2,-5.03
 09/02/2019 11:00:00,11.15,11.21,2,-5.03
 09/02/2019 11:15:00,11.15,11.21,2,-5.02
 09/02/2019 11:30:00,11.2,11.21,2,-4.91
 09/02/2019 11:45:00,11.19,11.21,2,-4.79
 09/02/2019 12:00:00,11.18,11.21,2,-4.71
 09/02/2019 12:15:00,11.19,11.21,2,-4.94
 09/02/2019 12:30:00,11.2,11.21,2,-4.91
 09/02/2019 12:45:00,11.23,11.21,2,-4.82
 09/02/2019 13:00:00,11.26,11.21,2,-4.74
 09/02/2019 13:15:00,11.23,11.21,2,-4.66
 09/02/2019 13:30:00,11.24,11.21,2,-4.63
 09/02/2019 13:45:00,11.25,11.21,2,-4.62
 09/02/2019 14:00:00,11.25,11.21,2,-4.61
 09/02/2019 14:15:00,11.24,11.21,2,-4.69
 09/02/2019 14:30:00,11.25,11.21,2,-4.69
 09/02/2019 14:45:00,11.23,11.21,2,-4.62
 09/02/2019 15:00:00,11.21,11.21,2,-4.74
 09/02/2019 15:15:00,11.18,11.21,2,-4.84
 09/02/2019 15:30:00,11.19,11.21,2,-4.87
 09/02/2019 15:45:00,11.17,11.21,2,-4.97
 09/02/2019 16:00:00,11.16,11.21,2,-5.11
 09/02/2019 16:15:00,11.13,11.21,2,-5.32
 09/02/2019 16:30:00,11.09,11.21,2,-5.43
 09/02/2019 16:45:00,11.05,11.21,2,-5.54
 09/02/2019 17:00:00,11.04,11.21,2,-5.83
 09/02/2019 17:15:00,11.01,11.21,2,-6.08
 09/02/2019 17:30:00,11.04,11.21,2,-6.4
 09/02/2019 17:45:00,11.06,11.21,1,-6.6
 09/02/2019 18:00:00,11.08,11.22,1,-6.64
 09/02/2019 18:15:00,11.11,11.22,1,-6.55
 09/02/2019 18:30:00,11.13,11.22,1,-6.59
 09/02/2019 18:45:00,11.16,11.22,2,-6.4
 09/02/2019 19:00:00,11.21,11.21,2,-6.35
 09/02/2019 19:15:00,11.2,11.21,2,-6.24
 09/02/2019 19:30:00,11.2,11.21,2,-6.13
 09/02/2019 19:45:00,11.22,11.21,2,-5.92
 09/02/2019 20:00:00,11.25,11.21,2,-5.71
 09/02/2019 20:15:00,11.2,11.22,1,-5.61
 09/02/2019 20:30:00,11.2,11.22,1,-5.42
 09/02/2019 20:45:00,11.17,11.22,1,-5.21
 09/02/2019 21:00:00,11.19,11.22,1,-5.08
 09/02/2019 21:15:00,11.23,11.21,2,-5.0
 09/02/2019 21:30:00,11.26,11.21,2,-4.91
 09/02/2019 21:45:00,11.28,11.21,2,-4.75
 09/02/2019 22:00:00,11.25,11.21,2,-4.53
 09/02/2019 22:15:00,11.27,11.21,2,-4.52
 09/02/2019 22:30:00,11.29,11.21,2,-4.42
 09/02/2019 22:45:00,11.2,11.21,2,-4.15
 09/02/2019 23:00:00,11.05,11.21,2,-4.12
 09/02/2019 23:15:00,11.04,11.21,2,-3.92
 09/02/2019 23:30:00,11.06,11.21,2,-3.74
 09/02/2019 23:45:00,11.05,11.21,2,-3.74
 10/02/2019 00:00:00,11.06,11.21,2,-3.88
 10/02/2019 00:15:00,11.09,11.21,2,-4.89
 10/02/2019 00:30:00,11.09,11.21,2,-5.21
 10/02/2019 00:45:00,11.07,11.21,2,-5.28
 10/02/2019 01:00:00,11.1,11.21,2,-5.36
 10/02/2019 01:15:00,11.14,11.21,2,-5.27
 10/02/2019 01:30:00,11.16,11.21,2,-5.19
 10/02/2019 01:45:00,11.18,11.21,2,-5.09
 10/02/2019 02:00:00,11.18,11.21,2,-4.89
 10/02/2019 02:15:00,11.16,11.21,2,-4.94
 10/02/2019 02:30:00,11.17,11.21,2,-4.91
 10/02/2019 02:45:00,11.16,11.21,2,-4.75
 10/02/2019 03:00:00,11.2,11.21,2,-4.69
 10/02/2019 03:15:00,11.21,11.21,2,-4.45
 10/02/2019 03:30:00,11.23,11.21,2,-4.37
 10/02/2019 03:45:00,11.14,11.21,2,-4.25
 10/02/2019 04:00:00,11.16,11.21,2,-4.04
 10/02/2019 04:15:00,11.17,11.21,2,-4.02
 10/02/2019 04:30:00,11.18,11.21,2,-3.96
 10/02/2019 04:45:00,11.16,11.21,2,-3.85
 10/02/2019 05:00:00,11.18,11.21,2,-3.85
 10/02/2019 05:15:00,11.17,11.21,2,-3.85
 10/02/2019 05:30:00,11.19,11.21,2,-3.72
 10/02/2019 05:45:00,11.19,11.21,2,-3.63
 10/02/2019 06:00:00,11.18,11.21,2,-3.63
 10/02/2019 06:15:00,11.14,11.21,2,-3.68
 10/02/2019 06:30:00,11.13,11.21,2,-3.65
 10/02/2019 06:45:00,11.1,11.21,2,-3.8
 10/02/2019 07:00:00,11.1,11.21,2,-3.85
 10/02/2019 07:15:00,11.08,11.21,2,-3.85
 10/02/2019 07:30:00,11.15,11.21,2,-3.9
 10/02/2019 07:45:00,11.17,11.21,2,-4.02
 10/02/2019 08:00:00,11.14,11.21,2,-4.02
 10/02/2019 08:15:00,11.16,11.21,2,-4.24
 10/02/2019 08:30:00,11.16,11.21,2,-4.58
 10/02/2019 08:45:00,11.12,11.21,2,-4.65
 10/02/2019 09:00:00,11.1,11.21,2,-4.76
 10/02/2019 09:15:00,11.13,11.21,2,-5.06
 10/02/2019 09:30:00,11.12,11.21,2,-5.16
 10/02/2019 09:45:00,11.12,11.21,2,-5.31
 10/02/2019 10:00:00,11.12,11.21,2,-5.25
 10/02/2019 10:15:00,11.14,11.21,2,-5.38
 10/02/2019 10:30:00,11.18,11.21,2,-5.22
 10/02/2019 10:45:00,11.18,11.21,2,-5.08
 10/02/2019 11:00:00,11.18,11.21,2,-5.03
 10/02/2019 11:15:00,11.14,11.22,1,-5.23
 10/02/2019 11:30:00,11.16,11.22,1,-5.29
 10/02/2019 11:45:00,11.15,11.22,1,-5.16
 10/02/2019 12:00:00,11.14,11.22,1,-5.26
 10/02/2019 12:15:00,11.12,11.21,2,-5.31
 10/02/2019 12:30:00,11.14,11.21,2,-5.41
 10/02/2019 12:45:00,11.13,11.21,2,-5.31
 10/02/2019 13:00:00,11.15,11.21,2,-4.98
 10/02/2019 13:15:00,11.18,11.21,2,-4.79
 10/02/2019 13:30:00,11.22,11.21,2,-4.63
 10/02/2019 13:45:00,11.26,11.21,2,-4.69
 10/02/2019 14:00:00,11.26,11.21,2,-4.72
 10/02/2019 14:15:00,11.26,11.21,2,-4.72
 10/02/2019 14:30:00,11.27,11.21,2,-4.69
 10/02/2019 14:45:00,11.25,11.21,2,-4.76
 10/02/2019 15:00:00,11.25,11.21,2,-4.91
 10/02/2019 15:15:00,11.26,11.21,2,-5.01
 10/02/2019 15:30:00,11.24,11.21,2,-4.94
 10/02/2019 15:45:00,11.22,11.21,2,-4.98
 10/02/2019 16:00:00,11.14,11.21,2,-5.3
 10/02/2019 16:15:00,11.14,11.21,2,-5.52
 10/02/2019 16:30:00,11.09,11.21,2,-5.66
 10/02/2019 16:45:00,11.1,11.21,2,-5.95
 10/02/2019 17:00:00,11.15,11.21,2,-6.27
 10/02/2019 17:15:00,11.07,11.21,2,-6.64
 10/02/2019 17:30:00,11.1,11.21,2,-6.91
 10/02/2019 17:45:00,11.06,11.21,2,-7.1
 10/02/2019 18:00:00,11.05,11.21,2,-6.95
 10/02/2019 18:15:00,11.06,11.21,2,-6.98
 10/02/2019 18:30:00,11.08,11.21,2,-6.8
 10/02/2019 18:45:00,11.12,11.21,2,-6.8
 10/02/2019 19:00:00,11.08,11.21,2,-6.69
 10/02/2019 19:15:00,11.07,11.21,2,-6.59
 10/02/2019 19:30:00,11.11,11.21,2,-6.37
 10/02/2019 19:45:00,11.14,11.21,2,-6.21
 10/02/2019 20:00:00,11.17,11.21,2,-6.0
 10/02/2019 20:15:00,11.16,11.21,2,-5.81
 10/02/2019 20:30:00,11.21,11.21,2,-5.74
 10/02/2019 20:45:00,11.21,11.21,2,-5.62
 10/02/2019 21:00:00,11.16,11.21,2,-5.36
 10/02/2019 21:15:00,11.12,11.21,2,-5.3
 10/02/2019 21:30:00,11.16,11.21,2,-5.0
 10/02/2019 21:45:00,11.21,11.21,2,-4.82
 10/02/2019 22:00:00,11.26,11.21,2,-4.67
 10/02/2019 22:15:00,11.29,11.21,2,-4.58
 10/02/2019 22:30:00,11.27,11.21,2,-4.42
 10/02/2019 22:45:00,11.29,11.21,2,-4.24
 10/02/2019 23:00:00,11.18,11.21,2,-4.07
 10/02/2019 23:15:00,11.12,11.21,2,-3.8
 10/02/2019 23:30:00,11.21,11.21,2,-3.74
 10/02/2019 23:45:00,11.19,11.21,2,-3.74
 11/02/2019 00:00:00,11.2,11.21,2,-3.58
 11/02/2019 00:00:00,11.2,11.21,2,-3.58
 11/02/2019 00:15:00,11.25,11.21,2,-4.76
 11/02/2019 00:30:00,11.26,11.21,2,-5.0
 11/02/2019 00:45:00,11.24,11.21,2,-5.14
 11/02/2019 01:00:00,11.24,11.21,2,-5.3
 11/02/2019 01:15:00,11.27,11.21,2,-5.3
 11/02/2019 01:30:00,11.27,11.21,2,-5.19
 11/02/2019 01:45:00,11.26,11.21,2,-5.14
 11/02/2019 02:00:00,11.27,11.21,2,-5.03
 11/02/2019 02:15:00,11.24,11.21,2,-5.02
 11/02/2019 02:30:00,11.27,11.21,2,-4.94
 11/02/2019 02:45:00,11.28,11.21,2,-4.91
 11/02/2019 03:00:00,11.25,11.21,2,-4.79
 11/02/2019 03:15:00,11.2,11.21,2,-4.68
 11/02/2019 03:30:00,11.22,11.21,2,-4.47
 11/02/2019 03:45:00,11.24,11.21,2,-4.44
 11/02/2019 04:00:00,11.25,11.21,2,-4.24
 11/02/2019 04:15:00,11.27,11.21,2,-4.24
 11/02/2019 04:30:00,11.26,11.21,2,-4.11
 11/02/2019 04:45:00,11.28,11.21,2,-3.96
 11/02/2019 05:00:00,11.27,11.21,2,-3.91
 11/02/2019 05:15:00,11.25,11.22,1,-3.91
 11/02/2019 05:30:00,11.18,11.22,1,-3.91
 11/02/2019 05:45:00,11.14,11.22,1,-4.04
 11/02/2019 06:00:00,11.16,11.22,1,-4.13
 11/02/2019 06:15:00,11.1,11.21,2,-4.29
 11/02/2019 06:30:00,11.06,11.21,2,-4.44
 11/02/2019 06:45:00,11.07,11.21,2,-4.87
 11/02/2019 07:00:00,11.09,11.21,2,-5.04
 11/02/2019 07:15:00,11.2,11.21,2,-5.26
 11/02/2019 07:30:00,11.24,11.21,2,-5.33
 11/02/2019 07:45:00,11.22,11.21,2,-5.33
 11/02/2019 08:00:00,11.19,11.21,2,-5.23
 11/02/2019 08:15:00,11.18,11.21,2,-5.26
 11/02/2019 08:30:00,11.14,11.21,2,-5.18
 11/02/2019 08:45:00,11.16,11.21,2,-5.01
 11/02/2019 09:00:00,11.13,11.21,2,-5.04
 11/02/2019 09:15:00,11.11,11.21,2,-5.04
 11/02/2019 09:30:00,11.15,11.21,2,-4.78
 11/02/2019 09:45:00,11.16,11.21,2,-4.84
 11/02/2019 10:00:00,11.18,11.21,2,-4.58
 11/02/2019 10:15:00,11.2,11.21,2,-4.5
 11/02/2019 10:30:00,11.22,11.21,2,-4.29
 11/02/2019 10:45:00,11.2,11.21,2,-4.32
 11/02/2019 11:00:00,11.22,11.21,2,-4.34
 11/02/2019 11:15:00,11.2,11.21,2,-4.38
 11/02/2019 11:30:00,11.18,11.21,2,-4.3
 11/02/2019 11:45:00,11.17,11.21,2,-4.32
 11/02/2019 12:00:00,11.17,11.21,2,-4.56
 11/02/2019 12:15:00,11.18,11.21,2,-4.47
 11/02/2019 12:30:00,11.19,11.21,2,-4.67
 11/02/2019 12:45:00,11.19,11.21,2,-4.69
 11/02/2019 13:00:00,11.24,11.21,2,-4.28
 11/02/2019 13:15:00,11.27,11.21,2,-4.1
 11/02/2019 13:30:00,11.25,11.21,2,-4.02
 11/02/2019 13:45:00,11.17,11.22,1,-4.09
 11/02/2019 14:00:00,11.16,11.22,1,-3.97
 11/02/2019 14:15:00,11.16,11.22,1,-4.02
 11/02/2019 14:30:00,11.15,11.22,1,-4.02
 11/02/2019 14:45:00,11.16,11.21,2,-4.13
 11/02/2019 15:00:00,11.14,11.21,2,-4.1
 11/02/2019 15:15:00,11.15,11.21,2,-4.16
 11/02/2019 15:30:00,11.16,11.21,2,-4.14
 11/02/2019 15:45:00,11.11,11.21,2,-4.43
 11/02/2019 16:00:00,11.04,11.21,2,-4.92
 11/02/2019 16:15:00,11.04,11.21,2,-5.15
 11/02/2019 16:30:00,11.03,11.21,2,-5.44
 11/02/2019 16:45:00,11.04,11.21,2,-5.66
 11/02/2019 17:00:00,11.04,11.21,2,-5.82
 11/02/2019 17:15:00,11.02,11.21,2,-5.97
 11/02/2019 17:30:00,11.04,11.21,2,-6.25
 11/02/2019 17:45:00,11.04,11.21,2,-6.43
 11/02/2019 18:00:00,11.02,11.21,2,-6.59
 11/02/2019 18:15:00,11.01,11.21,2,-6.85
 11/02/2019 18:30:00,11.04,11.21,2,-6.83
 11/02/2019 18:45:00,11.05,11.21,2,-6.81
 11/02/2019 19:00:00,11.09,11.21,2,-6.73
 11/02/2019 19:15:00,11.11,11.22,1,-6.53
 11/02/2019 19:30:00,11.11,11.22,1,-6.28
 11/02/2019 19:45:00,11.12,11.22,1,-6.15
 11/02/2019 20:00:00,11.12,11.22,1,-6.05
 11/02/2019 20:15:00,11.13,11.21,2,-5.94
 11/02/2019 20:30:00,11.13,11.21,2,-5.79
 11/02/2019 20:45:00,11.15,11.21,2,-5.58
 11/02/2019 21:00:00,11.17,11.21,2,-5.53
 11/02/2019 21:15:00,11.2,11.22,1,-5.42
 11/02/2019 21:30:00,11.23,11.22,1,-5.13
 11/02/2019 21:45:00,11.25,11.22,1,-4.97
 11/02/2019 22:00:00,11.25,11.22,1,-4.8
 11/02/2019 22:15:00,11.23,11.21,2,-4.73
 11/02/2019 22:30:00,11.29,11.21,2,-4.45
 11/02/2019 22:45:00,11.29,11.21,2,-4.2
 11/02/2019 23:00:00,11.19,11.21,2,-4.08
 11/02/2019 23:15:00,11.11,11.21,2,-3.97
 11/02/2019 23:30:00,11.13,11.21,2,-3.77
 11/02/2019 23:45:00,11.16,11.21,2,-3.63
 12/02/2019 00:00:00,11.14,11.21,2,-3.7
 12/02/2019 00:15:00,11.15,11.21,2,-4.9
 12/02/2019 00:30:00,11.16,11.21,2,-5.12
 12/02/2019 00:45:00,11.24,11.21,2,-5.28
 12/02/2019 01:00:00,11.28,11.21,1,-5.46
 12/02/2019 01:15:00,11.21,11.22,1,-5.3
 12/02/2019 01:30:00,11.22,11.22,1,-5.15
 12/02/2019 01:45:00,11.24,11.22,1,-5.11
 12/02/2019 02:00:00,11.24,11.22,2,-4.99
 12/02/2019 02:15:00,11.2,11.21,2,-4.99
 12/02/2019 02:30:00,11.22,11.21,2,-4.97
 12/02/2019 02:45:00,11.24,11.21,2,-4.86
 12/02/2019 03:00:00,11.24,11.21,2,-4.86
 12/02/2019 03:15:00,11.24,11.21,2,-4.74
 12/02/2019 03:30:00,11.25,11.21,2,-4.67
 12/02/2019 03:45:00,11.27,11.21,2,-4.38
 12/02/2019 04:00:00,11.29,11.21,1,-4.44
 12/02/2019 04:15:00,11.3,11.22,1,-4.3
 12/02/2019 04:30:00,11.3,11.22,1,-4.17
 12/02/2019 04:45:00,11.24,11.22,1,-4.13
 12/02/2019 05:00:00,11.26,11.22,2,-4.13
 12/02/2019 05:15:00,11.21,11.21,2,-4.13
 12/02/2019 05:30:00,11.19,11.21,2,-4.13
 12/02/2019 05:45:00,11.18,11.21,2,-4.32
 12/02/2019 06:00:00,11.16,11.21,2,-4.52
 12/02/2019 06:15:00,11.13,11.21,2,-4.76
 12/02/2019 06:30:00,11.12,11.21,2,-4.93
 12/02/2019 06:45:00,11.07,11.21,2,-5.14
 12/02/2019 07:00:00,11.02,11.21,1,-5.57
 12/02/2019 07:15:00,11.11,11.22,1,-5.56
 12/02/2019 07:30:00,11.22,11.22,1,-5.69
 12/02/2019 07:45:00,11.18,11.22,1,-5.56
 12/02/2019 08:00:00,11.2,11.22,2,-5.56
 12/02/2019 08:15:00,11.25,11.21,2,-5.41
 12/02/2019 08:30:00,11.25,11.21,2,-5.21
 12/02/2019 08:45:00,11.28,11.21,2,-4.27
 12/02/2019 09:00:00,11.25,11.21,2,-4.17
 12/02/2019 09:15:00,11.25,11.21,2,-3.96
 12/02/2019 09:30:00,11.24,11.21,2,-4.15
 12/02/2019 09:45:00,11.22,11.21,2,-4.25
 12/02/2019 10:00:00,11.19,11.21,2,-4.19
 12/02/2019 10:15:00,11.22,11.21,2,-3.94
 12/02/2019 10:30:00,11.25,11.21,2,-3.89
 12/02/2019 10:45:00,11.25,11.21,2,-3.99
 12/02/2019 11:00:00,11.25,11.21,2,-3.93
 12/02/2019 11:15:00,11.25,11.21,2,-3.93
 12/02/2019 11:30:00,11.25,11.21,2,-3.91
 12/02/2019 11:45:00,11.24,11.21,2,-3.98
 12/02/2019 12:00:00,11.22,11.21,2,-4.05
 12/02/2019 12:15:00,11.22,11.21,2,-3.98
 12/02/2019 12:30:00,11.23,11.21,2,-4.03
 12/02/2019 12:45:00,11.24,11.21,2,-3.97
 12/02/2019 13:00:00,11.24,11.21,2,-3.85
 12/02/2019 13:15:00,11.28,11.21,2,-3.9
 12/02/2019 13:30:00,11.32,11.21,2,-3.75
 12/02/2019 13:45:00,11.32,11.21,2,-3.65
 12/02/2019 14:00:00,11.26,11.21,2,-3.68
 12/02/2019 14:15:00,11.21,11.21,2,-3.66
 12/02/2019 14:30:00,11.2,11.21,2,-3.71
 12/02/2019 14:45:00,11.2,11.21,2,-3.62
 12/02/2019 15:00:00,11.21,11.21,2,-3.66
 12/02/2019 15:15:00,11.21,11.21,2,-3.67
 12/02/2019 15:30:00,11.2,11.21,2,-3.74
 12/02/2019 15:45:00,11.19,11.21,2,-3.84
 12/02/2019 16:00:00,11.11,11.21,2,-4.06
 12/02/2019 16:15:00,11.09,11.21,2,-4.4
 12/02/2019 16:30:00,11.1,11.21,2,-4.59
 12/02/2019 16:45:00,11.11,11.21,2,-4.8
 12/02/2019 17:00:00,11.07,11.21,2,-4.96
 12/02/2019 17:15:00,11.12,11.21,2,-5.28
 12/02/2019 17:30:00,11.11,11.21,2,-5.36
 12/02/2019 17:45:00,11.08,11.21,2,-5.35
 12/02/2019 18:00:00,11.06,11.21,2,-5.56
 12/02/2019 18:15:00,11.1,11.21,2,-5.62
 12/02/2019 18:30:00,11.19,11.21,2,-5.57
 12/02/2019 18:45:00,11.19,11.22,1,-5.45
 12/02/2019 19:00:00,11.22,11.22,1,-5.29
 12/02/2019 19:15:00,11.24,11.22,1,-5.3
 12/02/2019 19:30:00,11.21,11.22,1,-5.23
 12/02/2019 19:45:00,11.17,11.22,1,-5.82
 12/02/2019 20:00:00,11.19,11.22,1,-5.97
 12/02/2019 20:15:00,11.21,11.22,1,-5.99
 12/02/2019 20:30:00,11.16,11.22,1,-5.87
 12/02/2019 20:45:00,11.18,11.22,2,-5.61
 12/02/2019 21:00:00,11.2,11.21,2,-5.38
 12/02/2019 21:15:00,11.25,11.21,2,-5.3
 12/02/2019 21:30:00,11.23,11.21,2,-5.16
 12/02/2019 21:45:00,11.23,11.21,2,-4.93
 12/02/2019 22:00:00,11.22,11.21,2,-4.73
 12/02/2019 22:15:00,11.28,11.21,1,-4.56
 12/02/2019 22:30:00,11.31,11.22,1,-4.25
 12/02/2019 22:45:00,11.28,11.22,1,-4.15
 12/02/2019 23:00:00,11.3,11.22,1,-3.96
 12/02/2019 23:15:00,11.16,11.22,2,-3.8
 12/02/2019 23:30:00,11.17,11.21,2,-3.72
 12/02/2019 23:45:00,11.1,11.21,2,-3.48
 13/02/2019 00:00:00,11.14,11.21,2,-3.51
 13/02/2019 00:15:00,11.07,11.21,2,-4.68
 13/02/2019 00:30:00,11.14,11.21,2,-4.97
 13/02/2019 00:45:00,11.14,11.21,2,-5.03
 13/02/2019 01:00:00,11.11,11.21,2,-5.19
 13/02/2019 01:15:00,11.17,11.21,2,-5.19
 13/02/2019 01:30:00,11.22,11.21,2,-5.12
 13/02/2019 01:45:00,11.27,11.21,2,-4.97
 13/02/2019 02:00:00,11.28,11.21,2,-4.88
 13/02/2019 02:15:00,11.23,11.22,1,-4.8
 13/02/2019 02:30:00,11.23,11.22,1,-4.79
 13/02/2019 02:45:00,11.26,11.22,1,-4.75
 13/02/2019 03:00:00,11.27,11.22,1,-4.63
 13/02/2019 03:15:00,11.28,11.21,2,-4.6
 13/02/2019 03:30:00,11.32,11.21,2,-4.32
 13/02/2019 03:45:00,11.32,11.21,2,-4.19
 13/02/2019 04:00:00,11.19,11.21,2,-4.19
 13/02/2019 04:15:00,11.15,11.21,2,-4.11
 13/02/2019 04:30:00,11.17,11.21,2,-4.02
 13/02/2019 04:45:00,11.15,11.21,2,-4.02
 13/02/2019 05:00:00,11.18,11.21,2,-3.95
 13/02/2019 05:15:00,11.12,11.21,2,-3.93
 13/02/2019 05:30:00,11.08,11.21,2,-4.02
 13/02/2019 05:45:00,11.05,11.21,2,-3.96
 13/02/2019 06:00:00,11.04,11.21,2,-4.19
 13/02/2019 06:15:00,11.04,11.21,2,-4.38
 13/02/2019 06:30:00,11.01,11.21,2,-4.73
 13/02/2019 06:45:00,11.07,11.21,2,-5.16
 13/02/2019 07:00:00,11.06,11.21,2,-5.24
 13/02/2019 07:15:00,11.05,11.21,2,-5.33
 13/02/2019 07:30:00,11.06,11.21,2,-5.37
 13/02/2019 07:45:00,11.1,11.21,2,-5.53
 13/02/2019 08:00:00,11.06,11.21,2,-5.35
 13/02/2019 08:15:00,11.09,11.21,2,-5.24
 13/02/2019 08:30:00,11.14,11.21,2,-5.18
 13/02/2019 08:45:00,11.2,11.21,2,-5.01
 13/02/2019 09:00:00,11.2,11.21,2,-5.16
 13/02/2019 09:15:00,11.21,11.21,2,-5.13
 13/02/2019 09:30:00,11.24,11.21,2,-4.87
 13/02/2019 09:45:00,11.24,11.21,2,-4.79
 13/02/2019 10:00:00,11.25,11.21,2,-4.74
 13/02/2019 10:15:00,11.2,11.21,2,-4.58
 13/02/2019 10:30:00,11.23,11.21,2,-4.49
 13/02/2019 10:45:00,11.2,11.21,2,-4.49
 13/02/2019 11:00:00,11.22,11.21,2,-4.5
 13/02/2019 11:15:00,11.18,11.21,2,-4.32
 13/02/2019 11:30:00,11.18,11.21,2,-4.15
 13/02/2019 11:45:00,11.19,11.21,2,-4.2
 13/02/2019 12:00:00,11.23,11.21,2,-4.26
 13/02/2019 12:15:00,11.24,11.21,2,-4.2
 13/02/2019 12:30:00,11.22,11.21,2,-4.1
 13/02/2019 12:45:00,11.23,11.21,2,-4.15
 13/02/2019 13:00:00,11.24,11.21,2,-4.08
 13/02/2019 13:15:00,11.26,11.21,2,-4.12
 13/02/2019 13:30:00,11.26,11.21,2,-4.02
 13/02/2019 13:45:00,11.27,11.21,2,-3.97
 13/02/2019 14:00:00,11.24,11.21,2,-4.07
 13/02/2019 14:15:00,11.22,11.21,2,-4.07
 13/02/2019 14:30:00,11.25,11.21,2,-4.12
 13/02/2019 14:45:00,11.25,11.21,2,-4.01
 13/02/2019 15:00:00,11.24,11.21,2,-4.2
 13/02/2019 15:15:00,11.25,11.21,2,-4.25
 13/02/2019 15:30:00,11.24,11.21,2,-4.28
 13/02/2019 15:45:00,11.23,11.22,1,-4.23
 13/02/2019 16:00:00,11.19,11.22,1,-4.4
 13/02/2019 16:15:00,11.16,11.22,1,-4.75
 13/02/2019 16:30:00,11.12,11.22,1,-4.97
 13/02/2019 16:45:00,11.1,11.21,2,-5.22
 13/02/2019 17:00:00,11.06,11.21,2,-5.47
 13/02/2019 17:15:00,11.06,11.21,2,-5.13
 13/02/2019 17:30:00,11.03,11.21,2,-5.36
 13/02/2019 17:45:00,11.09,11.21,2,-5.67
 13/02/2019 18:00:00,11.29,11.21,2,-5.7
 13/02/2019 18:15:00,11.26,11.21,2,-5.98
 13/02/2019 18:30:00,11.27,11.21,2,-4.43
 13/02/2019 18:45:00,11.28,11.21,2,-4.36
 13/02/2019 19:00:00,11.25,11.21,2,-4.24
 13/02/2019 19:15:00,11.14,11.21,2,-4.18
 13/02/2019 19:30:00,11.2,11.21,2,-4.19
 13/02/2019 19:45:00,11.23,11.21,2,-4.09
 13/02/2019 20:00:00,11.24,11.21,2,-3.99
 13/02/2019 20:15:00,11.26,11.21,2,-3.88
 13/02/2019 20:30:00,11.27,11.21,2,-3.69
 13/02/2019 20:45:00,11.25,11.21,2,-3.63
 13/02/2019 21:00:00,11.26,11.21,2,-3.63
 13/02/2019 21:15:00,11.29,11.21,2,-3.46
 13/02/2019 21:30:00,11.28,11.21,2,-3.29
 13/02/2019 21:45:00,11.13,11.21,2,-3.09
 13/02/2019 22:00:00,11.12,11.21,2,-2.84
 13/02/2019 22:15:00,11.14,11.21,2,-2.74
 13/02/2019 22:30:00,11.18,11.21,2,-2.74
 13/02/2019 22:45:00,11.2,11.21,2,-2.55
 13/02/2019 23:00:00,11.23,11.21,2,-2.38
 13/02/2019 23:15:00,11.21,11.21,2,-2.29
 13/02/2019 23:30:00,11.19,11.21,2,-2.29
 13/02/2019 23:45:00,11.19,11.21,2,-2.29
 14/02/2019 00:00:00,11.23,11.21,2,-2.29
 14/02/2019 00:15:00,11.11,11.21,2,-2.9
 14/02/2019 00:30:00,11.09,11.21,2,-3.03
 14/02/2019 00:45:00,11.06,11.21,2,-3.13
 14/02/2019 01:00:00,11.07,11.21,2,-3.13
 14/02/2019 01:15:00,11.08,11.21,2,-3.13
 14/02/2019 01:30:00,11.11,11.21,2,-3.03
 14/02/2019 01:45:00,11.14,11.21,2,-2.96
 14/02/2019 02:00:00,11.13,11.21,2,-2.83
 14/02/2019 02:15:00,11.14,11.21,2,-2.79
 14/02/2019 02:30:00,11.17,11.21,2,-2.79
 14/02/2019 02:45:00,11.19,11.21,2,-2.79
 14/02/2019 03:00:00,11.19,11.21,2,-2.67
 14/02/2019 03:15:00,11.21,11.21,2,-2.63
 14/02/2019 03:30:00,11.23,11.21,2,-2.56
 14/02/2019 03:45:00,11.13,11.21,2,-2.46
 14/02/2019 04:00:00,11.12,11.21,2,-2.46
 14/02/2019 04:15:00,11.1,11.21,2,-2.46
 14/02/2019 04:30:00,11.08,11.21,2,-2.42
 14/02/2019 04:45:00,11.08,11.21,2,-2.29
 14/02/2019 05:00:00,11.08,11.22,1,-2.16
 14/02/2019 05:15:00,11.03,11.22,1,-2.24
 14/02/2019 05:30:00,11.21,11.22,1,-2.29
 14/02/2019 05:45:00,11.25,11.22,1,-2.69
 14/02/2019 06:00:00,11.2,11.21,2,-4.04
 14/02/2019 06:15:00,11.14,11.21,2,-4.3
 14/02/2019 06:30:00,11.12,11.21,2,-4.59
 14/02/2019 06:45:00,11.1,11.21,2,-4.86
 14/02/2019 07:00:00,11.17,11.21,2,-5.22
 14/02/2019 07:15:00,11.19,11.21,2,-5.2
 14/02/2019 07:30:00,11.17,11.21,2,-5.29
 14/02/2019 07:45:00,11.19,11.21,2,-5.29
 14/02/2019 08:00:00,11.22,11.21,2,-5.32
 14/02/2019 08:15:00,11.22,11.21,2,-5.22
 14/02/2019 08:30:00,11.21,11.21,2,-5.14
 14/02/2019 08:45:00,11.23,11.21,2,-4.87
 14/02/2019 09:00:00,11.21,11.21,2,-4.88
 14/02/2019 09:15:00,11.2,11.21,2,-4.89
 14/02/2019 09:30:00,11.22,11.21,2,-4.89
 14/02/2019 09:45:00,11.23,11.21,2,-4.84
 14/02/2019 10:00:00,11.25,11.21,2,-4.95
 14/02/2019 10:15:00,11.21,11.21,2,-4.69
 14/02/2019 10:30:00,11.2,11.21,2,-4.66
 14/02/2019 10:45:00,11.16,11.21,2,-4.65
 14/02/2019 11:00:00,11.18,11.21,2,-4.49
 14/02/2019 11:15:00,11.18,11.21,2,-4.41
 14/02/2019 11:30:00,11.21,11.21,2,-4.49
 14/02/2019 11:45:00,11.2,11.21,2,-4.35
 14/02/2019 12:00:00,11.18,11.21,2,-4.27
 14/02/2019 12:15:00,11.2,11.21,2,-4.23
 14/02/2019 12:30:00,11.2,11.21,2,-4.19
 14/02/2019 12:45:00,11.19,11.21,2,-4.1
 14/02/2019 13:00:00,11.19,11.21,2,-4.0
 14/02/2019 13:15:00,11.22,11.21,2,-3.93
 14/02/2019 13:30:00,11.25,11.21,2,-3.84
 14/02/2019 13:45:00,11.21,11.21,2,-2.44
 14/02/2019 14:00:00,11.17,11.21,2,-2.66
 14/02/2019 14:15:00,11.15,11.21,2,-2.78
 14/02/2019 14:30:00,11.16,11.21,2,-2.73
 14/02/2019 14:45:00,11.17,11.21,2,-2.69
 14/02/2019 15:00:00,11.17,11.21,2,-2.46
 14/02/2019 15:15:00,11.19,11.21,2,-2.46
 14/02/2019 15:30:00,11.17,11.21,2,-2.61
 14/02/2019 15:45:00,11.15,11.21,2,-2.77
 14/02/2019 16:00:00,11.12,11.22,1,-2.98
 14/02/2019 16:15:00,11.08,11.22,1,-3.66
 14/02/2019 16:30:00,11.14,11.22,1,-5.01
 14/02/2019 16:45:00,11.18,11.22,1,-5.17
 14/02/2019 17:00:00,11.14,11.21,2,-5.41
 14/02/2019 17:15:00,11.11,11.21,2,-5.73
 14/02/2019 17:30:00,11.09,11.21,2,-5.93
 14/02/2019 17:45:00,11.05,11.21,2,-6.24
 14/02/2019 18:00:00,11.03,11.21,2,-6.49
 14/02/2019 18:15:00,11.04,11.21,2,-6.58
 14/02/2019 18:30:00,11.08,11.21,2,-6.53
 14/02/2019 18:45:00,11.07,11.21,2,-6.44
 14/02/2019 19:00:00,11.09,11.21,2,-6.32
 14/02/2019 19:15:00,11.09,11.21,2,-6.19
 14/02/2019 19:30:00,11.13,11.21,2,-6.05
 14/02/2019 19:45:00,11.14,11.21,2,-5.95
 14/02/2019 20:00:00,11.16,11.21,2,-5.81
 14/02/2019 20:15:00,11.12,11.21,2,-5.69
 14/02/2019 20:30:00,11.09,11.21,2,-5.49
 14/02/2019 20:45:00,11.12,11.21,2,-5.46
 14/02/2019 21:00:00,11.15,11.21,2,-5.3
 14/02/2019 21:15:00,11.2,11.21,2,-5.32
 14/02/2019 21:30:00,11.19,11.21,2,-5.08
 14/02/2019 21:45:00,11.23,11.21,2,-4.8
 14/02/2019 22:00:00,11.28,11.21,2,-4.62
 14/02/2019 22:15:00,11.3,11.21,2,-4.38
 14/02/2019 22:30:00,11.26,11.21,2,-4.24
 14/02/2019 22:45:00,11.29,11.21,2,-4.08
 14/02/2019 23:00:00,11.3,11.21,2,-3.92
 14/02/2019 23:15:00,11.17,11.21,2,-3.74
 14/02/2019 23:30:00,11.18,11.21,2,-3.65
 14/02/2019 23:45:00,11.17,11.21,2,-3.52
 15/02/2019 00:00:00,11.18,11.21,2,-3.42
 15/02/2019 00:15:00,11.05,11.21,2,-4.61
 15/02/2019 00:30:00,11.02,11.21,2,-4.8
 15/02/2019 00:45:00,11.11,11.21,2,-4.95
 15/02/2019 01:00:00,11.19,11.21,2,-5.19
 15/02/2019 01:15:00,11.2,11.21,2,-5.02
 15/02/2019 01:30:00,11.22,11.21,2,-4.97
 15/02/2019 01:45:00,11.24,11.21,2,-4.89
 15/02/2019 02:00:00,11.28,11.21,2,-4.75
 15/02/2019 02:15:00,11.26,11.21,2,-4.79
 15/02/2019 02:30:00,11.28,11.21,2,-4.75
 15/02/2019 02:45:00,11.27,11.21,2,-4.74
 15/02/2019 03:00:00,11.29,11.21,2,-4.52
 15/02/2019 03:15:00,11.31,11.21,2,-4.48
 15/02/2019 03:30:00,11.23,11.21,2,-4.25
 15/02/2019 03:45:00,11.16,11.21,2,-4.09
 15/02/2019 04:00:00,11.15,11.21,2,-3.96
 15/02/2019 04:15:00,11.16,11.21,2,-3.96
 15/02/2019 04:30:00,11.18,11.21,2,-3.89
 15/02/2019 04:45:00,11.18,11.21,2,-3.8
 15/02/2019 05:00:00,11.16,11.21,2,-3.8
 15/02/2019 05:15:00,11.1,11.21,2,-3.92
 15/02/2019 05:30:00,11.11,11.21,2,-4.02
 15/02/2019 05:45:00,11.08,11.21,2,-4.02
 15/02/2019 06:00:00,11.04,11.21,2,-4.13
 15/02/2019 06:15:00,11.01,11.21,2,-4.48
 15/02/2019 06:30:00,11.01,11.21,2,-4.63
 15/02/2019 06:45:00,11.09,11.21,2,-4.96
 15/02/2019 07:00:00,11.09,11.21,2,-5.23
 15/02/2019 07:15:00,11.08,11.21,2,-5.25
 15/02/2019 07:30:00,11.1,11.21,2,-5.36
 15/02/2019 07:45:00,11.1,11.21,2,-5.39
 15/02/2019 08:00:00,11.12,11.21,2,-5.26
 15/02/2019 08:15:00,11.1,11.21,2,-5.24
 15/02/2019 08:30:00,11.09,11.21,2,-5.33
 15/02/2019 08:45:00,11.1,11.21,2,-5.13
 15/02/2019 09:00:00,11.08,11.21,2,-5.17
 15/02/2019 09:15:00,11.08,11.21,2,-5.13
 15/02/2019 09:30:00,11.1,11.21,2,-4.88
 15/02/2019 09:45:00,11.17,11.21,2,-4.78
 15/02/2019 10:00:00,11.16,11.21,2,-4.67
 15/02/2019 10:15:00,11.18,11.21,2,-4.54
 15/02/2019 10:30:00,11.21,11.21,2,-4.4
 15/02/2019 10:45:00,11.21,11.21,2,-4.46
 15/02/2019 11:00:00,11.21,11.21,2,-4.55
 15/02/2019 11:15:00,11.21,11.21,2,-4.33
 15/02/2019 11:30:00,11.23,11.21,2,-4.14
 15/02/2019 11:45:00,11.23,11.21,2,-4.18
 15/02/2019 12:00:00,11.23,11.21,2,-4.01
 15/02/2019 12:15:00,11.25,11.21,2,-3.96
 15/02/2019 12:30:00,11.26,11.21,2,-4.06
 15/02/2019 12:45:00,11.27,11.21,2,-4.05
 15/02/2019 13:00:00,11.28,11.21,2,-3.96
 15/02/2019 13:15:00,11.28,11.21,2,-3.96
 15/02/2019 13:30:00,11.26,11.21,2,-3.81
 15/02/2019 13:45:00,11.16,11.21,2,-3.78
 15/02/2019 14:00:00,11.15,11.21,2,-3.77
 15/02/2019 14:15:00,11.13,11.21,2,-3.82
 15/02/2019 14:30:00,11.14,11.21,2,-3.95
 15/02/2019 14:45:00,11.16,11.21,2,-3.99
 15/02/2019 15:00:00,11.16,11.21,2,-3.91
 15/02/2019 15:15:00,11.17,11.21,2,-3.91
 15/02/2019 15:30:00,11.14,11.21,2,-4.03
 15/02/2019 15:45:00,11.13,11.21,2,-4.07
 15/02/2019 16:00:00,11.1,11.21,2,-4.17
 15/02/2019 16:15:00,11.13,11.21,2,-4.66
 15/02/2019 16:30:00,11.13,11.21,1,-4.78
 15/02/2019 16:45:00,11.11,11.22,1,-5.01
 15/02/2019 17:00:00,11.2,11.22,1,-5.23
 15/02/2019 17:15:00,11.12,11.22,1,-5.57
 15/02/2019 17:30:00,11.1,11.22,2,-5.76
 15/02/2019 17:45:00,11.12,11.21,2,-6.11
 15/02/2019 18:00:00,11.07,11.21,2,-6.31
 15/02/2019 18:15:00,11.06,11.21,2,-6.33
 15/02/2019 18:30:00,11.09,11.21,2,-6.33
 15/02/2019 18:45:00,11.1,11.21,2,-6.31
 15/02/2019 19:00:00,11.15,11.21,2,-6.14
 15/02/2019 19:15:00,11.08,11.21,2,-5.97
 15/02/2019 19:30:00,11.12,11.21,2,-5.82
 15/02/2019 19:45:00,11.13,11.21,2,-5.59
 15/02/2019 20:00:00,11.18,11.21,2,-5.49
 15/02/2019 20:15:00,11.17,11.21,2,-5.3
 15/02/2019 20:30:00,11.15,11.21,2,-5.19
 15/02/2019 20:45:00,11.19,11.21,2,-4.98
 15/02/2019 21:00:00,11.19,11.21,2,-4.86
 15/02/2019 21:15:00,11.13,11.21,2,-4.93
 15/02/2019 21:30:00,11.2,11.21,2,-4.7
 15/02/2019 21:45:00,11.24,11.21,2,-4.52
 15/02/2019 22:00:00,11.29,11.21,2,-4.41
 15/02/2019 22:15:00,11.31,11.21,2,-4.3
 15/02/2019 22:30:00,11.28,11.21,2,-4.23
 15/02/2019 22:45:00,11.16,11.21,2,-4.02
 15/02/2019 23:00:00,11.06,11.21,2,-3.83
 15/02/2019 23:15:00,11.05,11.21,2,-3.68
 15/02/2019 23:30:00,11.06,11.21,2,-3.51
 15/02/2019 23:45:00,11.14,11.21,2,-3.35
 16/02/2019 00:00:00,11.15,11.21,2,-3.5
 16/02/2019 00:15:00,11.18,11.21,2,-4.56
 16/02/2019 00:30:00,11.32,11.21,2,-4.77
 16/02/2019 00:45:00,11.3,11.21,2,-4.94
 16/02/2019 01:00:00,11.28,11.21,2,-5.03
 16/02/2019 01:15:00,11.26,11.21,2,-4.9
 16/02/2019 01:30:00,11.31,11.22,1,-4.86
 16/02/2019 01:45:00,11.32,11.22,1,-4.82
 16/02/2019 02:00:00,11.31,11.22,1,-4.57
 16/02/2019 02:15:00,11.27,11.22,1,-4.52
 16/02/2019 02:30:00,11.25,11.21,2,-4.52
 16/02/2019 02:45:00,11.23,11.21,2,-4.52
 16/02/2019 03:00:00,11.27,11.21,2,-4.27
 16/02/2019 03:15:00,11.26,11.21,2,-4.13
 16/02/2019 03:30:00,11.3,11.21,2,-4.09
 16/02/2019 03:45:00,11.29,11.21,2,-3.92
 16/02/2019 04:00:00,11.31,11.21,2,-3.73
 16/02/2019 04:15:00,11.29,11.21,2,-3.57
 16/02/2019 04:30:00,11.31,11.22,1,-3.57
 16/02/2019 04:45:00,11.31,11.22,1,-3.49
 16/02/2019 05:00:00,11.31,11.22,1,-3.41
 16/02/2019 05:15:00,11.25,11.22,1,-3.41
 16/02/2019 05:30:00,11.23,11.21,2,-3.41
 16/02/2019 05:45:00,11.2,11.21,2,-3.41
 16/02/2019 06:00:00,11.18,11.21,2,-3.5
 16/02/2019 06:15:00,11.21,11.21,2,-3.57
 16/02/2019 06:30:00,11.27,11.21,2,-3.57
 16/02/2019 06:45:00,11.23,11.21,2,-3.66
 16/02/2019 07:00:00,11.22,11.21,2,-3.91
 16/02/2019 07:15:00,11.2,11.21,2,-3.91
 16/02/2019 07:30:00,11.16,11.21,2,-4.0
 16/02/2019 07:45:00,11.12,11.21,2,-4.01
 16/02/2019 08:00:00,11.11,11.21,2,-4.07
 16/02/2019 08:15:00,11.11,11.21,2,-4.34
 16/02/2019 08:30:00,11.09,11.21,2,-4.53
 16/02/2019 08:45:00,11.07,11.21,2,-4.71
 16/02/2019 09:00:00,11.07,11.21,2,-4.72
 16/02/2019 09:15:00,11.12,11.21,2,-4.82
 16/02/2019 09:30:00,11.17,11.21,2,-4.97
 16/02/2019 09:45:00,11.16,11.21,2,-4.95
 16/02/2019 10:00:00,11.17,11.21,2,-4.76
 16/02/2019 10:15:00,11.19,11.21,2,-4.8
 16/02/2019 10:30:00,11.2,11.21,2,-4.78
 16/02/2019 10:45:00,11.21,11.21,2,-4.69
 16/02/2019 11:00:00,11.21,11.21,2,-4.69
 16/02/2019 11:15:00,11.24,11.21,2,-4.76
 16/02/2019 11:30:00,11.24,11.21,2,-4.65
 16/02/2019 11:45:00,11.25,11.21,2,-4.68
 16/02/2019 12:00:00,11.24,11.21,2,-4.58
 16/02/2019 12:15:00,11.24,11.21,2,-4.64
 16/02/2019 12:30:00,11.22,11.21,2,-4.75
 16/02/2019 12:45:00,11.24,11.21,2,-4.75
 16/02/2019 13:00:00,11.24,11.21,2,-4.64
 16/02/2019 13:15:00,11.29,11.21,2,-4.65
 16/02/2019 13:30:00,11.28,11.21,2,-4.39
 16/02/2019 13:45:00,11.17,11.21,2,-4.58
 16/02/2019 14:00:00,11.18,11.21,2,-4.36
 16/02/2019 14:15:00,11.19,11.21,2,-4.36
 16/02/2019 14:30:00,11.21,11.21,2,-4.34
 16/02/2019 14:45:00,11.2,11.21,2,-4.41
 16/02/2019 15:00:00,11.17,11.21,2,-4.41
 16/02/2019 15:15:00,11.16,11.21,2,-4.41
 16/02/2019 15:30:00,11.17,11.21,2,-4.41
 16/02/2019 15:45:00,11.17,11.21,2,-4.63
 16/02/2019 16:00:00,11.13,11.21,2,-4.86
 16/02/2019 16:15:00,11.1,11.21,2,-4.92
 16/02/2019 16:30:00,11.08,11.21,2,-5.07
 16/02/2019 16:45:00,11.08,11.21,2,-5.19
 16/02/2019 17:00:00,11.1,11.21,2,-5.41
 16/02/2019 17:15:00,11.21,11.21,2,-5.76
 16/02/2019 17:30:00,11.19,11.21,2,-6.0
 16/02/2019 17:45:00,11.16,11.21,2,-6.08
 16/02/2019 18:00:00,11.19,11.21,2,-6.2
 16/02/2019 18:15:00,11.11,11.21,2,-6.18
 16/02/2019 18:30:00,11.07,11.21,2,-5.98
 16/02/2019 18:45:00,11.14,11.21,2,-5.89
 16/02/2019 19:00:00,11.13,11.21,2,-5.7
 16/02/2019 19:15:00,11.13,11.21,2,-5.66
 16/02/2019 19:30:00,11.13,11.21,2,-5.58
 16/02/2019 19:45:00,11.14,11.21,2,-5.36
 16/02/2019 20:00:00,11.12,11.21,2,-5.25
 16/02/2019 20:15:00,11.2,11.21,2,-5.12
 16/02/2019 20:30:00,11.24,11.21,2,-5.1
 16/02/2019 20:45:00,11.26,11.21,2,-4.82
 16/02/2019 21:00:00,11.27,11.21,2,-4.62
 16/02/2019 21:15:00,11.3,11.21,2,-4.52
 16/02/2019 21:30:00,11.28,11.21,2,-4.4
 16/02/2019 21:45:00,11.2,11.22,1,-4.28
 16/02/2019 22:00:00,11.24,11.22,1,-4.19
 16/02/2019 22:15:00,11.27,11.22,1,-4.11
 16/02/2019 22:30:00,11.29,11.22,1,-3.96
 16/02/2019 22:45:00,11.3,11.21,2,-3.83
 16/02/2019 23:00:00,11.33,11.21,2,-3.8
 16/02/2019 23:15:00,11.29,11.21,2,-3.75
 16/02/2019 23:30:00,11.19,11.21,2,-3.57
 16/02/2019 23:45:00,11.2,11.21,2,-3.57
 17/02/2019 00:00:00,11.2,11.21,2,-3.49
 17/02/2019 00:15:00,11.05,11.22,1,-4.44
 17/02/2019 00:30:00,11.05,11.22,1,-4.63
 17/02/2019 00:45:00,11.13,11.22,1,-4.8
 17/02/2019 01:00:00,11.16,11.22,1,-5.03
 17/02/2019 01:15:00,11.19,11.21,2,-4.86
 17/02/2019 01:30:00,11.22,11.21,2,-4.79
 17/02/2019 01:45:00,11.23,11.21,2,-4.72
 17/02/2019 02:00:00,11.27,11.21,2,-4.6
 17/02/2019 02:15:00,11.24,11.21,2,-4.68
 17/02/2019 02:30:00,11.26,11.21,2,-4.6
 17/02/2019 02:45:00,11.29,11.21,2,-4.47
 17/02/2019 03:00:00,11.22,11.21,2,-4.35
 17/02/2019 03:15:00,11.19,11.21,2,-4.07
 17/02/2019 03:30:00,11.2,11.21,2,-3.9
 17/02/2019 03:45:00,11.22,11.21,2,-3.8
 17/02/2019 04:00:00,11.24,11.21,2,-3.67
 17/02/2019 04:15:00,11.24,11.21,2,-3.57
 17/02/2019 04:30:00,11.25,11.21,2,-3.57
 17/02/2019 04:45:00,11.26,11.21,2,-3.49
 17/02/2019 05:00:00,11.27,11.21,2,-3.35
 17/02/2019 05:15:00,11.25,11.21,2,-3.35
 17/02/2019 05:30:00,11.26,11.21,2,-3.35
 17/02/2019 05:45:00,11.25,11.21,2,-3.35
 17/02/2019 06:00:00,11.29,11.21,2,-3.35
 17/02/2019 06:15:00,11.27,11.21,2,-3.38
 17/02/2019 06:30:00,11.26,11.21,2,-3.57
 17/02/2019 06:45:00,11.25,11.21,2,-3.62
 17/02/2019 07:00:00,11.24,11.21,2,-3.57
 17/02/2019 07:15:00,11.23,11.21,2,-3.57
 17/02/2019 07:30:00,11.3,11.21,2,-3.68
 17/02/2019 07:45:00,11.29,11.21,2,-3.66
 17/02/2019 08:00:00,11.28,11.21,2,-3.87
 17/02/2019 08:15:00,11.09,11.21,2,-3.97
 17/02/2019 08:30:00,11.14,11.21,2,-4.22
 17/02/2019 08:45:00,11.15,11.21,2,-4.14
 17/02/2019 09:00:00,11.11,11.21,2,-4.38
 17/02/2019 09:15:00,11.08,11.21,2,-4.53
 17/02/2019 09:30:00,11.07,11.21,2,-4.75
 17/02/2019 09:45:00,11.25,11.21,2,-4.79
 17/02/2019 10:00:00,11.24,11.21,2,-4.75
 17/02/2019 10:15:00,11.22,11.21,2,-4.78
 17/02/2019 10:30:00,11.21,11.21,2,-4.84
 17/02/2019 10:45:00,11.21,11.21,2,-4.97
 17/02/2019 11:00:00,11.21,11.21,2,-5.07
 17/02/2019 11:15:00,11.2,11.22,1,-5.21
 17/02/2019 11:30:00,11.2,11.22,1,-5.31
 17/02/2019 11:45:00,11.2,11.22,1,-5.27
 17/02/2019 12:00:00,11.19,11.22,1,-5.19
 17/02/2019 12:15:00,11.17,11.21,2,-5.13
 17/02/2019 12:30:00,11.21,11.21,2,-5.18
 17/02/2019 12:45:00,11.24,11.21,2,-5.08
 17/02/2019 13:00:00,11.22,11.21,1,-5.19
 17/02/2019 13:15:00,11.24,11.22,1,-5.1
 17/02/2019 13:30:00,11.26,11.22,1,-5.03
 17/02/2019 13:45:00,11.27,11.22,1,-4.89
 17/02/2019 14:00:00,11.28,11.22,2,-4.79
 17/02/2019 14:15:00,11.28,11.21,2,-4.7
 17/02/2019 14:30:00,11.3,11.21,2,-4.69
 17/02/2019 14:45:00,11.3,11.21,2,-4.48
 17/02/2019 15:00:00,11.29,11.21,2,-4.51
 17/02/2019 15:15:00,11.28,11.21,2,-4.58
 17/02/2019 15:30:00,11.24,11.21,2,-4.71
 17/02/2019 15:45:00,11.24,11.21,2,-4.84
 17/02/2019 16:00:00,11.19,11.21,2,-4.91
 17/02/2019 16:15:00,11.16,11.21,2,-4.9
 17/02/2019 16:30:00,11.12,11.21,2,-5.08
 17/02/2019 16:45:00,11.07,11.21,2,-5.34
 17/02/2019 17:00:00,11.09,11.21,2,-5.65
 17/02/2019 17:15:00,11.07,11.21,2,-5.82
 17/02/2019 17:30:00,11.03,11.21,2,-5.93
 17/02/2019 17:45:00,11.05,11.21,2,-6.22
 17/02/2019 18:00:00,11.03,11.21,2,-6.43
 17/02/2019 18:15:00,11.03,11.21,2,-6.5
 17/02/2019 18:30:00,11.06,11.22,1,-6.38
 17/02/2019 18:45:00,11.1,11.22,1,-6.3
 17/02/2019 19:00:00,11.14,11.22,1,-6.04
 17/02/2019 19:15:00,11.12,11.22,1,-5.9
 17/02/2019 19:30:00,11.15,11.21,2,-5.69
 17/02/2019 19:45:00,11.17,11.21,2,-5.53
 17/02/2019 20:00:00,11.2,11.21,2,-5.37
 17/02/2019 20:15:00,11.16,11.21,2,-5.14
 17/02/2019 20:30:00,11.16,11.21,2,-5.06
 17/02/2019 20:45:00,11.2,11.21,2,-4.91
 17/02/2019 21:00:00,11.19,11.21,2,-4.78
 17/02/2019 21:15:00,11.21,11.21,2,-4.71
 17/02/2019 21:30:00,11.24,11.21,2,-4.53
 17/02/2019 21:45:00,11.25,11.21,2,-4.33
 17/02/2019 22:00:00,11.28,11.21,2,-4.2
 17/02/2019 22:15:00,11.26,11.21,2,-4.06
 17/02/2019 22:30:00,11.25,11.21,2,-3.88
 17/02/2019 22:45:00,11.27,11.21,2,-3.69
 17/02/2019 23:00:00,11.26,11.21,2,-3.57
 17/02/2019 23:15:00,11.2,11.21,2,-3.46
 17/02/2019 23:30:00,11.18,11.21,2,-3.38
 17/02/2019 23:45:00,11.17,11.21,2,-3.27
 18/02/2019 00:00:00,11.17,11.21,1,-3.22
